Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,1.55,3.5,9.5,8.64,0.0
2016,1,1,8,0,0.0,19.0,1.7,4.0,19.0,16.74,6.3
2016,1,1,8,15,0.0,34.0,1.8,4.0,34.0,32.07,21.73
2016,1,1,8,30,0.0,49.0,1.9,4.0,49.0,47.24,35.64
2016,1,1,8,45,0.0,65.0,2.05,4.5,65.0,63.09,49.91
2016,1,1,9,0,0.0,81.0,2.2,5.0,81.0,78.53,63.62
2016,1,1,9,15,2.0,96.0,2.15,5.5,96.5,93.77,76.97
2016,1,1,9,30,4.0,111.0,2.1,6.0,112.0,108.87,89.98
2016,1,1,9,45,80.0,135.0,2.1,6.5,164.5,189.18,160.19
2016,1,1,10,0,156.0,159.0,2.1,7.0,217.0,270.43,228.91
2016,1,1,10,15,242.0,163.5,2.05,7.0,262.5,333.3,281.22
2016,1,1,10,30,328.0,168.0,2.0,7.0,308.0,383.74,322.27
2016,1,1,10,45,317.5,180.5,1.95,7.5,322.0,382.52,319.11
2016,1,1,11,0,307.0,193.0,1.9,8.0,336.0,380.09,315.24
2016,1,1,11,15,228.5,208.5,1.9,8.0,317.5,333.84,276.24
2016,1,1,11,30,150.0,224.0,1.9,8.0,299.0,298.05,245.88
2016,1,1,11,45,77.5,198.0,1.95,8.0,237.0,222.58,183.32
2016,1,1,12,0,5.0,172.0,2.0,8.0,175.0,155.77,127.42
2016,1,1,12,15,20.0,190.5,2.0,8.0,201.0,177.98,146.07
2016,1,1,12,30,35.0,209.0,2.0,8.0,227.0,200.51,164.51
2016,1,1,12,45,56.0,216.0,2.05,8.0,244.5,210.6,172.36
2016,1,1,13,0,77.0,223.0,2.1,8.0,262.0,218.44,178.1
2016,1,1,13,15,38.5,185.0,2.05,8.0,204.5,170.25,138.63
2016,1,1,13,30,0.0,147.0,2.0,8.0,147.0,127.41,103.88
2016,1,1,13,45,1.5,150.0,2.0,8.0,150.5,129.26,105.59
2016,1,1,14,0,3.0,153.0,2.0,8.0,154.0,130.61,106.81
2016,1,1,14,15,10.5,152.5,1.85,7.5,157.0,129.37,105.75
2016,1,1,14,30,18.0,152.0,1.7,7.0,160.0,126.9,103.86
2016,1,1,14,45,15.5,140.5,1.55,7.0,147.0,115.4,99.2
2016,1,1,15,0,13.0,129.0,1.4,7.0,134.0,106.07,90.98
2016,1,1,15,15,10.0,115.5,1.3,6.5,119.0,95.37,81.6
2016,1,1,15,30,7.0,102.0,1.2,6.0,104.0,84.54,71.94
2016,1,1,15,45,3.5,86.5,1.1,6.0,87.5,72.16,60.58
2016,1,1,16,0,0.0,71.0,1.0,6.0,71.0,59.64,48.93
2016,1,1,16,15,0.0,54.5,1.0,5.5,54.5,46.27,36.43
2016,1,1,16,30,0.0,38.0,1.0,5.0,38.0,32.73,23.58
2016,1,1,16,45,0.0,23.5,1.05,5.0,23.5,20.57,10.58
2016,1,1,17,0,0.0,9.0,1.1,5.0,9.0,8.19,0.0
2016,1,1,17,15,0.0,4.5,1.1,5.0,4.5,4.09,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.0,121.98,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,54.0,284.35,196.49
2016,1,2,8,15,527.5,30.5,1.1,0.5,96.0,362.4,300.35
2016,1,2,8,30,629.0,38.0,1.3,1.0,138.0,438.9,371.13
2016,1,2,8,45,687.5,42.5,1.5,1.5,182.0,487.38,415.16
2016,1,2,9,0,746.0,47.0,1.7,2.0,226.0,534.73,456.23
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.0,566.56,482.25
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,596.03,505.08
2016,1,2,9,45,849.5,56.0,1.45,2.5,347.5,609.63,514.01
2016,1,2,10,0,877.0,58.0,1.4,3.0,385.0,625.06,523.73
2016,1,2,10,15,894.5,59.5,1.3,3.5,417.0,630.5,524.76
2016,1,2,10,30,912.0,61.0,1.2,4.0,449.0,632.65,522.99
2016,1,2,10,45,924.5,62.5,1.15,4.5,474.5,628.34,516.5
2016,1,2,11,0,937.0,64.0,1.1,5.0,500.0,620.57,507.21
2016,1,2,11,15,944.5,64.5,1.2,5.5,518.5,605.37,493.44
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,586.84,476.78
2016,1,2,11,45,956.5,65.5,1.4,6.5,547.0,563.47,455.93
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,536.99,432.12
2016,1,2,12,15,961.5,66.0,1.6,7.0,559.5,505.16,404.24
2016,1,2,12,30,962.0,66.0,1.7,7.0,562.0,470.68,373.41
2016,1,2,12,45,961.0,65.5,1.8,7.5,556.5,432.61,338.2
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,392.29,300.34
2016,1,2,13,15,954.5,64.5,1.95,8.0,537.5,348.53,259.46
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,303.22,216.84
2016,1,2,13,45,940.5,62.5,2.1,8.0,503.0,255.08,172.26
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,206.12,128.5
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.0,155.96,87.86
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,105.9,55.39
2016,1,2,14,45,885.5,56.5,2.1,8.0,391.5,56.03,45.5
2016,1,2,15,0,866.0,55.0,2.1,8.0,357.0,49.23,39.43
2016,1,2,15,15,837.5,52.0,1.85,7.5,318.0,46.72,37.27
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,39.97,31.17
2016,1,2,15,45,765.0,45.5,1.4,6.5,236.0,37.65,29.05
2016,1,2,16,0,721.0,42.0,1.2,6.0,193.0,35.36,26.86
2016,1,2,16,15,650.5,36.5,1.2,5.0,149.0,31.21,22.88
2016,1,2,16,30,580.0,31.0,1.2,4.0,105.0,27.06,18.67
2016,1,2,16,45,447.5,23.0,1.2,3.5,66.0,20.33,10.78
2016,1,2,17,0,315.0,15.0,1.2,3.0,27.0,13.64,0.0
2016,1,2,17,15,157.5,7.5,1.2,2.5,13.5,6.82,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.5,1.15,-0.5,28.0,130.98,0.0
2016,1,3,8,0,460.0,23.0,1.2,0.0,56.0,303.07,208.86
2016,1,3,8,15,561.5,29.5,1.2,0.5,99.0,381.17,315.62
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,457.2,385.42
2016,1,3,8,45,719.0,41.0,1.3,1.5,187.0,505.18,428.47
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,552.06,468.43
2016,1,3,9,15,674.5,62.0,1.5,2.5,244.5,517.01,440.17
2016,1,3,9,30,574.0,78.0,1.6,3.0,257.0,473.78,404.6
2016,1,3,9,45,528.5,98.0,1.7,3.5,278.0,465.48,396.76
2016,1,3,10,0,483.0,118.0,1.8,4.0,299.0,450.33,382.8
2016,1,3,10,15,612.0,99.0,1.85,4.5,347.5,508.65,429.8
2016,1,3,10,30,741.0,80.0,1.9,5.0,396.0,555.49,465.99
2016,1,3,10,45,841.0,72.5,1.95,6.0,450.5,594.98,494.05
2016,1,3,11,0,941.0,65.0,2.0,7.0,505.0,625.76,514.5
2016,1,3,11,15,947.5,66.0,2.05,7.0,522.5,610.53,500.46
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,591.99,483.89
2016,1,3,11,45,954.5,68.5,2.15,7.5,550.0,567.6,461.53
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,540.25,436.44
2016,1,3,12,15,832.0,93.5,2.2,8.0,521.5,475.71,382.86
2016,1,3,12,30,709.0,117.0,2.2,8.0,483.0,413.38,331.07
2016,1,3,12,45,826.0,94.0,2.25,8.5,516.5,408.75,321.71
2016,1,3,13,0,943.0,71.0,2.3,9.0,550.0,394.3,302.42
2016,1,3,13,15,862.5,79.0,2.3,9.0,509.0,333.41,249.65
2016,1,3,13,30,782.0,87.0,2.3,9.0,468.0,279.32,202.86
2016,1,3,13,45,698.0,104.0,2.3,9.5,433.5,233.63,163.74
2016,1,3,14,0,614.0,121.0,2.3,10.0,399.0,197.08,134.24
2016,1,3,14,15,631.5,109.0,2.1,9.5,380.0,155.48,99.39
2016,1,3,14,30,649.0,97.0,1.9,9.0,361.0,111.77,68.26
2016,1,3,14,45,629.0,92.5,1.75,9.0,332.0,71.22,59.0
2016,1,3,15,0,609.0,88.0,1.6,9.0,303.0,63.12,51.84
2016,1,3,15,15,589.5,80.5,1.4,8.5,269.5,58.75,48.04
2016,1,3,15,30,570.0,73.0,1.2,8.0,236.0,54.3,44.1
2016,1,3,15,45,628.5,59.5,1.05,7.5,213.5,45.1,35.74
2016,1,3,16,0,687.0,46.0,0.9,7.0,191.0,38.77,29.88
2016,1,3,16,15,614.5,40.0,0.95,6.5,147.5,34.29,25.55
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,29.81,21.0
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,25.28,14.95
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,21.7,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,12.28,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.0,13.0,2.65,-0.5,27.0,113.58,0.0
2016,1,4,8,0,388.0,26.0,2.9,0.0,54.0,274.25,189.68
2016,1,4,8,15,493.0,34.5,3.1,0.0,96.5,354.9,298.03
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,426.44,367.07
2016,1,4,8,45,309.5,66.5,3.55,0.5,117.0,291.64,254.08
2016,1,4,9,0,21.0,90.0,3.8,1.0,95.0,110.73,93.33
2016,1,4,9,15,26.0,105.0,3.9,1.0,112.5,127.97,109.11
2016,1,4,9,30,31.0,120.0,4.0,1.0,130.0,145.07,124.28
2016,1,4,9,45,15.5,90.5,4.15,1.5,95.5,92.18,77.01
2016,1,4,10,0,0.0,61.0,4.3,2.0,61.0,53.89,42.49
2016,1,4,10,15,0.0,91.5,4.3,2.0,91.5,82.0,67.34
2016,1,4,10,30,0.0,122.0,4.3,2.0,122.0,111.0,92.69
2016,1,4,10,45,1.5,140.0,4.3,2.0,140.5,128.56,107.87
2016,1,4,11,0,3.0,158.0,4.3,2.0,159.0,145.83,122.72
2016,1,4,11,15,4.0,163.0,4.35,2.0,165.0,150.05,126.21
2016,1,4,11,30,5.0,168.0,4.4,2.0,171.0,154.22,129.69
2016,1,4,11,45,2.5,140.5,4.45,2.5,142.0,126.73,105.56
2016,1,4,12,0,0.0,113.0,4.5,3.0,113.0,100.29,82.39
2016,1,4,12,15,0.0,113.5,4.55,3.0,113.5,100.57,82.63
2016,1,4,12,30,0.0,114.0,4.6,3.0,114.0,100.85,82.87
2016,1,4,12,45,3.0,143.5,4.65,3.0,145.0,127.49,105.96
2016,1,4,13,0,6.0,173.0,4.7,3.0,176.0,153.02,127.94
2016,1,4,13,15,35.5,192.0,4.7,2.5,209.5,175.58,146.82
2016,1,4,13,30,65.0,211.0,4.7,2.0,243.0,193.9,161.66
2016,1,4,13,45,37.0,186.5,4.75,2.0,204.5,163.29,136.15
2016,1,4,14,0,9.0,162.0,4.8,2.0,166.0,138.88,116.32
2016,1,4,14,15,22.0,163.0,4.7,1.5,172.0,138.99,116.23
2016,1,4,14,30,35.0,164.0,4.6,1.0,178.0,132.2,110.38
2016,1,4,14,45,33.0,151.5,4.55,1.0,164.0,118.47,99.46
2016,1,4,15,0,31.0,139.0,4.5,1.0,150.0,108.49,95.43
2016,1,4,15,15,398.5,100.0,4.3,0.5,216.0,71.61,61.5
2016,1,4,15,30,766.0,61.0,4.1,0.0,282.0,49.84,41.28
2016,1,4,15,45,725.5,56.0,3.95,0.0,239.5,46.56,38.15
2016,1,4,16,0,685.0,51.0,3.8,0.0,197.0,43.28,34.91
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.0,38.49,30.1
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,30.81,22.45
2016,1,4,16,45,418.0,28.0,3.05,0.0,69.5,23.03,13.72
2016,1,4,17,0,294.0,18.0,2.8,0.0,30.0,15.05,0.0
2016,1,4,17,15,147.0,9.0,2.75,0.0,15.0,8.19,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,137.63,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,317.42,222.81
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,396.21,336.48
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,473.22,410.41
2016,1,5,8,45,744.5,40.5,3.45,-3.0,191.5,521.54,456.52
2016,1,5,9,0,801.0,45.0,3.6,-3.0,237.0,568.69,499.37
2016,1,5,9,15,836.5,48.0,3.6,-2.5,280.0,594.26,521.26
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,622.14,543.64
2016,1,5,9,45,897.0,52.5,3.6,-1.5,361.5,638.79,555.79
2016,1,5,10,0,922.0,54.0,3.6,-1.0,400.0,652.44,564.9
2016,1,5,10,15,937.5,56.0,3.55,-0.5,432.5,657.48,566.35
2016,1,5,10,30,953.0,58.0,3.5,0.0,465.0,659.07,564.75
2016,1,5,10,45,963.5,59.0,3.45,0.0,491.0,652.88,557.67
2016,1,5,11,0,974.0,60.0,3.4,0.0,517.0,643.19,547.58
2016,1,5,11,15,981.0,61.0,3.35,0.0,535.5,627.94,532.78
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,609.23,514.92
2016,1,5,11,45,991.0,62.5,3.25,0.0,564.5,584.49,491.83
2016,1,5,12,0,994.0,63.0,3.2,0.0,575.0,556.61,465.72
2016,1,5,12,15,995.0,63.0,3.15,0.0,578.0,524.23,435.4
2016,1,5,12,30,996.0,63.0,3.1,0.0,581.0,489.06,402.08
2016,1,5,12,45,993.5,62.5,3.05,0.0,575.0,449.38,364.3
2016,1,5,13,0,991.0,62.0,3.0,0.0,569.0,407.46,323.83
2016,1,5,13,15,986.0,61.5,2.95,0.0,555.5,362.71,280.29
2016,1,5,13,30,981.0,61.0,2.9,0.0,542.0,316.29,234.88
2016,1,5,13,45,972.5,60.0,2.9,0.0,521.0,267.2,187.56
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,217.2,140.92
2016,1,5,14,15,951.0,58.0,2.85,0.0,472.0,165.95,97.2
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,114.64,61.31
2016,1,5,14,45,919.5,55.0,2.8,0.0,409.5,62.63,39.92
2016,1,5,15,0,901.0,53.0,2.8,0.0,375.0,47.99,39.51
2016,1,5,15,15,874.0,50.5,2.55,0.0,335.0,45.84,37.56
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,43.63,35.5
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.0,40.89,32.95
2016,1,5,16,0,765.0,42.0,1.9,-1.0,207.0,35.34,27.65
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.0,31.62,23.95
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,27.92,20.08
2016,1,5,16,45,510.5,24.0,1.5,-3.0,75.5,21.19,12.6
2016,1,5,17,0,387.0,16.0,1.4,-4.0,34.0,14.34,0.0
2016,1,5,17,15,193.5,8.0,1.45,-4.0,17.0,7.28,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.0,12.0,2.3,-3.0,27.0,118.72,0.0
2016,1,6,8,0,410.0,24.0,2.5,-3.0,54.0,276.97,193.49
2016,1,6,8,15,515.0,32.0,2.45,-2.5,96.5,358.36,303.1
2016,1,6,8,30,620.0,40.0,2.4,-2.0,139.0,438.09,377.92
2016,1,6,8,45,679.0,45.5,2.4,-1.5,183.5,488.67,424.08
2016,1,6,9,0,738.0,51.0,2.4,-1.0,228.0,538.14,466.92
2016,1,6,9,15,776.0,54.5,2.3,-0.5,270.5,570.56,493.37
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,600.56,516.48
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,619.05,530.42
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,634.47,541.37
2016,1,6,10,15,883.5,65.0,2.0,0.0,421.0,636.37,540.99
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,639.51,541.25
2016,1,6,10,45,912.5,68.5,1.85,0.5,479.0,635.01,534.61
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,627.12,525.17
2016,1,6,11,15,931.5,71.0,1.7,1.0,523.0,612.93,511.21
2016,1,6,11,30,939.0,72.0,1.6,1.0,541.0,595.44,494.43
2016,1,6,11,45,942.5,72.5,1.55,1.5,552.0,572.03,472.2
2016,1,6,12,0,946.0,73.0,1.5,2.0,563.0,545.59,447.26
2016,1,6,12,15,946.5,73.0,1.4,2.0,565.5,514.32,418.54
2016,1,6,12,30,947.0,73.0,1.3,2.0,568.0,480.4,387.12
2016,1,6,12,45,945.0,73.0,1.25,2.5,562.5,442.99,351.86
2016,1,6,13,0,943.0,73.0,1.2,3.0,557.0,403.39,314.16
2016,1,6,13,15,937.0,72.0,1.15,3.0,543.5,359.63,273.08
2016,1,6,13,30,931.0,71.0,1.1,3.0,530.0,314.4,230.3
2016,1,6,13,45,920.5,70.5,1.05,3.5,509.0,267.32,185.9
2016,1,6,14,0,910.0,70.0,1.0,4.0,488.0,219.56,142.3
2016,1,6,14,15,896.0,68.5,0.95,3.5,460.5,170.09,101.23
2016,1,6,14,30,882.0,67.0,0.9,3.0,433.0,115.3,62.32
2016,1,6,14,45,860.0,65.0,0.85,3.0,398.5,65.41,40.78
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,49.61,40.58
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,47.92,39.18
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,46.28,37.75
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,43.74,35.33
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,41.25,32.86
2016,1,6,16,15,616.5,43.0,0.75,1.5,156.0,36.85,28.55
2016,1,6,16,30,546.0,37.0,0.8,1.0,112.0,32.48,24.04
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,22.84,14.0
2016,1,6,17,0,282.0,19.0,1.0,0.0,33.0,15.81,0.0
2016,1,6,17,15,141.0,9.5,1.0,0.0,16.5,8.64,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,2.5,12.5,1.95,0.0,13.0,12.69,0.0
2016,1,7,8,0,5.0,25.0,2.1,0.0,26.0,27.8,14.28
2016,1,7,8,15,27.5,43.0,2.05,0.0,47.5,67.49,53.02
2016,1,7,8,30,50.0,61.0,2.0,0.0,69.0,100.85,84.17
2016,1,7,8,45,62.5,79.0,2.0,0.5,92.0,127.68,108.8
2016,1,7,9,0,75.0,97.0,2.0,1.0,115.0,154.05,132.52
2016,1,7,9,15,87.0,113.0,1.95,1.5,137.5,187.38,161.68
2016,1,7,9,30,99.0,129.0,1.9,2.0,160.0,210.1,181.08
2016,1,7,9,45,96.0,144.0,1.85,2.5,177.5,221.54,190.13
2016,1,7,10,0,93.0,159.0,1.8,3.0,195.0,222.17,189.84
2016,1,7,10,15,155.0,172.0,1.75,3.0,236.5,281.08,240.15
2016,1,7,10,30,217.0,185.0,1.7,3.0,278.0,328.11,279.25
2016,1,7,10,45,157.5,197.0,1.65,3.5,266.5,298.21,252.0
2016,1,7,11,0,98.0,209.0,1.6,4.0,255.0,260.78,219.08
2016,1,7,11,15,103.0,217.5,1.55,4.0,268.0,267.05,223.92
2016,1,7,11,30,108.0,226.0,1.5,4.0,281.0,272.67,227.96
2016,1,7,11,45,106.0,232.5,1.45,4.5,287.0,271.93,226.27
2016,1,7,12,0,104.0,239.0,1.4,5.0,293.0,270.82,224.31
2016,1,7,12,15,490.0,166.0,1.4,5.0,422.5,389.75,319.66
2016,1,7,12,30,876.0,93.0,1.4,5.0,552.0,471.16,378.06
2016,1,7,12,45,879.0,90.5,1.45,5.5,547.5,434.88,343.76
2016,1,7,13,0,882.0,88.0,1.5,6.0,543.0,396.29,307.71
2016,1,7,13,15,876.0,87.5,1.5,6.0,530.0,354.52,268.93
2016,1,7,13,30,870.0,87.0,1.5,6.0,517.0,311.42,228.55
2016,1,7,13,45,862.5,84.5,1.55,6.0,497.5,265.11,185.65
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,218.08,143.11
2016,1,7,14,15,840.5,80.0,1.5,6.0,450.5,170.07,102.91
2016,1,7,14,30,826.0,78.0,1.4,6.0,423.0,122.44,69.31
2016,1,7,14,45,808.5,74.5,1.35,6.0,390.0,74.11,47.01
2016,1,7,15,0,791.0,71.0,1.3,6.0,357.0,55.74,45.68
2016,1,7,15,15,760.5,67.5,1.15,5.5,318.5,53.83,44.11
2016,1,7,15,30,730.0,64.0,1.0,5.0,280.0,51.98,42.52
2016,1,7,15,45,684.5,59.5,0.9,4.5,238.0,44.97,36.1
2016,1,7,16,0,639.0,55.0,0.8,4.0,196.0,42.49,33.75
2016,1,7,16,15,567.5,48.0,0.85,3.0,153.0,37.81,29.26
2016,1,7,16,30,496.0,41.0,0.9,2.0,110.0,33.09,24.54
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.0,24.98,15.96
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,16.64,0.0
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,9.1,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.0,4.5,4.09,0.0
2016,1,8,8,0,0.0,9.0,2.0,1.0,9.0,7.9,0.0
2016,1,8,8,15,0.0,17.0,2.0,1.0,17.0,14.95,7.26
2016,1,8,8,30,0.0,25.0,2.0,1.0,25.0,22.0,13.84
2016,1,8,8,45,0.0,34.0,2.0,1.5,34.0,29.96,21.12
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,37.93,28.34
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,45.46,35.14
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,53.0,41.87
2016,1,8,9,45,24.5,106.5,1.75,2.5,116.0,121.29,102.51
2016,1,8,10,0,49.0,153.0,1.7,3.0,172.0,187.33,159.48
2016,1,8,10,15,24.5,148.5,1.55,3.0,158.0,154.58,130.28
2016,1,8,10,30,0.0,144.0,1.4,3.0,144.0,132.81,110.81
2016,1,8,10,45,0.0,87.5,1.25,3.5,87.5,77.69,62.78
2016,1,8,11,0,0.0,31.0,1.1,4.0,31.0,27.34,18.55
2016,1,8,11,15,0.0,53.0,1.15,4.0,53.0,46.82,35.7
2016,1,8,11,30,0.0,75.0,1.2,4.0,75.0,66.36,52.71
2016,1,8,11,45,0.0,86.5,1.25,4.0,86.5,76.6,61.53
2016,1,8,12,0,0.0,98.0,1.3,4.0,98.0,86.87,70.38
2016,1,8,12,15,0.0,117.0,1.35,4.0,117.0,103.71,84.85
2016,1,8,12,30,0.0,136.0,1.4,4.0,136.0,120.26,99.01
2016,1,8,12,45,0.0,106.0,1.5,4.5,106.0,93.71,76.06
2016,1,8,13,0,0.0,76.0,1.6,5.0,76.0,67.26,53.15
2016,1,8,13,15,0.0,99.5,1.6,5.0,99.5,87.84,71.04
2016,1,8,13,30,0.0,123.0,1.6,5.0,123.0,107.66,88.13
2016,1,8,13,45,0.0,112.5,1.65,5.0,112.5,98.48,80.3
2016,1,8,14,0,0.0,102.0,1.7,5.0,102.0,89.4,72.59
2016,1,8,14,15,0.0,119.5,1.7,5.0,119.5,103.18,84.64
2016,1,8,14,30,0.0,137.0,1.7,5.0,137.0,115.66,95.52
2016,1,8,14,45,0.0,126.0,1.7,5.0,126.0,105.9,87.22
2016,1,8,15,0,0.0,115.0,1.7,5.0,115.0,96.67,83.13
2016,1,8,15,15,278.0,102.5,1.6,4.5,186.0,77.16,65.61
2016,1,8,15,30,556.0,90.0,1.5,4.0,257.0,67.77,57.19
2016,1,8,15,45,504.5,83.0,1.45,4.0,217.5,63.93,53.61
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,57.17,47.22
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,49.51,39.84
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,41.69,32.11
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,30.05,20.3
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,18.13,0.0
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,10.46,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,4.5,2.35,3.5,4.5,4.09,0.0
2016,1,9,8,0,0.0,9.0,2.5,4.0,9.0,7.9,0.0
2016,1,9,8,15,0.0,17.0,2.45,4.0,17.0,14.95,7.12
2016,1,9,8,30,0.0,25.0,2.4,4.0,25.0,22.0,13.63
2016,1,9,8,45,0.0,34.0,2.35,4.5,34.0,29.96,20.84
2016,1,9,9,0,0.0,43.0,2.3,5.0,43.0,37.93,27.98
2016,1,9,9,15,0.0,51.0,2.2,5.0,51.0,45.02,34.32
2016,1,9,9,30,0.0,59.0,2.1,5.0,59.0,52.11,40.58
2016,1,9,9,45,0.0,84.0,2.05,5.5,84.0,75.81,61.24
2016,1,9,10,0,0.0,109.0,2.0,6.0,109.0,100.06,82.05
2016,1,9,10,15,0.0,113.0,2.0,6.0,113.0,102.99,84.39
2016,1,9,10,30,0.0,117.0,2.0,6.0,117.0,106.08,86.9
2016,1,9,10,45,0.0,111.5,2.05,6.5,111.5,100.2,81.54
2016,1,9,11,0,0.0,106.0,2.1,7.0,106.0,94.69,76.55
2016,1,9,11,15,0.0,104.5,2.1,7.0,104.5,93.08,75.08
2016,1,9,11,30,0.0,103.0,2.1,7.0,103.0,91.56,73.69
2016,1,9,11,45,11.0,152.0,2.1,7.0,158.0,141.8,116.49
2016,1,9,12,0,22.0,201.0,2.1,7.0,213.0,190.87,157.52
2016,1,9,12,15,88.5,222.5,2.1,7.0,269.5,242.77,200.3
2016,1,9,12,30,155.0,244.0,2.1,7.0,326.0,287.98,236.32
2016,1,9,12,45,121.0,238.5,2.15,7.5,302.5,259.74,212.2
2016,1,9,13,0,87.0,233.0,2.2,8.0,279.0,232.87,189.78
2016,1,9,13,15,73.5,224.0,2.2,8.0,262.5,214.47,174.51
2016,1,9,13,30,60.0,215.0,2.2,8.0,246.0,197.29,160.35
2016,1,9,13,45,30.0,180.0,2.2,8.0,195.5,157.97,128.44
2016,1,9,14,0,0.0,145.0,2.2,8.0,145.0,124.45,101.55
2016,1,9,14,15,0.0,142.5,2.2,8.0,142.5,121.35,99.14
2016,1,9,14,30,0.0,140.0,2.2,8.0,140.0,118.03,96.48
2016,1,9,14,45,0.0,129.0,2.2,8.0,129.0,108.22,88.26
2016,1,9,15,0,0.0,118.0,2.2,8.0,118.0,98.93,84.25
2016,1,9,15,15,0.0,104.5,2.25,7.5,104.5,88.16,74.83
2016,1,9,15,30,0.0,91.0,2.3,7.0,91.0,77.25,65.14
2016,1,9,15,45,0.0,77.0,2.35,7.0,77.0,65.85,54.73
2016,1,9,16,0,0.0,63.0,2.4,7.0,63.0,54.31,44.07
2016,1,9,16,15,0.0,49.0,2.5,7.0,49.0,42.64,33.15
2016,1,9,16,30,0.0,35.0,2.6,7.0,35.0,30.83,22.03
2016,1,9,16,45,0.0,22.5,2.75,7.0,22.5,19.82,11.39
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,8.79,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.55,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,115.83,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,272.34,185.95
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,352.51,289.32
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,431.71,362.53
2016,1,10,8,45,662.5,44.5,3.9,8.5,180.5,481.61,407.36
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,530.55,449.2
2016,1,10,9,15,360.0,42.5,4.25,9.0,129.5,299.44,257.37
2016,1,10,9,30,0.0,35.0,4.5,9.0,35.0,30.84,21.29
2016,1,10,9,45,13.0,91.0,4.75,9.5,96.0,91.17,73.9
2016,1,10,10,0,26.0,147.0,5.0,10.0,157.0,165.75,137.54
2016,1,10,10,15,184.0,159.0,5.2,10.0,238.5,285.54,241.14
2016,1,10,10,30,342.0,171.0,5.4,10.0,320.0,402.2,339.1
2016,1,10,10,45,171.0,112.0,5.6,10.5,186.5,225.64,189.43
2016,1,10,11,0,0.0,53.0,5.8,11.0,53.0,46.81,34.59
2016,1,10,11,15,445.0,65.5,5.85,11.0,291.0,337.18,284.72
2016,1,10,11,30,890.0,78.0,5.9,11.0,529.0,583.86,484.28
2016,1,10,11,45,684.0,134.0,6.0,11.0,485.0,508.24,419.29
2016,1,10,12,0,478.0,190.0,6.1,11.0,441.0,430.26,353.71
2016,1,10,12,15,674.0,140.5,6.05,10.5,496.5,460.66,376.85
2016,1,10,12,30,870.0,91.0,6.0,10.0,552.0,473.94,383.84
2016,1,10,12,45,436.0,128.5,6.0,10.0,359.5,295.36,238.61
2016,1,10,13,0,2.0,166.0,6.0,10.0,167.0,145.98,118.73
2016,1,10,13,15,421.5,130.0,5.85,9.5,341.5,249.44,196.08
2016,1,10,13,30,841.0,94.0,5.7,9.0,516.0,317.13,236.52
2016,1,10,13,45,833.5,92.0,5.6,9.0,497.0,272.42,194.01
2016,1,10,14,0,826.0,90.0,5.5,9.0,478.0,227.01,152.13
2016,1,10,14,15,812.0,88.0,5.3,8.5,451.5,180.23,112.28
2016,1,10,14,30,798.0,86.0,5.1,8.0,425.0,133.83,78.26
2016,1,10,14,45,788.5,80.5,4.95,8.0,394.0,85.28,52.61
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,58.64,47.91
2016,1,10,15,15,750.5,71.0,4.55,7.5,325.0,56.42,46.06
2016,1,10,15,30,722.0,67.0,4.3,7.0,287.0,49.47,39.84
2016,1,10,15,45,690.5,60.5,4.05,6.5,246.5,45.49,36.24
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,41.42,32.47
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,37.14,28.36
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,32.82,24.05
2016,1,10,16,45,419.5,31.5,2.95,4.5,80.0,25.65,16.71
2016,1,10,17,0,312.0,22.0,2.7,4.0,40.0,18.29,3.27
2016,1,10,17,15,156.0,11.0,2.7,3.5,20.0,10.01,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,143.18,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,329.92,233.91
2016,1,11,8,15,599.5,30.0,1.9,-1.5,105.0,408.99,343.29
2016,1,11,8,30,699.0,37.0,2.0,-1.0,150.0,486.65,416.06
2016,1,11,8,45,753.0,41.5,2.1,-1.0,196.5,534.64,460.72
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,581.36,502.07
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,606.82,523.08
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,634.63,544.63
2016,1,11,9,45,897.0,54.5,2.25,0.0,368.5,651.44,557.61
2016,1,11,10,0,919.0,57.0,2.3,0.0,407.0,665.18,567.67
2016,1,11,10,15,858.0,63.5,2.3,0.0,412.0,627.76,536.05
2016,1,11,10,30,797.0,70.0,2.3,0.0,417.0,591.98,505.71
2016,1,11,10,45,882.5,66.5,2.35,0.5,471.0,624.78,530.37
2016,1,11,11,0,968.0,63.0,2.4,1.0,525.0,656.6,552.83
2016,1,11,11,15,974.5,63.5,2.45,1.0,544.0,641.08,538.31
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,622.16,521.15
2016,1,11,11,45,983.0,65.0,2.55,1.5,574.0,597.97,498.53
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,570.65,473.01
2016,1,11,12,15,802.5,107.0,2.65,2.0,531.5,492.4,407.35
2016,1,11,12,30,620.0,148.0,2.7,2.0,478.0,418.56,345.47
2016,1,11,12,45,802.5,106.0,2.75,2.5,529.5,428.53,348.14
2016,1,11,13,0,985.0,64.0,2.8,3.0,581.0,423.61,335.72
2016,1,11,13,15,979.5,63.5,2.8,3.0,568.0,378.98,292.98
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,332.69,248.39
2016,1,11,13,45,966.5,61.5,2.8,3.0,534.0,283.62,201.41
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,233.53,154.47
2016,1,11,14,15,946.0,59.0,2.75,3.0,485.0,182.29,109.63
2016,1,11,14,30,933.0,58.0,2.7,3.0,457.0,130.98,70.99
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.0,78.88,43.85
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,48.75,39.71
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,46.64,37.92
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,44.47,36.01
2016,1,11,15,45,807.5,46.0,1.6,1.5,266.5,41.78,33.56
2016,1,11,16,0,769.0,43.0,1.3,1.0,223.0,35.84,27.98
