Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,503.76,396.03
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,466.34,362.48
2016,2,1,13,15,852.0,96.5,4.9,18.0,595.5,425.12,325.78
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,382.41,287.15
2016,2,1,13,45,837.0,95.5,4.95,18.0,565.0,336.89,245.85
2016,2,1,14,0,827.0,95.0,5.0,18.0,546.0,290.75,203.8
2016,2,1,14,15,508.0,161.0,4.9,18.0,434.0,228.9,161.85
2016,2,1,14,30,189.0,227.0,4.8,18.0,322.0,204.07,154.18
2016,2,1,14,45,478.0,156.5,4.75,18.0,376.0,160.44,107.65
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,98.0,56.11
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,62.51,49.35
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,55.5,43.43
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,53.78,41.99
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,52.09,40.55
2016,2,1,16,15,594.0,65.0,3.8,16.5,224.5,48.75,37.65
2016,2,1,16,30,543.0,59.0,3.7,16.0,180.0,45.38,34.6
2016,2,1,16,45,462.0,50.5,3.6,15.5,136.5,39.72,29.35
2016,2,1,17,0,381.0,42.0,3.5,15.0,93.0,33.96,23.78
2016,2,1,17,15,190.5,31.5,3.35,14.5,57.0,24.64,13.96
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,19.1,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,9.55,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,7,45,135.5,21.5,2.65,5.5,37.0,131.62,74.94
2016,2,2,8,0,271.0,43.0,2.8,6.0,74.0,253.03,208.06
2016,2,2,8,15,356.5,55.5,2.85,6.5,116.5,324.65,274.81
2016,2,2,8,30,442.0,68.0,2.9,7.0,159.0,399.77,341.0
2016,2,2,8,45,498.5,77.0,2.95,7.5,203.5,455.97,389.03
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,510.67,433.99
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,550.66,465.34
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,588.73,494.15
2016,2,2,9,45,317.5,107.0,3.0,9.5,223.5,365.3,308.84
2016,2,2,10,0,0.0,114.0,3.0,10.0,114.0,103.83,83.4
2016,2,2,10,15,0.0,118.5,2.95,10.0,118.5,107.43,86.59
2016,2,2,10,30,0.0,123.0,2.9,10.0,123.0,111.13,89.53
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,126.82,102.37
2016,2,2,11,0,0.0,157.0,2.9,11.0,157.0,142.34,114.93
2016,2,2,11,15,0.0,152.0,2.85,11.0,152.0,136.92,110.22
2016,2,2,11,30,0.0,147.0,2.8,11.0,147.0,131.76,105.79
2016,2,2,11,45,8.5,183.5,2.8,11.5,188.5,169.97,137.28
2016,2,2,12,0,17.0,220.0,2.8,12.0,230.0,207.17,167.36
2016,2,2,12,15,8.5,192.0,2.75,12.0,197.0,175.59,141.24
2016,2,2,12,30,0.0,164.0,2.7,12.0,164.0,145.33,116.29
2016,2,2,12,45,1.5,173.5,2.7,12.0,174.5,153.86,123.38
2016,2,2,13,0,3.0,183.0,2.7,12.0,185.0,162.03,130.11
2016,2,2,13,15,1.5,171.5,2.7,12.0,172.5,150.75,120.87
2016,2,2,13,30,0.0,160.0,2.7,12.0,160.0,139.76,111.92
2016,2,2,13,45,1.0,166.0,2.7,12.0,166.5,144.39,115.87
2016,2,2,14,0,2.0,172.0,2.7,12.0,173.0,148.6,119.45
2016,2,2,14,15,4.0,172.5,2.65,12.0,174.5,148.14,119.15
2016,2,2,14,30,6.0,173.0,2.6,12.0,176.0,147.18,118.45
2016,2,2,14,45,3.0,141.0,2.6,12.0,142.5,120.54,96.6
2016,2,2,15,0,0.0,109.0,2.6,12.0,109.0,94.31,74.9
2016,2,2,15,15,0.0,99.5,2.45,11.5,99.5,86.16,71.58
2016,2,2,15,30,0.0,90.0,2.3,11.0,90.0,78.21,64.8
2016,2,2,15,45,253.0,97.0,2.15,11.0,176.0,73.13,60.39
2016,2,2,16,0,506.0,104.0,2.0,11.0,262.0,75.48,62.57
2016,2,2,16,15,453.0,94.0,1.85,10.5,218.5,69.25,57.06
2016,2,2,16,30,400.0,84.0,1.7,10.0,175.0,62.87,51.24
2016,2,2,16,45,338.0,68.5,1.6,10.0,133.0,52.06,41.15
2016,2,2,17,0,276.0,53.0,1.5,10.0,91.0,40.91,30.53
2016,2,2,17,15,138.0,37.0,1.6,10.0,56.0,29.46,18.61
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,17.72,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,9.55,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.44,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.88,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.0,2.0,1.75,0.0
2016,2,3,8,30,0.0,3.0,5.0,12.0,3.0,2.63,0.0
2016,2,3,8,45,0.0,4.0,5.0,12.5,4.0,3.51,0.0
2016,2,3,9,0,0.0,5.0,5.0,13.0,5.0,4.39,0.0
2016,2,3,9,15,0.0,5.5,5.15,13.5,5.5,4.83,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.27,0.0
2016,2,3,9,45,0.0,14.0,5.45,14.5,14.0,12.32,4.9
2016,2,3,10,0,0.0,22.0,5.6,15.0,22.0,19.38,10.87
2016,2,3,10,15,0.0,50.0,5.65,15.0,50.0,44.15,31.85
2016,2,3,10,30,0.0,78.0,5.7,15.0,78.0,69.03,52.72
2016,2,3,10,45,0.0,71.0,5.8,15.5,71.0,62.81,47.29
2016,2,3,11,0,0.0,64.0,5.9,16.0,64.0,56.6,41.92
2016,2,3,11,15,0.0,64.5,5.95,16.0,64.5,57.06,42.24
2016,2,3,11,30,0.0,65.0,6.0,16.0,65.0,57.51,42.56
2016,2,3,11,45,0.0,83.0,6.1,16.5,83.0,73.53,55.74
2016,2,3,12,0,0.0,101.0,6.2,17.0,101.0,89.6,68.86
2016,2,3,12,15,0.0,77.5,6.1,17.0,77.5,68.64,51.5
2016,2,3,12,30,0.0,54.0,6.0,17.0,54.0,47.77,34.19
2016,2,3,12,45,0.0,58.5,5.9,17.5,58.5,51.76,37.43
2016,2,3,13,0,0.0,63.0,5.8,18.0,63.0,55.75,40.67
2016,2,3,13,15,1.5,120.0,5.55,18.0,121.0,106.51,82.48
2016,2,3,13,30,3.0,177.0,5.3,18.0,179.0,155.17,122.16
2016,2,3,13,45,1.5,147.0,5.1,18.0,148.0,128.76,100.73
2016,2,3,14,0,0.0,117.0,4.9,18.0,117.0,102.7,79.55
2016,2,3,14,15,0.0,121.0,4.6,18.0,121.0,105.71,82.16
2016,2,3,14,30,0.0,125.0,4.3,18.0,125.0,108.49,84.58
2016,2,3,14,45,0.0,93.5,4.0,18.0,93.5,82.28,63.09
2016,2,3,15,0,0.0,62.0,3.7,18.0,62.0,54.79,40.36
2016,2,3,15,15,0.0,56.5,3.45,18.0,56.5,49.9,38.23
2016,2,3,15,30,0.0,51.0,3.2,18.0,51.0,45.01,34.04
2016,2,3,15,45,0.0,45.5,2.95,18.0,45.5,40.13,29.83
2016,2,3,16,0,0.0,40.0,2.7,18.0,40.0,35.26,25.57
2016,2,3,16,15,0.0,33.5,2.5,17.5,33.5,29.51,20.54
2016,2,3,16,30,0.0,27.0,2.3,17.0,27.0,23.76,15.43
2016,2,3,16,45,0.0,20.5,2.1,17.0,20.5,18.02,10.23
2016,2,3,17,0,0.0,14.0,1.9,17.0,14.0,12.3,5.0
2016,2,3,17,15,0.0,8.5,1.65,16.5,8.5,7.46,0.43
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.63,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.36,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.46,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,18.26,6.71
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,33.52,22.59
2016,2,4,8,15,0.0,54.5,2.8,8.0,54.5,54.45,41.33
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,74.27,58.98
2016,2,4,8,45,6.5,91.5,2.65,8.5,93.5,95.28,77.51
2016,2,4,9,0,13.0,109.0,2.6,9.0,113.0,116.26,95.66
2016,2,4,9,15,189.5,122.5,2.5,9.0,193.5,286.51,243.84
2016,2,4,9,30,366.0,136.0,2.4,9.0,274.0,438.85,370.35
2016,2,4,9,45,293.5,163.5,2.35,9.0,281.5,403.26,338.4
2016,2,4,10,0,221.0,191.0,2.3,9.0,289.0,366.4,306.25
2016,2,4,10,15,318.0,190.5,2.35,9.0,343.5,441.08,367.46
2016,2,4,10,30,415.0,190.0,2.4,9.0,398.0,513.55,424.8
2016,2,4,10,45,223.0,204.5,2.45,9.0,317.0,375.56,310.86
2016,2,4,11,0,31.0,219.0,2.5,9.0,236.0,232.76,190.77
2016,2,4,11,15,93.5,246.5,2.45,9.0,300.5,298.4,245.67
2016,2,4,11,30,156.0,274.0,2.4,9.0,365.0,368.51,302.08
2016,2,4,11,45,85.5,246.0,2.4,9.5,296.0,282.09,230.41
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,204.26,165.65
2016,2,4,12,15,263.5,217.5,2.2,10.0,379.0,353.92,288.97
2016,2,4,12,30,512.0,217.0,2.0,10.0,531.0,474.41,381.72
2016,2,4,12,45,316.0,252.0,1.85,10.0,445.0,382.24,306.61
2016,2,4,13,0,120.0,287.0,1.7,10.0,359.0,304.87,244.89
2016,2,4,13,15,99.0,277.0,1.75,9.5,336.5,277.72,223.66
2016,2,4,13,30,78.0,267.0,1.8,9.0,314.0,253.95,204.9
2016,2,4,13,45,105.5,263.0,1.9,9.0,324.0,251.9,202.35
2016,2,4,14,0,133.0,259.0,2.0,9.0,334.0,244.15,194.66
2016,2,4,14,15,66.5,210.0,2.1,9.0,247.5,186.5,149.44
2016,2,4,14,30,0.0,161.0,2.2,9.0,161.0,137.21,111.47
2016,2,4,14,45,0.5,156.0,2.35,9.0,156.0,132.01,107.42
2016,2,4,15,0,1.0,151.0,2.5,9.0,151.0,126.57,103.07
2016,2,4,15,15,0.5,109.5,2.2,9.0,109.5,94.03,79.22
2016,2,4,15,30,0.0,68.0,1.9,9.0,68.0,60.11,48.97
2016,2,4,15,45,0.0,60.0,1.65,9.0,60.0,53.0,42.68
2016,2,4,16,0,0.0,52.0,1.4,9.0,52.0,45.9,36.3
2016,2,4,16,15,0.0,43.5,1.3,8.5,43.5,38.36,29.52
2016,2,4,16,30,0.0,35.0,1.2,8.0,35.0,30.84,22.63
2016,2,4,16,45,0.0,26.5,1.15,7.5,26.5,23.32,15.64
2016,2,4,17,0,0.0,18.0,1.1,7.0,18.0,15.82,8.61
2016,2,4,17,15,0.0,11.0,1.2,7.0,11.0,9.66,2.6
2016,2,4,17,30,0.0,4.0,1.3,7.0,4.0,3.5,0.0
2016,2,4,17,45,0.0,2.0,1.45,7.0,2.0,1.82,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,18.0,106.6,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.5,266.18,189.02
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,389.6,331.97
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.5,465.04,404.83
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,541.58,474.63
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.5,597.32,523.05
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,651.85,567.92
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.5,686.13,595.29
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,717.83,619.82
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,734.04,630.26
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,753.08,642.81
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.0,761.02,646.13
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,765.38,646.74
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.0,762.09,641.76
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,755.1,634.11
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,741.01,621.46
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,723.31,605.5
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,699.72,583.65
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,672.74,558.89
2016,2,5,12,15,1002.0,75.0,4.3,5.0,688.0,640.46,530.14
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,605.17,498.49
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.0,565.79,463.13
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,523.83,424.85
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,477.8,382.28
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,429.87,337.23
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,379.45,288.85
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,327.78,239.12
2016,2,5,14,15,969.0,70.5,3.55,5.5,594.5,273.62,188.52
2016,2,5,14,30,959.0,69.0,3.4,5.0,567.0,218.99,139.22
2016,2,5,14,45,943.5,67.5,3.25,5.0,532.0,163.51,93.87
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,108.61,58.84
2016,2,5,15,15,907.5,64.0,2.8,4.5,456.0,56.07,46.0
2016,2,5,15,30,887.0,62.0,2.5,4.0,415.0,54.53,44.83
2016,2,5,15,45,857.0,59.0,2.25,4.0,369.5,46.48,37.51
2016,2,5,16,0,827.0,56.0,2.0,4.0,324.0,44.88,36.09
2016,2,5,16,15,784.5,52.0,1.75,3.0,275.0,42.39,33.94
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,39.92,31.69
2016,2,5,16,45,672.0,42.5,1.3,1.5,176.5,36.02,27.89
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,32.15,23.92
2016,2,5,17,15,476.5,28.0,1.1,0.5,82.5,24.72,16.13
2016,2,5,17,30,351.0,19.0,1.1,0.0,38.0,17.15,0.0
2016,2,5,17,45,175.5,9.5,1.15,0.0,19.0,8.64,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,6.5,1.15,-1.5,6.5,0.0,0.0
2016,2,6,7,30,0.0,13.0,1.3,-1.0,13.0,11.82,0.0
2016,2,6,7,45,79.0,29.5,1.45,-0.5,39.5,105.17,74.5
2016,2,6,8,0,158.0,46.0,1.6,0.0,66.0,176.22,148.79
2016,2,6,8,15,188.5,63.5,1.45,0.0,97.5,218.43,188.96
2016,2,6,8,30,219.0,81.0,1.3,0.0,129.0,260.96,227.7
2016,2,6,8,45,236.0,98.5,1.2,0.5,161.0,294.3,256.58
2016,2,6,9,0,253.0,116.0,1.1,1.0,193.0,326.98,283.68
2016,2,6,9,15,376.0,116.0,1.0,1.5,250.0,426.33,366.42
2016,2,6,9,30,499.0,116.0,0.9,2.0,307.0,513.5,435.37
2016,2,6,9,45,595.5,106.5,0.8,3.0,358.0,577.17,482.05
2016,2,6,10,0,692.0,97.0,0.7,4.0,409.0,632.83,520.94
2016,2,6,10,15,486.5,158.0,0.65,4.5,385.5,541.18,444.21
2016,2,6,10,30,281.0,219.0,0.6,5.0,362.0,441.58,362.11
2016,2,6,10,45,446.5,188.0,0.6,5.5,429.5,527.82,430.87
2016,2,6,11,0,612.0,157.0,0.6,6.0,497.0,603.32,486.99
2016,2,6,11,15,789.0,119.0,0.65,6.0,574.0,667.14,534.5
2016,2,6,11,30,966.0,81.0,0.7,6.0,651.0,716.64,570.45
2016,2,6,11,45,968.5,82.5,0.75,6.0,664.0,693.87,551.71
2016,2,6,12,0,971.0,84.0,0.8,6.0,677.0,667.81,531.15
2016,2,6,12,15,972.0,84.0,0.85,6.0,682.0,636.23,506.03
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,601.72,478.05
2016,2,6,12,45,968.5,85.0,0.95,6.5,683.5,562.65,444.98
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,521.31,409.3
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,476.75,370.54
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,430.33,329.22
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,380.84,284.6
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,330.5,238.59
2016,2,6,14,15,923.0,84.5,1.0,6.5,587.5,277.96,191.14
2016,2,6,14,30,912.0,83.0,1.0,6.0,560.0,225.11,144.66
2016,2,6,14,45,731.0,112.5,1.0,6.0,480.0,165.24,103.46
2016,2,6,15,0,550.0,142.0,1.0,6.0,400.0,132.47,90.35
2016,2,6,15,15,695.0,107.5,0.85,5.5,405.5,74.43,62.39
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,56.2,46.17
2016,2,6,15,45,809.5,69.5,0.6,5.0,365.5,54.48,44.74
2016,2,6,16,0,779.0,66.0,0.5,5.0,320.0,52.79,43.28
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.0,49.76,40.59
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,46.73,37.79
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,39.0,30.43
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,35.32,26.61
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,26.96,18.08
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,18.36,1.88
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,10.01,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,1.0,2.65,0.0,1.0,0.0,0.0
2016,2,7,7,30,0.0,2.0,2.8,0.0,2.0,1.82,0.0
2016,2,7,7,45,0.0,6.5,2.95,0.0,6.5,5.7,0.0
2016,2,7,8,0,0.0,11.0,3.1,0.0,11.0,9.65,2.79
2016,2,7,8,15,0.0,16.5,3.15,0.0,16.5,14.5,7.29
2016,2,7,8,30,0.0,22.0,3.2,0.0,22.0,19.35,11.78
2016,2,7,8,45,0.0,27.5,3.25,0.5,27.5,24.2,16.2
2016,2,7,9,0,0.0,33.0,3.3,1.0,33.0,29.07,20.55
2016,2,7,9,15,9.5,89.0,3.4,1.5,92.5,88.14,73.45
2016,2,7,9,30,19.0,145.0,3.5,2.0,152.0,153.55,130.72
2016,2,7,9,45,9.5,135.5,3.6,3.0,139.0,133.62,112.27
2016,2,7,10,0,0.0,126.0,3.7,4.0,126.0,115.42,95.56
2016,2,7,10,15,2.5,148.5,3.65,4.0,150.0,138.58,115.41
2016,2,7,10,30,5.0,171.0,3.6,4.0,174.0,161.46,134.78
2016,2,7,10,45,58.0,214.5,3.6,4.5,247.0,250.69,211.08
2016,2,7,11,0,111.0,258.0,3.6,5.0,320.0,328.74,275.83
2016,2,7,11,15,55.5,206.0,3.7,5.0,237.0,232.71,194.44
2016,2,7,11,30,0.0,154.0,3.8,5.0,154.0,138.13,113.4
2016,2,7,11,45,4.0,178.5,3.95,5.5,181.0,162.62,134.05
2016,2,7,12,0,8.0,203.0,4.1,6.0,208.0,186.52,153.83
2016,2,7,12,15,26.5,235.0,4.1,6.0,252.0,224.61,185.74
2016,2,7,12,30,45.0,267.0,4.1,6.0,296.0,263.81,218.12
2016,2,7,12,45,52.5,271.0,4.15,6.0,304.0,266.14,219.78
2016,2,7,13,0,60.0,275.0,4.2,6.0,312.0,267.49,220.66
2016,2,7,13,15,54.5,267.0,3.95,6.0,300.0,252.54,207.92
2016,2,7,13,30,49.0,259.0,3.7,6.0,288.0,238.16,195.77
2016,2,7,13,45,58.0,256.0,3.45,6.0,290.0,232.84,190.9
2016,2,7,14,0,67.0,253.0,3.2,6.0,292.0,226.37,184.92
2016,2,7,14,15,142.5,245.5,2.95,6.0,323.0,226.74,181.97
2016,2,7,14,30,218.0,238.0,2.7,6.0,354.0,221.88,174.02
2016,2,7,14,45,220.5,222.5,2.5,6.0,333.0,194.82,151.52
2016,2,7,15,0,223.0,207.0,2.3,6.0,312.0,167.54,131.07
2016,2,7,15,15,274.0,182.5,2.05,5.5,301.5,128.87,111.38
2016,2,7,15,30,325.0,158.0,1.8,5.0,291.0,113.07,97.69
2016,2,7,15,45,316.5,142.0,1.55,4.5,259.5,103.19,89.15
2016,2,7,16,0,308.0,126.0,1.3,4.0,228.0,92.99,80.17
2016,2,7,16,15,294.5,108.0,1.25,3.5,194.0,81.07,69.47
2016,2,7,16,30,281.0,90.0,1.2,3.0,160.0,68.74,58.16
2016,2,7,16,45,251.5,73.0,1.15,3.0,125.5,56.62,46.71
2016,2,7,17,0,222.0,56.0,1.1,3.0,91.0,42.71,33.41
2016,2,7,17,15,170.0,39.0,1.1,2.5,60.0,30.21,21.11
2016,2,7,17,30,118.0,22.0,1.1,2.0,29.0,17.27,3.32
2016,2,7,17,45,59.0,11.0,1.1,2.0,14.5,10.01,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.5,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,15.0,1.0,0.0,21.0,122.6,0.0
2016,2,8,7,45,328.5,26.5,1.1,0.5,60.5,268.32,205.7
2016,2,8,8,0,466.0,38.0,1.2,1.0,100.0,374.81,315.93
2016,2,8,8,15,545.5,46.0,1.2,1.5,147.5,445.91,380.25
2016,2,8,8,30,625.0,54.0,1.2,2.0,195.0,518.9,442.42
2016,2,8,8,45,398.5,90.0,1.3,2.5,187.5,410.77,352.75
2016,2,8,9,0,172.0,126.0,1.4,3.0,180.0,271.55,233.68
2016,2,8,9,15,93.0,134.5,1.6,3.5,164.5,221.41,189.62
2016,2,8,9,30,14.0,143.0,1.8,4.0,149.0,147.48,123.76
2016,2,8,9,45,7.0,137.5,2.05,5.0,140.5,133.78,111.29
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,121.37,99.82
2016,2,8,10,15,0.0,111.5,2.4,6.5,111.5,100.36,81.46
2016,2,8,10,30,0.0,91.0,2.5,7.0,91.0,80.75,64.36
2016,2,8,10,45,5.0,142.5,2.65,7.5,145.0,132.48,108.31
2016,2,8,11,0,10.0,194.0,2.8,8.0,199.0,184.52,151.58
2016,2,8,11,15,6.5,185.5,2.75,7.5,189.0,172.67,141.51
2016,2,8,11,30,3.0,177.0,2.7,7.0,179.0,161.39,132.08
2016,2,8,11,45,22.5,220.0,2.7,7.0,234.0,212.59,174.97
2016,2,8,12,0,42.0,263.0,2.7,7.0,289.0,267.8,220.28
2016,2,8,12,15,196.0,269.5,2.7,7.0,392.5,362.36,298.27
2016,2,8,12,30,350.0,276.0,2.7,7.0,496.0,443.78,362.62
2016,2,8,12,45,177.5,232.5,2.7,7.0,344.5,298.2,244.2
2016,2,8,13,0,5.0,189.0,2.7,7.0,193.0,168.38,137.3
2016,2,8,13,15,11.5,206.5,2.7,6.5,214.0,184.95,151.65
2016,2,8,13,30,18.0,224.0,2.7,6.0,235.0,200.27,164.58
2016,2,8,13,45,30.0,232.5,2.7,6.0,250.5,205.86,168.93
2016,2,8,14,0,42.0,241.0,2.7,6.0,266.0,210.94,172.73
2016,2,8,14,15,21.0,190.0,2.65,6.0,202.5,166.56,136.35
2016,2,8,14,30,0.0,139.0,2.6,6.0,139.0,120.12,98.15
2016,2,8,14,45,0.0,139.0,2.55,6.0,139.0,119.26,97.68
2016,2,8,15,0,0.0,139.0,2.5,6.0,139.0,118.1,96.91
2016,2,8,15,15,0.0,72.5,2.25,6.0,72.5,64.12,52.99
2016,2,8,15,30,0.0,6.0,2.0,6.0,6.0,5.28,0.0
2016,2,8,15,45,0.0,5.5,1.75,6.0,5.5,4.83,0.0
2016,2,8,16,0,0.0,5.0,1.5,6.0,5.0,4.39,0.0
2016,2,8,16,15,256.5,42.0,1.35,5.0,106.5,28.54,20.9
2016,2,8,16,30,513.0,79.0,1.2,4.0,208.0,61.21,51.13
2016,2,8,16,45,435.5,68.5,1.05,3.5,162.0,51.88,42.31
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,44.57,35.18
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.5,32.68,23.4
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,20.47,6.63
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,11.82,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.64,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,7.28,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,19.39,9.99
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,33.05,23.32
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,49.82,38.78
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,66.02,53.61
2016,2,9,8,45,0.0,86.0,4.1,0.5,86.0,82.46,68.36
2016,2,9,9,0,0.0,103.0,4.4,1.0,103.0,98.64,82.62
2016,2,9,9,15,80.0,135.5,4.45,1.0,167.5,200.92,174.96
2016,2,9,9,30,160.0,168.0,4.5,1.0,232.0,307.55,268.56
2016,2,9,9,45,176.0,186.0,4.55,1.5,262.5,336.02,291.73
2016,2,9,10,0,192.0,204.0,4.6,2.0,293.0,363.54,313.91
2016,2,9,10,15,328.5,196.5,4.6,2.0,362.0,461.2,397.64
2016,2,9,10,30,465.0,189.0,4.6,2.0,431.0,557.04,477.35
2016,2,9,10,45,424.0,211.0,4.6,2.0,441.0,540.94,461.48
2016,2,9,11,0,383.0,233.0,4.6,2.0,451.0,513.39,437.04
2016,2,9,11,15,228.0,253.0,4.6,2.0,384.0,407.0,345.85
2016,2,9,11,30,73.0,273.0,4.6,2.0,317.0,307.2,259.18
2016,2,9,11,45,36.5,200.5,4.6,2.0,222.5,208.87,175.68
2016,2,9,12,0,0.0,128.0,4.6,2.0,128.0,113.84,93.62
2016,2,9,12,15,3.5,164.5,4.6,2.0,167.0,148.3,123.36
2016,2,9,12,30,7.0,201.0,4.6,2.0,206.0,181.96,152.06
2016,2,9,12,45,5.0,191.0,4.6,2.0,194.5,171.1,142.73
2016,2,9,13,0,3.0,181.0,4.6,2.0,183.0,160.59,133.77
2016,2,9,13,15,8.5,199.0,4.55,2.0,204.5,177.42,148.16
2016,2,9,13,30,14.0,217.0,4.5,2.0,226.0,193.11,161.45
2016,2,9,13,45,7.0,181.0,4.5,2.0,185.5,159.23,132.72
2016,2,9,14,0,0.0,145.0,4.5,2.0,145.0,126.35,104.8
2016,2,9,14,15,0.0,138.5,4.45,2.0,138.5,120.43,99.86
2016,2,9,14,30,0.0,132.0,4.4,2.0,132.0,114.52,94.92
2016,2,9,14,45,57.0,173.5,4.35,2.0,201.0,148.17,121.65
2016,2,9,15,0,114.0,215.0,4.3,2.0,270.0,166.52,136.09
2016,2,9,15,15,66.5,185.5,4.15,1.5,217.0,142.29,119.26
2016,2,9,15,30,19.0,156.0,4.0,1.0,164.0,127.46,112.42
2016,2,9,15,45,15.0,140.5,3.9,1.0,146.5,115.27,101.51
2016,2,9,16,0,11.0,125.0,3.8,1.0,129.0,102.93,90.33
2016,2,9,16,15,6.5,107.5,3.55,0.5,110.0,89.05,77.7
2016,2,9,16,30,2.0,90.0,3.3,0.0,91.0,75.02,64.71
2016,2,9,16,45,1.0,71.5,3.05,0.0,72.0,60.14,50.56
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,45.1,36.09
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,30.26,21.66
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,14.97,4.42
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,7.73,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,60.28,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,152.95,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.0,271.03,218.83
2016,2,10,8,0,452.0,45.0,3.2,-2.0,108.0,376.91,326.1
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.0,450.88,394.81
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,526.33,461.5
2016,2,10,8,45,655.0,72.0,3.35,-1.0,254.5,575.93,504.56
2016,2,10,9,0,699.0,80.0,3.4,-1.0,303.0,624.34,544.83
2016,2,10,9,15,734.0,85.0,3.4,-0.5,349.5,660.95,572.71
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,695.27,597.95
2016,2,10,9,45,802.0,91.5,3.45,0.0,439.0,717.14,613.99
2016,2,10,10,0,835.0,93.0,3.5,0.0,482.0,740.9,631.45
2016,2,10,10,15,852.0,95.5,3.5,0.0,518.5,750.6,637.49
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,756.79,640.95
2016,2,10,10,45,872.0,104.0,3.55,0.0,582.5,753.11,637.06
2016,2,10,11,0,875.0,110.0,3.6,0.0,610.0,745.92,630.04
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.0,734.38,619.44
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,719.33,605.98
2016,2,10,11,45,895.0,115.0,3.75,0.0,667.5,697.8,587.18
2016,2,10,12,0,898.0,117.0,3.8,0.0,681.0,673.09,565.6
2016,2,10,12,15,900.0,117.0,3.9,0.0,686.5,642.8,539.52
2016,2,10,12,30,902.0,117.0,4.0,0.0,692.0,609.68,510.62
2016,2,10,12,45,750.0,156.5,4.1,0.0,633.5,530.98,443.96
2016,2,10,13,0,598.0,196.0,4.2,0.0,575.0,457.73,381.66
2016,2,10,13,15,535.5,214.5,4.25,0.0,549.5,416.27,344.99
2016,2,10,13,30,473.0,233.0,4.3,0.0,524.0,378.04,310.97
2016,2,10,13,45,444.0,233.0,4.4,0.0,500.0,340.25,277.0
2016,2,10,14,0,415.0,233.0,4.5,0.0,476.0,306.37,246.32
2016,2,10,14,15,404.0,227.5,4.5,0.0,455.5,273.53,216.14
2016,2,10,14,30,393.0,222.0,4.5,0.0,435.0,241.22,187.12
2016,2,10,14,45,635.0,154.0,4.5,0.0,473.0,194.6,135.76
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,127.76,73.91
2016,2,10,15,15,857.0,83.0,4.4,0.0,470.5,74.03,50.94
2016,2,10,15,30,837.0,80.0,4.3,0.0,430.0,61.11,51.56
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.0,57.21,48.06
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,53.19,44.39
2016,2,10,16,15,761.5,62.5,4.0,-0.5,293.0,50.63,42.12
2016,2,10,16,30,721.0,58.0,3.8,-1.0,244.0,48.08,39.75
2016,2,10,16,45,665.0,50.5,3.65,-1.5,194.5,42.72,34.59
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,37.25,29.13
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.0,29.55,21.25
2016,2,10,17,30,383.0,24.0,3.3,-2.0,51.0,21.69,10.07
2016,2,10,17,45,191.5,12.0,3.25,-2.5,25.5,10.91,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,15.5,92.94,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,31.0,217.6,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,75.5,335.19,275.33
2016,2,11,8,0,582.0,37.0,3.2,-3.0,120.0,445.47,386.63
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.0,515.25,451.83
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,585.65,513.31
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,634.45,554.92
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,681.76,593.68
2016,2,11,9,15,848.5,61.5,3.5,-1.5,370.0,714.49,617.94
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,744.55,639.37
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,757.25,647.97
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,773.07,659.07
2016,2,11,10,15,934.0,71.0,3.55,-0.5,538.5,780.3,661.74
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,783.96,661.76
2016,2,11,10,45,958.5,74.5,3.5,0.0,604.5,780.82,658.05
2016,2,11,11,0,969.0,76.0,3.5,0.0,634.0,773.97,651.68
2016,2,11,11,15,975.0,77.0,3.5,0.0,655.5,759.71,639.73
2016,2,11,11,30,981.0,78.0,3.5,0.0,677.0,741.86,624.25
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.0,718.11,602.52
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,690.99,577.92
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,659.33,550.17
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,624.64,519.5
2016,2,11,12,45,990.0,78.5,3.4,1.5,711.5,585.09,483.61
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,543.0,444.93
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,497.25,403.06
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,449.57,358.56
2016,2,11,13,45,972.5,77.0,3.3,2.0,664.0,399.06,310.89
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,347.45,261.51
2016,2,11,14,15,954.0,76.0,3.15,2.0,616.5,293.78,210.2
2016,2,11,14,30,944.0,75.0,3.0,2.0,589.0,239.66,159.7
2016,2,11,14,45,928.5,73.5,2.95,2.0,554.0,184.18,111.91
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,129.3,72.46
2016,2,11,15,15,894.0,69.5,2.55,2.0,478.0,74.45,48.47
2016,2,11,15,30,875.0,67.0,2.2,2.0,437.0,51.16,41.97
2016,2,11,15,45,846.0,64.5,1.9,2.0,391.0,50.07,41.1
2016,2,11,16,0,817.0,62.0,1.6,2.0,345.0,49.03,40.23
2016,2,11,16,15,777.0,57.5,1.45,1.5,296.0,46.32,37.82
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,43.58,35.31
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,39.86,31.73
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,36.14,27.98
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,28.91,20.63
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,21.54,10.72
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,10.91,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
