Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,94.63,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,250.2,188.34
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,345.76,279.52
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,448.9,365.63
2016,3,14,7,45,549.5,59.0,1.15,16.5,193.5,519.63,421.6
2016,3,14,8,0,611.0,68.0,1.2,17.0,244.0,592.07,476.08
2016,3,14,8,15,342.0,113.0,1.25,17.5,215.0,439.57,356.23
2016,3,14,8,30,73.0,158.0,1.3,18.0,186.0,232.2,186.91
2016,3,14,8,45,104.5,182.5,1.4,18.5,229.0,299.83,241.35
2016,3,14,9,0,136.0,207.0,1.5,19.0,272.0,352.57,281.75
2016,3,14,9,15,139.0,229.0,1.6,19.5,301.0,377.25,299.09
2016,3,14,9,30,142.0,251.0,1.7,20.0,330.0,400.95,315.61
2016,3,14,9,45,150.0,271.5,1.8,20.5,360.5,426.19,333.27
2016,3,14,10,0,158.0,292.0,1.9,21.0,391.0,450.37,349.94
2016,3,14,10,15,503.0,202.0,1.95,21.0,539.5,674.3,521.07
2016,3,14,10,30,848.0,112.0,2.0,21.0,688.0,866.15,654.47
2016,3,14,10,45,622.0,214.0,2.1,21.5,645.5,772.04,584.89
2016,3,14,11,0,396.0,316.0,2.2,22.0,603.0,656.39,497.87
2016,3,14,11,15,632.5,218.5,2.25,22.0,692.0,751.69,570.43
2016,3,14,11,30,869.0,121.0,2.3,22.0,781.0,811.59,613.22
2016,3,14,11,45,500.5,254.5,2.35,22.0,636.0,638.98,486.17
2016,3,14,12,0,132.0,388.0,2.4,22.0,491.0,459.44,349.05
2016,3,14,12,15,209.5,384.0,2.4,22.0,548.0,498.7,379.75
2016,3,14,12,30,287.0,380.0,2.4,22.0,605.0,535.75,406.9
2016,3,14,12,45,303.5,373.5,2.4,22.0,611.0,521.25,395.61
2016,3,14,13,0,320.0,367.0,2.4,22.0,617.0,504.88,383.01
2016,3,14,13,15,574.0,254.0,2.4,22.0,692.5,526.11,399.07
2016,3,14,13,30,828.0,141.0,2.4,22.0,768.0,525.73,396.35
2016,3,14,13,45,815.0,142.5,2.4,22.0,746.0,477.1,356.3
2016,3,14,14,0,802.0,144.0,2.4,22.0,724.0,428.26,315.38
2016,3,14,14,15,674.0,186.0,2.35,21.5,661.0,367.96,267.75
2016,3,14,14,30,546.0,228.0,2.3,21.0,598.0,322.76,232.69
2016,3,14,14,45,273.0,161.5,2.3,21.0,346.5,178.16,127.26
2016,3,14,15,0,0.0,95.0,2.3,21.0,95.0,84.15,63.04
2016,3,14,15,15,353.5,111.0,2.05,20.5,304.5,113.5,72.35
2016,3,14,15,30,707.0,127.0,1.8,20.0,514.0,115.98,69.92
2016,3,14,15,45,353.5,72.0,1.6,20.0,265.5,42.84,31.51
2016,3,14,16,0,0.0,17.0,1.4,20.0,17.0,14.98,7.44
2016,3,14,16,15,272.0,65.5,1.25,19.5,169.0,44.36,33.22
2016,3,14,16,30,544.0,114.0,1.1,19.0,321.0,80.25,64.59
2016,3,14,16,45,485.5,106.0,1.0,19.0,270.5,75.94,60.92
2016,3,14,17,0,427.0,98.0,0.9,19.0,220.0,71.49,57.1
2016,3,14,17,15,358.0,84.0,0.85,18.5,171.5,62.39,49.14
2016,3,14,17,30,289.0,70.0,0.8,18.0,123.0,52.95,40.62
2016,3,14,17,45,199.5,50.5,0.8,17.5,81.5,38.81,27.73
2016,3,14,18,0,110.0,31.0,0.8,17.0,40.0,24.94,13.66
2016,3,14,18,15,55.0,15.5,0.8,17.0,20.0,14.1,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,158.5,15.0,2.55,11.5,29.0,138.8,0.0
2016,3,15,7,0,317.0,30.0,2.8,12.0,58.0,283.95,221.79
2016,3,15,7,15,423.0,40.0,2.8,12.5,105.5,378.7,313.25
2016,3,15,7,30,529.0,50.0,2.8,13.0,153.0,480.35,400.24
2016,3,15,7,45,598.5,56.5,2.8,14.0,206.0,555.2,460.23
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,632.08,518.48
2016,3,15,8,15,710.0,68.0,2.85,15.5,312.0,681.44,554.26
2016,3,15,8,30,752.0,73.0,2.9,16.0,365.0,735.34,592.18
2016,3,15,8,45,785.0,75.5,3.0,16.5,416.5,777.2,620.34
2016,3,15,9,0,818.0,78.0,3.1,17.0,468.0,817.01,646.46
2016,3,15,9,15,838.5,80.5,3.05,17.5,514.5,843.57,661.74
2016,3,15,9,30,859.0,83.0,3.0,18.0,561.0,859.06,669.06
2016,3,15,9,45,876.5,84.5,3.0,18.5,603.0,875.85,677.73
2016,3,15,10,0,894.0,86.0,3.0,19.0,645.0,889.33,684.1
2016,3,15,10,15,905.0,87.5,2.95,19.5,680.0,893.65,683.88
2016,3,15,10,30,916.0,89.0,2.9,20.0,715.0,894.39,681.42
2016,3,15,10,45,924.0,90.0,2.85,20.5,743.5,888.36,674.5
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,878.68,665.34
2016,3,15,11,15,937.0,92.0,2.7,21.0,792.0,862.92,653.13
2016,3,15,11,30,942.0,93.0,2.6,21.0,812.0,843.63,638.69
2016,3,15,11,45,943.5,94.0,2.55,21.5,824.0,818.19,619.33
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,789.56,597.94
2016,3,15,12,15,945.0,95.0,2.45,22.0,839.5,755.84,574.17
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,719.31,546.57
2016,3,15,12,45,942.0,96.0,2.35,22.0,837.5,679.16,515.88
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,636.72,482.9
2016,3,15,13,15,935.0,96.5,2.3,22.0,818.5,590.34,446.53
2016,3,15,13,30,931.0,96.0,2.3,22.0,805.0,542.22,407.86
2016,3,15,13,45,920.5,97.0,2.3,22.0,782.5,490.92,365.74
2016,3,15,14,0,910.0,98.0,2.3,22.0,760.0,438.87,321.9
2016,3,15,14,15,901.0,96.5,2.25,22.0,731.0,384.85,275.41
2016,3,15,14,30,892.0,95.0,2.2,22.0,702.0,330.49,227.91
2016,3,15,14,45,874.0,95.5,2.2,22.0,665.0,275.45,180.3
2016,3,15,15,0,856.0,96.0,2.2,22.0,628.0,214.07,129.39
2016,3,15,15,15,839.5,93.5,2.1,22.0,586.0,158.81,87.62
2016,3,15,15,30,823.0,91.0,2.0,22.0,544.0,105.09,56.61
2016,3,15,15,45,796.5,88.5,1.95,22.0,496.5,63.14,48.56
2016,3,15,16,0,770.0,86.0,1.9,22.0,449.0,62.85,48.53
2016,3,15,16,15,738.5,82.0,1.7,21.5,398.5,61.4,47.55
2016,3,15,16,30,707.0,78.0,1.5,21.0,348.0,54.53,41.86
2016,3,15,16,45,662.5,72.0,1.35,20.5,296.0,51.64,39.55
2016,3,15,17,0,618.0,66.0,1.2,20.0,244.0,48.66,37.07
2016,3,15,17,15,551.0,58.5,1.2,19.0,192.5,44.26,33.28
2016,3,15,17,30,484.0,51.0,1.2,18.0,141.0,39.75,29.19
2016,3,15,17,45,380.0,39.5,1.25,17.5,96.0,31.45,21.48
2016,3,15,18,0,276.0,28.0,1.3,17.0,51.0,22.85,12.36
2016,3,15,18,15,138.0,14.0,1.35,16.5,25.5,12.73,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,71.0,18.0,2.1,13.0,25.0,78.43,0.0
2016,3,16,7,0,142.0,36.0,2.4,14.0,50.0,162.31,126.13
2016,3,16,7,15,227.0,55.5,2.45,14.5,93.5,263.35,216.29
2016,3,16,7,30,312.0,75.0,2.5,15.0,137.0,354.39,294.33
2016,3,16,7,45,362.5,91.5,2.6,15.5,184.5,419.65,348.69
2016,3,16,8,0,413.0,108.0,2.7,16.0,232.0,486.58,402.19
2016,3,16,8,15,459.5,120.0,2.8,16.5,281.5,545.6,447.65
2016,3,16,8,30,506.0,132.0,2.9,17.0,331.0,604.98,491.9
2016,3,16,8,45,542.0,140.5,3.0,17.5,379.0,650.95,524.77
2016,3,16,9,0,578.0,149.0,3.1,18.0,427.0,695.88,556.04
2016,3,16,9,15,604.5,156.0,3.2,18.5,472.0,735.78,582.83
2016,3,16,9,30,631.0,163.0,3.3,19.0,517.0,767.61,603.4
2016,3,16,9,45,663.5,162.5,3.4,20.0,559.0,793.99,618.75
2016,3,16,10,0,696.0,162.0,3.5,21.0,601.0,817.35,631.85
2016,3,16,10,15,710.5,166.0,3.55,21.5,635.0,826.65,635.95
2016,3,16,10,30,725.0,170.0,3.6,22.0,669.0,832.7,637.99
2016,3,16,10,45,741.5,169.5,3.7,22.5,698.0,832.35,635.94
2016,3,16,11,0,758.0,169.0,3.8,23.0,727.0,828.6,631.7
2016,3,16,11,15,766.0,171.0,3.85,23.5,747.0,817.01,621.91
2016,3,16,11,30,774.0,173.0,3.9,24.0,767.0,802.16,609.92
2016,3,16,11,45,786.0,170.0,3.95,24.5,781.5,779.39,592.14
2016,3,16,12,0,798.0,167.0,4.0,25.0,796.0,757.06,574.48
2016,3,16,12,15,801.5,167.0,4.05,25.0,801.5,728.28,553.01
2016,3,16,12,30,805.0,167.0,4.1,25.0,807.0,696.84,529.31
2016,3,16,12,45,836.5,149.5,4.15,25.0,811.0,664.81,505.2
2016,3,16,13,0,868.0,132.0,4.2,25.0,815.0,628.43,477.18
2016,3,16,13,15,762.5,183.0,4.2,25.0,776.0,571.24,431.97
2016,3,16,13,30,657.0,234.0,4.2,25.0,737.0,520.37,391.4
2016,3,16,13,45,656.5,225.5,4.25,25.0,717.0,475.11,354.96
2016,3,16,14,0,656.0,217.0,4.3,25.0,697.0,429.06,316.99
2016,3,16,14,15,688.5,192.5,4.2,24.5,679.0,380.98,276.44
2016,3,16,14,30,721.0,168.0,4.1,24.0,661.0,329.27,231.8
2016,3,16,14,45,731.0,152.5,4.0,24.0,630.5,275.61,185.31
2016,3,16,15,0,741.0,137.0,3.9,24.0,600.0,220.7,138.9
2016,3,16,15,15,769.5,116.0,3.65,23.5,568.5,169.57,98.55
2016,3,16,15,30,798.0,95.0,3.4,23.0,537.0,108.43,59.13
2016,3,16,15,45,733.0,101.0,3.15,22.5,480.5,64.66,49.76
2016,3,16,16,0,668.0,107.0,2.9,22.0,424.0,70.53,55.08
2016,3,16,16,15,620.5,108.5,2.65,21.0,377.5,74.0,58.47
2016,3,16,16,30,573.0,110.0,2.4,20.0,331.0,78.02,62.36
2016,3,16,16,45,541.0,98.0,2.15,19.5,282.5,71.4,56.89
2016,3,16,17,0,509.0,86.0,1.9,19.0,234.0,64.41,50.97
2016,3,16,17,15,451.0,74.0,1.85,18.0,185.5,55.2,43.01
2016,3,16,17,30,393.0,62.0,1.8,17.0,137.0,47.07,35.73
2016,3,16,17,45,307.5,46.5,1.75,16.5,93.5,35.86,25.41
2016,3,16,18,0,222.0,31.0,1.7,16.0,50.0,24.26,13.82
2016,3,16,18,15,111.0,15.5,1.75,15.5,25.0,14.1,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,172.5,16.0,1.65,9.0,33.5,153.79,32.99
2016,3,17,7,0,345.0,32.0,1.8,10.0,67.0,307.08,246.64
2016,3,17,7,15,449.0,42.0,1.65,10.5,116.0,402.56,334.2
2016,3,17,7,30,553.0,52.0,1.5,11.0,165.0,504.53,418.82
2016,3,17,7,45,611.5,59.5,1.4,11.5,218.0,573.66,472.78
2016,3,17,8,0,670.0,67.0,1.3,12.0,271.0,644.11,524.56
2016,3,17,8,15,712.0,72.0,1.15,13.0,324.5,693.41,556.27
2016,3,17,8,30,754.0,77.0,1.0,14.0,378.0,747.6,589.6
2016,3,17,8,45,781.0,82.0,0.9,15.0,429.0,787.65,611.76
2016,3,17,9,0,808.0,87.0,0.8,16.0,480.0,825.42,631.47
2016,3,17,9,15,829.0,90.0,0.85,16.5,527.5,852.92,647.31
2016,3,17,9,30,850.0,93.0,0.9,17.0,575.0,877.44,661.15
2016,3,17,9,45,866.0,96.0,0.95,17.5,616.5,894.33,669.92
2016,3,17,10,0,882.0,99.0,1.0,18.0,658.0,899.61,671.19
2016,3,17,10,15,893.0,101.0,1.25,18.5,694.0,904.2,675.46
2016,3,17,10,30,904.0,103.0,1.5,19.0,730.0,905.21,677.08
2016,3,17,10,45,912.0,104.5,1.75,19.5,758.0,899.45,673.98
2016,3,17,11,0,920.0,106.0,2.0,20.0,786.0,890.08,668.28
2016,3,17,11,15,925.0,107.0,2.15,20.0,806.5,874.09,658.28
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,854.63,645.91
2016,3,17,11,45,931.5,109.5,2.5,20.0,838.5,829.53,629.96
2016,3,17,12,0,933.0,111.0,2.7,20.0,850.0,801.26,611.61
2016,3,17,12,15,933.0,111.0,2.8,20.0,853.0,767.47,588.22
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,730.92,561.18
2016,3,17,12,45,932.5,110.0,3.0,20.5,851.0,690.57,529.74
2016,3,17,13,0,932.0,109.0,3.1,21.0,846.0,647.84,495.9
2016,3,17,13,15,927.5,108.5,3.1,21.0,832.0,601.16,458.91
2016,3,17,13,30,923.0,108.0,3.1,21.0,818.0,552.82,419.69
2016,3,17,13,45,913.0,108.5,3.15,21.0,795.5,501.35,377.18
2016,3,17,14,0,903.0,109.0,3.2,21.0,773.0,449.14,332.92
2016,3,17,14,15,894.0,107.0,3.15,20.5,743.5,394.83,286.39
2016,3,17,14,30,885.0,105.0,3.1,20.0,714.0,340.21,238.7
2016,3,17,14,45,870.0,104.0,3.1,20.0,677.0,278.24,184.98
2016,3,17,15,0,855.0,103.0,3.1,20.0,640.0,223.06,138.01
2016,3,17,15,15,838.0,100.0,2.9,20.0,598.0,167.26,94.88
2016,3,17,15,30,821.0,97.0,2.7,20.0,556.0,113.09,62.22
2016,3,17,15,45,796.0,94.5,2.55,20.0,508.0,67.23,52.46
2016,3,17,16,0,771.0,92.0,2.4,20.0,460.0,67.14,52.6
2016,3,17,16,15,739.5,87.5,2.15,19.0,409.0,59.4,46.29
2016,3,17,16,30,708.0,83.0,1.9,18.0,358.0,57.94,45.36
2016,3,17,16,45,657.5,78.0,1.65,17.5,304.5,55.94,43.82
2016,3,17,17,0,607.0,73.0,1.4,17.0,251.0,53.94,42.2
2016,3,17,17,15,539.5,64.5,1.4,16.0,199.0,48.95,37.87
2016,3,17,17,30,472.0,56.0,1.4,15.0,147.0,43.81,33.2
2016,3,17,17,45,359.5,44.0,1.45,14.5,100.5,35.21,25.13
2016,3,17,18,0,247.0,32.0,1.5,14.0,54.0,25.06,14.86
2016,3,17,18,15,123.5,16.0,1.6,13.5,27.0,12.65,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,169.5,17.5,1.35,8.0,35.5,156.74,62.49
2016,3,18,7,0,339.0,35.0,1.5,9.0,71.0,307.72,249.62
2016,3,18,7,15,441.0,46.0,1.5,9.5,120.5,403.64,336.39
2016,3,18,7,30,543.0,57.0,1.5,10.0,170.0,505.69,421.61
2016,3,18,7,45,609.5,64.0,1.55,10.5,225.0,580.39,480.77
2016,3,18,8,0,676.0,71.0,1.6,11.0,280.0,656.69,538.26
2016,3,18,8,15,717.0,76.5,1.55,12.0,334.0,711.16,575.0
2016,3,18,8,30,758.0,82.0,1.5,13.0,388.0,759.76,605.86
2016,3,18,8,45,783.5,87.5,1.5,14.0,439.0,799.26,629.53
2016,3,18,9,0,809.0,93.0,1.5,15.0,490.0,836.37,650.89
2016,3,18,9,15,830.0,96.5,1.55,15.0,537.5,864.47,668.62
2016,3,18,9,30,851.0,100.0,1.6,15.0,585.0,889.55,684.29
2016,3,18,9,45,867.0,102.5,1.65,15.5,627.0,905.76,692.64
2016,3,18,10,0,883.0,105.0,1.7,16.0,669.0,918.5,698.81
2016,3,18,10,15,894.0,107.0,1.75,16.0,704.5,914.52,695.13
2016,3,18,10,30,905.0,109.0,1.8,16.0,740.0,915.35,695.07
2016,3,18,10,45,917.0,108.5,1.85,16.5,769.5,910.72,690.12
2016,3,18,11,0,929.0,108.0,1.9,17.0,799.0,902.41,682.9
2016,3,18,11,15,934.0,109.0,1.9,17.0,819.0,886.15,671.21
2016,3,18,11,30,939.0,110.0,1.9,17.0,839.0,866.38,657.32
2016,3,18,11,45,942.0,110.0,1.95,17.5,851.0,840.63,638.75
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,811.66,618.02
2016,3,18,12,15,945.0,110.5,2.05,18.0,866.0,777.9,594.95
2016,3,18,12,30,945.0,111.0,2.1,18.0,869.0,741.32,568.03
2016,3,18,12,45,945.0,109.0,2.15,18.0,864.0,699.87,537.07
2016,3,18,13,0,945.0,107.0,2.2,18.0,859.0,656.02,503.56
2016,3,18,13,15,941.5,106.5,2.15,18.0,845.5,609.3,466.49
2016,3,18,13,30,938.0,106.0,2.1,18.0,832.0,560.79,427.12
2016,3,18,13,45,933.5,104.5,2.05,18.5,810.5,509.42,383.79
2016,3,18,14,0,929.0,103.0,2.0,19.0,789.0,456.79,338.48
2016,3,18,14,15,920.5,101.5,1.9,18.5,759.5,401.73,291.4
2016,3,18,14,30,912.0,100.0,1.8,18.0,730.0,346.26,243.03
2016,3,18,14,45,900.5,98.0,1.7,18.0,694.0,289.53,193.14
2016,3,18,15,0,889.0,96.0,1.6,18.0,658.0,233.16,144.98
2016,3,18,15,15,873.5,93.5,1.45,18.0,615.0,168.59,94.62
2016,3,18,15,30,858.0,91.0,1.3,18.0,572.0,112.86,60.54
2016,3,18,15,45,836.5,87.5,1.2,18.0,524.0,62.36,48.64
2016,3,18,16,0,815.0,84.0,1.1,18.0,476.0,61.31,47.97
2016,3,18,16,15,784.5,80.0,1.0,17.5,424.0,59.79,46.91
2016,3,18,16,30,754.0,76.0,0.9,17.0,372.0,58.23,45.8
2016,3,18,16,45,708.0,71.5,0.8,17.0,318.0,51.18,39.73
2016,3,18,17,0,662.0,67.0,0.7,17.0,264.0,49.31,38.14
2016,3,18,17,15,596.5,59.5,0.7,16.5,210.5,44.91,34.27
2016,3,18,17,30,531.0,52.0,0.7,16.0,157.0,40.39,30.1
2016,3,18,17,45,418.0,41.5,0.75,15.5,108.5,32.97,23.15
2016,3,18,18,0,305.0,31.0,0.8,15.0,60.0,25.32,15.23
2016,3,18,18,15,152.5,15.5,0.85,14.5,30.0,12.57,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.5,0.8,9.5,9.5,8.34,0.0
2016,3,19,7,0,0.0,19.0,0.9,10.0,19.0,16.71,8.33
2016,3,19,7,15,0.0,39.0,1.3,10.0,39.0,34.46,23.99
2016,3,19,7,30,0.0,59.0,1.7,10.0,59.0,55.11,42.16
2016,3,19,7,45,0.0,82.5,2.1,10.0,82.5,79.45,63.35
2016,3,19,8,0,0.0,106.0,2.5,10.0,106.0,103.23,83.76
2016,3,19,8,15,0.0,116.5,2.65,10.0,116.5,111.42,90.56
2016,3,19,8,30,0.0,127.0,2.8,10.0,127.0,120.04,97.62
2016,3,19,8,45,0.5,141.0,2.95,10.5,141.5,133.1,108.16
2016,3,19,9,0,1.0,155.0,3.1,11.0,156.0,146.17,118.55
2016,3,19,9,15,0.5,133.0,3.1,11.0,133.5,121.82,97.79
2016,3,19,9,30,0.0,111.0,3.1,11.0,111.0,99.46,78.78
2016,3,19,9,45,0.0,70.0,3.1,11.5,70.0,61.98,46.97
2016,3,19,10,0,0.0,29.0,3.1,12.0,29.0,25.63,16.11
2016,3,19,10,15,0.0,43.0,3.0,12.0,43.0,38.05,26.57
2016,3,19,10,30,0.0,57.0,2.9,12.0,57.0,50.5,36.97
2016,3,19,10,45,0.0,66.0,2.8,12.0,66.0,58.52,43.61
2016,3,19,11,0,0.0,75.0,2.7,12.0,75.0,66.56,50.24
2016,3,19,11,15,0.0,77.0,2.55,12.0,77.0,68.36,51.67
2016,3,19,11,30,0.0,79.0,2.4,12.0,79.0,70.16,53.11
2016,3,19,11,45,1.5,120.5,2.3,12.5,122.0,108.47,84.61
2016,3,19,12,0,3.0,162.0,2.2,13.0,165.0,146.62,115.45
2016,3,19,12,15,4.0,169.0,2.1,13.0,172.5,153.18,120.64
2016,3,19,12,30,5.0,176.0,2.0,13.0,180.0,159.57,125.76
2016,3,19,12,45,2.5,112.5,1.9,13.0,114.5,101.47,78.49
2016,3,19,13,0,0.0,49.0,1.8,13.0,49.0,43.48,30.69
2016,3,19,13,15,0.0,70.5,1.8,13.0,70.5,62.6,46.64
2016,3,19,13,30,0.0,92.0,1.8,13.0,92.0,81.73,62.48
2016,3,19,13,45,0.0,75.0,1.85,13.0,75.0,66.57,49.98
2016,3,19,14,0,0.0,58.0,1.9,13.0,58.0,51.42,37.47
2016,3,19,14,15,0.0,83.0,2.1,12.5,83.0,73.65,56.15
2016,3,19,14,30,0.0,108.0,2.3,12.0,108.0,95.44,74.48
2016,3,19,14,45,0.0,119.5,2.5,12.0,119.5,105.03,82.57
2016,3,19,15,0,0.0,131.0,2.7,12.0,131.0,114.27,90.43
2016,3,19,15,15,0.0,122.0,2.85,11.5,122.0,106.46,84.33
2016,3,19,15,30,0.0,113.0,3.0,11.0,113.0,98.7,78.23
2016,3,19,15,45,0.0,90.5,3.15,11.0,90.5,79.99,65.69
2016,3,19,16,0,0.0,68.0,3.3,11.0,68.0,60.13,48.27
2016,3,19,16,15,0.0,60.0,3.45,10.5,60.0,53.01,42.17
2016,3,19,16,30,0.0,52.0,3.6,10.0,52.0,45.9,35.99
2016,3,19,16,45,0.0,44.0,3.75,10.0,44.0,38.81,29.66
2016,3,19,17,0,0.0,36.0,3.9,10.0,36.0,31.72,23.26
2016,3,19,17,15,0.0,28.0,4.05,9.5,28.0,24.64,16.83
2016,3,19,17,30,0.0,20.0,4.2,9.0,20.0,17.58,10.32
2016,3,19,17,45,0.0,13.5,4.35,8.5,13.5,11.85,4.97
2016,3,19,18,0,0.0,7.0,4.5,8.0,7.0,6.14,0.0
2016,3,19,18,15,0.0,3.5,4.5,7.5,3.5,3.07,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,8.0,3.0,2.0,8.0,7.02,0.0
2016,3,20,7,0,0.0,16.0,3.1,2.0,16.0,14.06,6.48
2016,3,20,7,15,0.0,28.5,3.1,2.0,28.5,25.1,16.57
2016,3,20,7,30,0.0,41.0,3.1,2.0,41.0,36.16,26.68
2016,3,20,7,45,0.0,54.5,3.1,2.5,54.5,48.13,37.41
2016,3,20,8,0,0.0,68.0,3.1,3.0,68.0,60.52,48.34
2016,3,20,8,15,0.0,89.5,3.05,3.0,89.5,81.6,66.84
2016,3,20,8,30,0.0,111.0,3.0,3.0,111.0,102.59,85.0
2016,3,20,8,45,0.0,113.5,3.0,3.5,113.5,103.73,85.52
2016,3,20,9,0,0.0,116.0,3.0,4.0,116.0,105.26,86.4
2016,3,20,9,15,24.5,180.0,2.95,4.0,194.0,203.17,170.71
2016,3,20,9,30,49.0,244.0,2.9,4.0,272.0,294.46,246.87
2016,3,20,9,45,34.5,241.5,2.85,4.5,262.0,274.23,228.19
2016,3,20,10,0,20.0,239.0,2.8,5.0,252.0,241.29,199.55
2016,3,20,10,15,10.0,191.5,2.7,5.0,198.0,183.88,151.23
2016,3,20,10,30,0.0,144.0,2.6,5.0,144.0,129.44,105.04
2016,3,20,10,45,5.0,185.0,2.55,5.5,189.0,171.7,140.3
2016,3,20,11,0,10.0,226.0,2.5,6.0,234.0,213.65,174.52
2016,3,20,11,15,17.5,265.0,2.45,6.0,279.0,255.19,208.29
2016,3,20,11,30,25.0,304.0,2.4,6.0,324.0,295.79,240.83
2016,3,20,11,45,15.5,246.0,2.4,6.5,259.0,232.92,189.12
2016,3,20,12,0,6.0,188.0,2.4,7.0,194.0,172.2,139.0
2016,3,20,12,15,4.0,169.5,2.35,7.0,173.5,153.64,123.72
2016,3,20,12,30,2.0,151.0,2.3,7.0,153.0,135.43,108.61
2016,3,20,12,45,1.5,150.5,2.25,7.0,152.0,134.36,107.74
2016,3,20,13,0,1.0,150.0,2.2,7.0,151.0,133.33,106.9
2016,3,20,13,15,3.5,168.5,2.1,7.0,171.5,150.46,121.16
2016,3,20,13,30,6.0,187.0,2.0,7.0,192.0,167.02,134.85
2016,3,20,13,45,6.5,194.5,1.95,7.0,200.0,172.72,139.57
2016,3,20,14,0,7.0,202.0,1.9,7.0,208.0,178.13,144.1
2016,3,20,14,15,12.5,226.5,1.85,7.0,236.0,198.72,160.99
2016,3,20,14,30,18.0,251.0,1.8,7.0,264.0,217.49,176.24
2016,3,20,14,45,14.0,229.5,1.75,7.0,239.0,196.98,159.69
2016,3,20,15,0,10.0,208.0,1.7,7.0,214.0,177.15,143.83
2016,3,20,15,15,5.0,153.5,1.7,7.0,156.5,132.39,107.14
2016,3,20,15,30,0.0,99.0,1.7,7.0,99.0,87.27,69.56
2016,3,20,15,45,0.0,103.0,1.7,7.0,103.0,90.19,75.78
2016,3,20,16,0,0.0,107.0,1.7,7.0,107.0,92.98,78.53
2016,3,20,16,15,0.0,95.0,1.65,6.5,95.0,82.96,69.92
2016,3,20,16,30,0.0,83.0,1.6,6.0,83.0,72.85,61.12
2016,3,20,16,45,0.0,71.0,1.55,6.0,71.0,62.65,52.01
2016,3,20,17,0,0.0,59.0,1.5,6.0,59.0,52.12,42.45
2016,3,20,17,15,0.0,46.5,1.3,5.5,46.5,41.03,32.3
2016,3,20,17,30,0.0,34.0,1.1,5.0,34.0,29.96,22.0
2016,3,20,17,45,0.0,23.0,0.95,5.0,23.0,20.24,12.79
2016,3,20,18,0,0.0,12.0,0.8,5.0,12.0,10.54,3.51
2016,3,20,18,15,0.0,6.0,0.7,4.5,6.0,5.26,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.0,21.0,2.55,1.5,41.5,169.83,117.01
2016,3,21,7,0,338.0,42.0,2.9,2.0,83.0,318.4,270.61
2016,3,21,7,15,434.0,54.0,3.15,2.5,134.0,413.12,357.87
2016,3,21,7,30,530.0,66.0,3.4,3.0,185.0,513.1,445.33
2016,3,21,7,45,603.0,72.0,3.65,3.5,241.5,592.37,511.43
2016,3,21,8,0,676.0,78.0,3.9,4.0,298.0,673.23,576.13
2016,3,21,8,15,718.0,84.0,4.0,4.5,353.5,729.56,618.66
2016,3,21,8,30,760.0,90.0,4.1,5.0,409.0,784.99,659.38
2016,3,21,8,45,801.0,91.0,4.2,5.5,464.0,826.96,688.75
2016,3,21,9,0,842.0,92.0,4.3,6.0,519.0,872.62,720.49
2016,3,21,9,15,863.0,95.5,4.25,6.5,567.5,901.04,737.59
2016,3,21,9,30,884.0,99.0,4.2,7.0,616.0,926.33,752.26
2016,3,21,9,45,904.0,99.5,4.2,7.5,660.5,935.18,755.25
2016,3,21,10,0,924.0,100.0,4.2,8.0,705.0,949.36,762.39
2016,3,21,10,15,934.0,102.0,4.15,8.0,740.5,952.69,762.67
2016,3,21,10,30,944.0,104.0,4.1,8.0,776.0,952.29,760.52
2016,3,21,10,45,951.0,105.5,4.1,8.5,804.5,944.97,752.73
2016,3,21,11,0,958.0,107.0,4.1,9.0,833.0,933.9,742.45
2016,3,21,11,15,962.0,108.5,4.1,9.0,853.0,916.6,729.21
2016,3,21,11,30,966.0,110.0,4.1,9.0,873.0,895.71,713.55
2016,3,21,11,45,966.5,111.5,4.1,9.5,884.0,868.58,692.17
2016,3,21,12,0,967.0,113.0,4.1,10.0,895.0,838.22,668.59
2016,3,21,12,15,967.0,113.0,4.1,10.0,898.0,803.03,642.67
2016,3,21,12,30,967.0,113.0,4.1,10.0,901.0,764.99,612.92
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.5,723.14,578.75
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,678.76,541.98
2016,3,21,13,15,965.0,108.0,4.2,11.0,876.0,630.1,501.84
2016,3,21,13,30,961.0,107.0,4.2,11.0,862.0,579.67,459.28
2016,3,21,13,45,957.5,104.5,4.2,11.0,840.0,526.69,413.55
2016,3,21,14,0,954.0,102.0,4.2,11.0,818.0,472.36,365.45
2016,3,21,14,15,945.0,100.5,4.15,11.0,787.5,415.73,314.3
2016,3,21,14,30,936.0,99.0,4.1,11.0,757.0,358.72,261.97
2016,3,21,14,45,925.0,97.0,4.05,11.0,719.5,300.71,208.77
2016,3,21,15,0,914.0,95.0,4.0,11.0,682.0,243.01,157.2
2016,3,21,15,15,898.5,92.5,3.9,10.5,638.0,184.91,109.88
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,119.58,65.46
2016,3,21,15,45,860.5,87.5,3.7,10.0,545.0,63.89,51.59
2016,3,21,16,0,838.0,85.0,3.6,10.0,496.0,61.87,50.0
2016,3,21,16,15,808.5,81.0,3.25,9.5,443.0,60.37,48.93
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,58.84,47.81
2016,3,21,16,45,735.0,72.0,2.6,9.0,334.5,56.35,45.71
2016,3,21,17,0,691.0,67.0,2.3,9.0,279.0,49.12,39.21
2016,3,21,17,15,627.5,60.5,2.1,8.0,224.5,45.51,36.05
2016,3,21,17,30,564.0,54.0,1.9,7.0,170.0,41.85,32.64
2016,3,21,17,45,460.5,43.5,1.7,6.0,120.0,34.49,25.6
2016,3,21,18,0,357.0,33.0,1.5,5.0,70.0,26.89,17.81
2016,3,21,18,15,178.5,16.5,1.5,4.5,35.0,13.26,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,1.0,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,2.0,12.0,49.55,0.0
2016,3,22,6,45,223.5,26.0,1.1,3.0,50.5,214.1,156.08
2016,3,22,7,0,381.0,41.0,1.2,4.0,89.0,348.35,292.11
2016,3,22,7,15,474.5,51.0,1.2,4.5,140.5,440.58,373.79
2016,3,22,7,30,568.0,61.0,1.2,5.0,192.0,537.77,453.97
2016,3,22,7,45,636.5,66.5,1.2,5.5,248.0,613.72,512.99
2016,3,22,8,0,705.0,72.0,1.2,6.0,304.0,691.2,570.21
2016,3,22,8,15,743.5,77.0,1.45,7.0,359.0,738.9,604.33
2016,3,22,8,30,782.0,82.0,1.7,8.0,414.0,791.23,641.05
2016,3,22,8,45,813.5,84.5,1.95,9.0,467.0,832.78,668.89
2016,3,22,9,0,845.0,87.0,2.2,10.0,520.0,872.03,694.59
2016,3,22,9,15,864.5,90.5,2.4,10.5,567.5,899.18,712.09
2016,3,22,9,30,884.0,94.0,2.6,11.0,615.0,923.19,727.36
2016,3,22,9,45,899.0,95.5,2.8,11.5,657.0,928.85,729.68
2016,3,22,10,0,914.0,97.0,3.0,12.0,699.0,939.78,735.96
2016,3,22,10,15,924.0,99.0,3.1,12.0,734.5,943.2,737.57
2016,3,22,10,30,934.0,101.0,3.2,12.0,770.0,942.93,736.8
2016,3,22,10,45,942.0,102.5,3.35,12.5,798.5,936.63,730.97
2016,3,22,11,0,950.0,104.0,3.5,13.0,827.0,926.59,722.67
2016,3,22,11,15,955.0,104.5,3.6,13.0,847.5,909.28,710.36
2016,3,22,11,30,960.0,105.0,3.7,13.0,868.0,888.42,695.64
2016,3,22,11,45,962.5,105.5,3.8,13.5,880.0,862.09,675.79
2016,3,22,12,0,965.0,106.0,3.9,14.0,892.0,832.49,653.65
2016,3,22,12,15,965.5,106.5,3.95,14.0,895.0,798.29,629.13
2016,3,22,12,30,966.0,107.0,4.0,14.0,898.0,761.19,601.01
2016,3,22,12,45,965.0,106.5,4.05,14.5,892.5,719.5,567.33
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,675.4,531.23
2016,3,22,13,15,960.0,105.5,4.1,15.0,873.0,627.4,492.22
2016,3,22,13,30,956.0,105.0,4.1,15.0,859.0,577.63,450.84
2016,3,22,13,45,948.5,105.0,4.15,15.0,836.0,525.1,406.31
2016,3,22,14,0,941.0,105.0,4.2,15.0,813.0,471.56,359.78
2016,3,22,14,15,932.0,103.5,4.2,15.0,783.0,415.53,310.05
2016,3,22,14,30,923.0,102.0,4.2,15.0,753.0,359.15,259.14
2016,3,22,14,45,907.5,101.5,4.25,15.0,714.5,301.8,207.51
2016,3,22,15,0,892.0,101.0,4.3,15.0,676.0,245.22,157.78
2016,3,22,15,15,876.0,98.0,4.2,15.0,632.5,179.91,104.82
2016,3,22,15,30,860.0,95.0,4.1,15.0,589.0,123.48,67.62
2016,3,22,15,45,835.0,92.5,4.05,15.0,539.5,69.02,55.04
2016,3,22,16,0,810.0,90.0,4.0,15.0,490.0,65.21,51.93
2016,3,22,16,15,780.0,86.0,3.75,14.5,438.0,63.88,51.04
2016,3,22,16,30,750.0,82.0,3.5,14.0,386.0,62.53,50.12
2016,3,22,16,45,707.0,76.5,3.3,13.5,331.0,54.44,43.17
2016,3,22,17,0,664.0,71.0,3.1,13.0,276.0,51.97,41.12
2016,3,22,17,15,602.0,63.0,2.95,12.0,222.0,47.31,37.07
2016,3,22,17,30,540.0,55.0,2.8,11.0,168.0,42.49,32.67
2016,3,22,17,45,440.0,44.5,2.65,10.5,118.5,35.2,25.75
2016,3,22,18,0,340.0,34.0,2.5,10.0,69.0,27.66,18.15
2016,3,22,18,15,170.0,17.0,2.6,9.5,34.5,13.63,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.5,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,45.0,10.0,3.0,6.0,11.0,36.22,0.0
2016,3,23,6,45,159.5,30.0,3.15,6.5,48.5,180.54,135.07
2016,3,23,7,0,274.0,50.0,3.3,7.0,86.0,288.01,241.99
2016,3,23,7,15,359.0,65.5,3.35,7.5,135.5,375.24,320.53
2016,3,23,7,30,444.0,81.0,3.4,8.0,185.0,467.78,400.21
2016,3,23,7,45,521.0,88.5,3.45,8.5,241.0,551.55,469.33
2016,3,23,8,0,598.0,96.0,3.5,9.0,297.0,636.53,535.73
2016,3,23,8,15,640.0,104.0,3.6,10.0,351.0,694.02,577.33
2016,3,23,8,30,682.0,112.0,3.7,11.0,405.0,750.62,616.95
2016,3,23,8,45,725.0,114.0,3.85,12.0,458.5,799.67,649.95
2016,3,23,9,0,768.0,116.0,4.0,13.0,512.0,846.88,680.87
2016,3,23,9,15,790.0,120.0,4.1,13.5,559.5,875.52,698.7
2016,3,23,9,30,812.0,124.0,4.2,14.0,607.0,895.71,710.41
2016,3,23,9,45,836.0,124.0,4.3,14.5,650.5,916.09,722.47
2016,3,23,10,0,860.0,124.0,4.4,15.0,694.0,933.02,732.23
2016,3,23,10,15,871.0,126.5,4.45,15.5,729.5,937.41,732.76
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,938.12,730.95
2016,3,23,10,45,895.0,128.5,4.6,16.5,794.5,933.66,726.06
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,917.77,713.26
2016,3,23,11,15,913.5,129.0,4.75,17.5,844.0,901.65,700.14
2016,3,23,11,30,919.0,130.0,4.8,18.0,864.0,882.08,684.71
2016,3,23,11,45,927.0,127.5,4.85,18.5,877.0,857.76,666.02
2016,3,23,12,0,935.0,125.0,4.9,19.0,890.0,830.08,645.04
2016,3,23,12,15,935.5,125.0,4.9,19.0,893.0,795.97,620.41
2016,3,23,12,30,936.0,125.0,4.9,19.0,896.0,759.08,591.93
2016,3,23,12,45,940.5,121.5,4.95,19.0,892.0,719.12,560.98
2016,3,23,13,0,945.0,118.0,5.0,19.0,888.0,676.48,527.31
2016,3,23,13,15,941.0,117.5,5.0,19.0,873.5,629.06,488.96
2016,3,23,13,30,937.0,117.0,5.0,19.0,859.0,579.93,448.37
2016,3,23,13,45,933.5,114.5,5.0,19.0,837.0,527.92,404.51
2016,3,23,14,0,930.0,112.0,5.0,19.0,815.0,474.61,358.46
2016,3,23,14,15,921.0,110.0,4.95,19.0,785.0,418.63,309.23
2016,3,23,14,30,912.0,108.0,4.9,19.0,755.0,362.34,258.93
2016,3,23,14,45,900.5,105.5,4.9,19.0,717.5,304.97,207.74
2016,3,23,15,0,889.0,103.0,4.9,19.0,680.0,240.68,152.23
2016,3,23,15,15,873.0,100.5,4.75,18.5,636.5,183.25,106.21
2016,3,23,15,30,857.0,98.0,4.6,18.0,593.0,127.32,69.52
2016,3,23,15,45,832.5,95.5,4.45,18.0,543.5,72.99,57.79
2016,3,23,16,0,808.0,93.0,4.3,18.0,494.0,67.3,53.1
2016,3,23,16,15,778.0,88.5,4.05,17.5,441.5,65.68,51.98
2016,3,23,16,30,748.0,84.0,3.8,17.0,389.0,58.14,45.66
2016,3,23,16,45,699.0,79.5,3.6,16.5,333.5,56.52,44.47
2016,3,23,17,0,650.0,75.0,3.4,16.0,278.0,54.92,43.22
2016,3,23,17,15,587.0,67.0,3.25,15.0,224.0,50.4,39.36
2016,3,23,17,30,524.0,59.0,3.1,14.0,170.0,45.74,35.16
2016,3,23,17,45,420.0,47.5,3.0,13.5,120.0,37.69,27.64
2016,3,23,18,0,316.0,36.0,2.9,13.0,70.0,29.35,19.43
2016,3,23,18,15,158.0,18.0,2.9,12.5,35.0,14.44,0.56
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,12.73,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,175.41,133.12
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,301.83,250.72
2016,3,24,7,15,381.5,63.0,3.0,11.5,139.5,388.71,327.27
2016,3,24,7,30,467.0,77.0,3.0,12.0,189.0,480.91,404.89
2016,3,24,7,45,529.0,86.0,3.05,12.5,242.0,557.31,466.01
