Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,0,591.0,95.0,3.1,13.0,295.0,631.96,522.93
2016,3,24,8,15,632.5,102.0,3.25,13.5,348.0,687.72,563.67
2016,3,24,8,30,674.0,109.0,3.4,14.0,401.0,742.6,602.69
2016,3,24,8,45,710.0,112.5,3.55,15.0,453.0,787.17,631.97
2016,3,24,9,0,746.0,116.0,3.7,16.0,505.0,829.84,659.27
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,858.89,678.29
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,885.1,695.21
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,899.05,702.8
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,915.21,712.03
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,920.12,714.69
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,921.45,715.03
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.5,916.56,709.73
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,908.02,702.03
2016,3,24,11,15,884.5,133.0,5.3,20.0,829.0,890.87,689.14
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,863.79,669.31
2016,3,24,11,45,890.0,135.5,5.35,20.0,859.0,838.41,651.08
2016,3,24,12,0,891.0,137.0,5.4,20.0,870.0,810.05,630.69
2016,3,24,12,15,891.0,137.5,5.35,20.0,872.0,777.21,606.11
2016,3,24,12,30,891.0,138.0,5.3,20.0,874.0,741.76,578.37
2016,3,24,12,45,870.5,148.0,5.3,20.5,863.5,701.13,545.14
2016,3,24,13,0,850.0,158.0,5.3,21.0,853.0,656.47,508.65
2016,3,24,13,15,659.0,237.0,5.3,21.0,771.0,572.33,442.0
2016,3,24,13,30,468.0,316.0,5.3,21.0,689.0,500.78,385.18
2016,3,24,13,45,643.0,236.0,5.3,21.0,734.0,488.3,373.33
2016,3,24,14,0,818.0,156.0,5.3,21.0,779.0,462.2,348.17
2016,3,24,14,15,807.5,154.0,5.25,20.5,749.5,410.06,303.46
2016,3,24,14,30,797.0,152.0,5.2,20.0,720.0,358.1,258.1
2016,3,24,14,45,418.5,211.0,5.2,20.0,508.5,255.42,184.99
2016,3,24,15,0,40.0,270.0,5.2,20.0,297.0,219.08,169.64
2016,3,24,15,15,383.0,205.0,5.1,19.5,429.0,188.86,131.4
2016,3,24,15,30,726.0,140.0,5.0,19.0,561.0,142.14,85.38
2016,3,24,15,45,703.5,133.5,4.9,19.0,514.0,91.69,73.6
2016,3,24,16,0,681.0,127.0,4.8,19.0,467.0,83.29,66.65
2016,3,24,16,15,646.5,120.5,4.65,18.5,416.5,81.5,65.47
2016,3,24,16,30,612.0,114.0,4.5,18.0,366.0,79.62,64.19
2016,3,24,16,45,578.5,102.5,4.4,18.0,314.5,73.61,59.12
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,67.23,53.65
2016,3,24,17,15,479.5,80.5,4.2,17.5,211.5,61.2,48.43
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,52.67,40.81
2016,3,24,17,45,319.0,55.5,4.05,17.0,113.0,42.41,31.34
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,31.82,21.24
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,16.07,2.41
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.0,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,9.68,0.0
2016,3,25,6,45,36.5,32.5,2.6,14.5,37.5,75.44,54.28
2016,3,25,7,0,73.0,54.0,2.7,15.0,64.0,128.7,103.08
2016,3,25,7,15,106.5,77.0,2.8,15.5,99.0,182.5,150.19
2016,3,25,7,30,140.0,100.0,2.9,16.0,134.0,236.88,196.7
2016,3,25,7,45,180.5,118.0,3.0,16.5,173.0,290.22,241.33
2016,3,25,8,0,221.0,136.0,3.1,17.0,212.0,361.15,298.52
2016,3,25,8,15,209.0,161.0,3.1,17.5,242.5,367.22,301.49
2016,3,25,8,30,197.0,186.0,3.1,18.0,273.0,386.99,314.99
2016,3,25,8,45,122.5,201.5,3.1,18.5,257.5,338.02,272.51
2016,3,25,9,0,48.0,217.0,3.1,19.0,242.0,270.06,215.17
2016,3,25,9,15,49.0,236.5,3.05,19.0,264.5,289.25,229.72
2016,3,25,9,30,50.0,256.0,3.0,19.0,287.0,308.01,243.57
2016,3,25,9,45,48.0,271.5,2.95,19.0,302.5,319.05,251.25
2016,3,25,10,0,46.0,287.0,2.9,19.0,318.0,329.77,258.69
2016,3,25,10,15,47.0,301.5,2.9,19.0,334.5,341.74,267.27
2016,3,25,10,30,48.0,316.0,2.9,19.0,351.0,353.3,275.52
2016,3,25,10,45,207.0,332.0,2.9,19.5,491.5,517.87,402.81
2016,3,25,11,0,366.0,348.0,2.9,20.0,632.0,674.22,517.26
2016,3,25,11,15,307.5,373.0,2.95,20.0,615.5,635.44,486.15
2016,3,25,11,30,249.0,398.0,3.0,20.0,599.0,587.55,449.82
2016,3,25,11,45,347.0,370.0,3.15,20.0,654.0,632.84,485.0
2016,3,25,12,0,445.0,342.0,3.3,20.0,709.0,668.93,512.44
2016,3,25,12,15,478.0,333.0,3.35,20.0,729.0,661.57,506.82
2016,3,25,12,30,511.0,324.0,3.4,20.0,749.0,650.68,498.68
2016,3,25,12,45,385.5,364.5,3.5,20.5,684.0,573.77,439.29
2016,3,25,13,0,260.0,405.0,3.6,21.0,619.0,507.48,387.79
2016,3,25,13,15,402.0,350.0,3.6,21.0,674.5,522.75,399.76
2016,3,25,13,30,544.0,295.0,3.6,21.0,730.0,524.12,399.56
2016,3,25,13,45,446.5,320.5,3.65,21.0,672.0,464.64,353.1
2016,3,25,14,0,349.0,346.0,3.7,21.0,614.0,417.29,316.22
2016,3,25,14,15,300.0,343.0,3.65,21.0,566.5,371.97,280.76
2016,3,25,14,30,251.0,340.0,3.6,21.0,519.0,331.45,249.24
2016,3,25,14,45,380.0,284.5,3.55,21.0,540.5,305.12,223.26
2016,3,25,15,0,509.0,229.0,3.5,21.0,562.0,257.51,179.25
2016,3,25,15,15,590.0,194.5,3.35,20.5,557.0,210.74,138.84
2016,3,25,15,30,671.0,160.0,3.2,20.0,552.0,153.83,95.77
2016,3,25,15,45,585.5,162.5,3.05,20.0,484.5,112.25,81.35
2016,3,25,16,0,500.0,165.0,2.9,20.0,417.0,108.13,87.49
2016,3,25,16,15,529.0,139.0,2.55,19.5,381.0,93.7,75.6
2016,3,25,16,30,558.0,113.0,2.2,19.0,345.0,78.21,62.64
2016,3,25,16,45,492.0,112.0,1.85,19.0,296.0,78.98,63.51
2016,3,25,17,0,426.0,111.0,1.5,19.0,247.0,79.69,64.22
2016,3,25,17,15,372.5,95.5,1.4,18.0,198.5,69.93,55.95
2016,3,25,17,30,319.0,80.0,1.3,17.0,150.0,59.74,47.02
2016,3,25,17,45,248.5,61.0,1.2,16.5,106.5,46.36,34.91
2016,3,25,18,0,178.0,42.0,1.1,16.0,63.0,32.46,22.01
2016,3,25,18,15,89.0,21.0,1.05,15.5,31.5,17.22,4.15
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.19,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,17.89,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,161.3,127.6
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,297.92,250.65
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,381.42,324.61
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,469.66,399.71
2016,3,26,7,45,492.5,95.0,3.7,10.5,245.5,538.33,455.88
2016,3,26,8,0,549.0,106.0,3.8,11.0,298.0,614.04,514.79
2016,3,26,8,15,588.5,114.5,3.7,11.5,349.5,669.3,555.04
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,723.62,593.31
2016,3,26,8,45,657.0,129.5,3.5,12.5,450.5,765.09,620.78
2016,3,26,9,0,686.0,136.0,3.4,13.0,500.0,804.51,646.15
2016,3,26,9,15,485.5,202.0,3.25,13.5,471.0,694.34,557.85
2016,3,26,9,30,285.0,268.0,3.1,14.0,442.0,568.7,455.6
2016,3,26,9,45,198.0,293.0,3.0,14.5,417.5,496.08,396.42
2016,3,26,10,0,111.0,318.0,2.9,15.0,393.0,423.11,336.27
2016,3,26,10,15,109.0,336.5,2.7,15.5,413.0,435.62,344.23
2016,3,26,10,30,107.0,355.0,2.5,16.0,433.0,447.37,351.12
2016,3,26,10,45,88.5,358.0,2.4,16.5,424.5,427.6,334.07
2016,3,26,11,0,70.0,361.0,2.3,17.0,416.0,408.32,317.71
2016,3,26,11,15,69.5,370.5,2.15,17.0,426.0,411.26,319.22
2016,3,26,11,30,69.0,380.0,2.0,17.0,436.0,413.75,320.3
2016,3,26,11,45,179.5,391.0,1.95,17.0,539.0,513.01,396.1
2016,3,26,12,0,290.0,402.0,1.9,17.0,642.0,601.41,460.91
2016,3,26,12,15,209.5,410.5,1.8,17.0,584.0,527.76,404.42
2016,3,26,12,30,129.0,419.0,1.7,17.0,526.0,464.99,356.6
2016,3,26,12,45,119.0,413.5,1.6,17.0,512.5,441.58,338.97
2016,3,26,13,0,109.0,408.0,1.5,17.0,499.0,419.02,321.7
2016,3,26,13,15,92.5,394.0,1.45,17.0,470.0,388.09,298.31
2016,3,26,13,30,76.0,380.0,1.4,17.0,441.0,358.93,276.26
2016,3,26,13,45,93.5,376.5,1.35,17.0,450.0,355.47,273.46
2016,3,26,14,0,111.0,373.0,1.3,17.0,459.0,349.91,268.68
2016,3,26,14,15,78.0,340.5,1.25,16.5,400.0,303.2,233.77
2016,3,26,14,30,45.0,308.0,1.2,16.0,341.0,260.84,202.34
2016,3,26,14,45,27.5,261.5,1.2,16.0,281.5,216.95,168.93
2016,3,26,15,0,10.0,215.0,1.2,16.0,222.0,183.17,143.33
2016,3,26,15,15,5.0,151.0,1.2,15.5,154.5,130.77,102.13
2016,3,26,15,30,0.0,87.0,1.2,15.0,87.0,77.09,58.88
2016,3,26,15,45,0.0,108.0,1.2,15.0,108.0,94.4,73.51
2016,3,26,16,0,0.0,129.0,1.2,15.0,129.0,110.34,90.98
2016,3,26,16,15,0.0,100.5,1.15,14.5,100.5,87.55,71.62
2016,3,26,16,30,0.0,72.0,1.1,14.0,72.0,63.67,51.06
2016,3,26,16,45,0.0,61.5,1.1,14.0,61.5,54.33,42.97
2016,3,26,17,0,0.0,51.0,1.1,14.0,51.0,45.01,34.77
2016,3,26,17,15,0.0,40.5,1.1,13.5,40.5,35.7,26.51
2016,3,26,17,30,0.0,30.0,1.1,13.0,30.0,26.41,18.12
2016,3,26,17,45,0.0,21.0,1.15,13.0,21.0,18.47,10.8
2016,3,26,18,0,0.0,12.0,1.2,13.0,12.0,10.54,3.48
2016,3,26,18,15,0.0,6.0,1.3,13.0,6.0,5.26,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.45,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.87,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.5,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,6.14,0.0
2016,3,27,7,15,0.0,11.0,1.2,11.0,11.0,9.66,2.73
2016,3,27,7,30,0.0,15.0,1.2,11.0,15.0,13.18,5.85
2016,3,27,7,45,0.0,19.0,1.25,11.5,19.0,16.71,8.92
2016,3,27,8,0,0.0,23.0,1.3,12.0,23.0,20.24,11.93
2016,3,27,8,15,0.0,46.0,1.4,12.0,46.0,40.59,29.42
2016,3,27,8,30,0.0,69.0,1.5,12.0,69.0,61.01,46.73
2016,3,27,8,45,0.0,82.5,1.6,12.5,82.5,73.03,56.62
2016,3,27,9,0,0.0,96.0,1.7,13.0,96.0,85.49,66.74
2016,3,27,9,15,0.0,98.5,1.75,13.0,98.5,87.67,68.33
2016,3,27,9,30,0.0,101.0,1.8,13.0,101.0,89.9,69.99
2016,3,27,9,45,7.0,167.0,1.9,13.5,172.0,158.89,126.63
2016,3,27,10,0,14.0,233.0,2.0,14.0,243.0,229.11,182.62
2016,3,27,10,15,9.0,208.5,1.95,14.0,215.0,199.11,157.88
2016,3,27,10,30,4.0,184.0,1.9,14.0,187.0,170.37,134.43
2016,3,27,10,45,4.5,184.5,1.9,14.0,188.5,170.69,134.57
2016,3,27,11,0,5.0,185.0,1.9,14.0,190.0,171.03,134.68
2016,3,27,11,15,11.0,232.5,1.8,14.0,242.0,219.38,173.18
2016,3,27,11,30,17.0,280.0,1.7,14.0,294.0,266.99,210.28
2016,3,27,11,45,14.0,261.0,1.65,14.5,273.0,245.52,192.66
2016,3,27,12,0,11.0,242.0,1.6,15.0,252.0,224.64,175.83
2016,3,27,12,15,15.5,273.0,1.75,15.0,287.0,254.32,199.24
2016,3,27,12,30,20.0,304.0,1.9,15.0,322.0,283.0,221.54
2016,3,27,12,45,17.5,287.5,2.05,15.0,303.0,264.71,207.32
2016,3,27,13,0,15.0,271.0,2.2,15.0,284.0,246.89,193.57
2016,3,27,13,15,13.5,257.5,2.35,15.0,269.0,232.65,182.57
2016,3,27,13,30,12.0,244.0,2.5,15.0,254.0,218.71,171.76
2016,3,27,13,45,8.0,208.0,2.65,15.0,214.5,185.04,145.2
2016,3,27,14,0,4.0,172.0,2.8,15.0,175.0,152.03,118.98
2016,3,27,14,15,2.0,147.0,2.65,14.5,148.5,129.58,101.22
2016,3,27,14,30,0.0,122.0,2.5,14.0,122.0,107.43,83.54
2016,3,27,14,45,0.0,108.5,2.4,14.0,108.5,95.81,74.18
2016,3,27,15,0,0.0,95.0,2.3,14.0,95.0,84.24,64.79
2016,3,27,15,15,0.0,78.5,2.3,14.0,78.5,69.55,52.76
2016,3,27,15,30,0.0,62.0,2.3,14.0,62.0,54.86,40.64
2016,3,27,15,45,0.0,70.0,2.3,14.0,70.0,61.94,46.73
2016,3,27,16,0,0.0,78.0,2.3,14.0,78.0,69.03,55.43
2016,3,27,16,15,0.0,62.5,2.15,13.5,62.5,55.24,43.55
2016,3,27,16,30,0.0,47.0,2.0,13.0,47.0,41.48,31.55
2016,3,27,16,45,0.0,40.5,1.95,13.0,40.5,35.71,26.5
2016,3,27,17,0,0.0,34.0,1.9,13.0,34.0,29.95,21.39
2016,3,27,17,15,0.0,27.5,1.8,12.5,27.5,24.2,16.25
2016,3,27,17,30,0.0,21.0,1.7,12.0,21.0,18.46,11.04
2016,3,27,17,45,0.0,15.0,1.65,12.0,15.0,13.18,6.14
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,7.9,1.23
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,3.94,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,82.0,9.0,2.3,11.0,13.5,55.85,0.0
2016,3,28,6,30,164.0,18.0,2.5,11.0,27.0,153.05,50.49
2016,3,28,6,45,300.5,30.5,2.75,11.5,69.0,277.48,223.76
2016,3,28,7,0,437.0,43.0,3.0,12.0,111.0,398.83,332.6
2016,3,28,7,15,517.0,51.5,3.15,12.5,163.0,482.85,404.68
2016,3,28,7,30,597.0,60.0,3.3,13.0,215.0,570.87,476.17
2016,3,28,7,45,324.5,101.0,3.5,13.5,187.5,414.56,348.04
2016,3,28,8,0,52.0,142.0,3.7,14.0,160.0,199.06,163.97
2016,3,28,8,15,417.0,111.0,3.8,14.5,297.0,515.3,430.06
2016,3,28,8,30,782.0,80.0,3.9,15.0,434.0,804.55,649.25
2016,3,28,8,45,815.0,82.5,4.05,16.0,488.0,847.57,674.96
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,888.39,700.25
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,906.37,711.03
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,930.2,726.2
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,948.22,735.9
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,962.76,743.34
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,965.88,743.96
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,965.27,742.26
2016,3,28,10,45,955.5,97.5,4.4,18.0,828.5,958.2,736.25
2016,3,28,11,0,963.0,99.0,4.4,18.0,857.0,947.36,727.84
2016,3,28,11,15,968.0,100.0,4.35,18.0,877.5,930.12,714.73
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,909.26,699.4
2016,3,28,11,45,974.0,103.0,4.3,18.5,909.5,882.63,679.1
2016,3,28,12,0,975.0,105.0,4.3,19.0,921.0,852.73,656.62
2016,3,28,12,15,975.5,105.0,4.3,19.0,924.0,817.46,631.63
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,779.32,603.97
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,736.73,571.21
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,691.89,536.16
2016,3,28,13,15,966.0,106.5,4.2,19.0,900.0,644.01,497.78
2016,3,28,13,30,963.0,106.0,4.1,19.0,886.0,594.29,457.11
2016,3,28,13,45,956.5,105.5,4.1,19.0,863.0,541.29,413.11
2016,3,28,14,0,950.0,105.0,4.1,19.0,840.0,487.21,367.05
2016,3,28,14,15,942.0,103.5,4.05,18.5,809.5,430.96,318.7
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,374.26,268.83
2016,3,28,14,45,923.0,100.0,3.95,18.0,741.0,316.21,216.99
2016,3,28,15,0,912.0,98.0,3.9,18.0,703.0,258.51,166.27
2016,3,28,15,15,897.0,95.5,3.75,17.5,659.5,200.45,118.85
2016,3,28,15,30,882.0,93.0,3.6,17.0,616.0,135.03,72.58
2016,3,28,15,45,862.0,89.5,3.5,17.0,567.0,78.55,48.04
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,61.76,48.43
2016,3,28,16,15,815.0,82.0,3.1,16.5,465.0,60.34,47.47
2016,3,28,16,30,788.0,78.0,2.8,16.0,412.0,58.86,46.44
2016,3,28,16,45,750.0,73.0,2.55,15.5,356.5,56.45,44.55
2016,3,28,17,0,712.0,68.0,2.3,15.0,301.0,53.97,42.55
2016,3,28,17,15,654.0,61.5,2.15,14.0,245.5,45.68,35.34
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,42.01,32.08
2016,3,28,17,45,506.5,45.5,1.85,12.5,138.5,35.58,26.06
2016,3,28,18,0,417.0,36.0,1.7,12.0,87.0,28.93,19.58
2016,3,28,18,15,208.5,18.0,1.7,11.5,43.5,14.14,4.35
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,69.94,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,186.2,91.4
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,307.16,254.32
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,426.9,362.11
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,512.16,436.02
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,600.97,509.13
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,666.06,559.46
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,731.46,608.02
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,782.21,643.49
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,826.54,673.16
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,862.7,696.14
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,896.2,716.83
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,921.56,732.07
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,943.74,744.99
2016,3,29,9,45,879.5,112.0,3.15,11.5,689.0,957.25,750.78
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,967.17,754.2
2016,3,29,10,15,901.0,118.0,3.0,12.5,765.0,960.81,746.01
2016,3,29,10,30,911.0,120.0,2.9,13.0,800.0,960.06,742.08
2016,3,29,10,45,916.5,122.0,2.8,13.5,827.0,951.62,732.95
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,939.59,721.62
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,922.64,708.44
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,902.22,693.05
2016,3,29,11,45,934.0,127.0,2.4,14.5,904.0,875.79,672.4
2016,3,29,12,0,937.0,127.0,2.3,15.0,915.0,846.19,649.75
2016,3,29,12,15,937.0,127.5,2.2,15.0,917.5,811.8,625.06
2016,3,29,12,30,937.0,128.0,2.1,15.0,920.0,774.67,597.27
2016,3,29,12,45,939.0,125.5,2.05,15.5,915.0,733.71,565.17
2016,3,29,13,0,941.0,123.0,2.0,16.0,910.0,690.29,530.79
2016,3,29,13,15,937.5,122.0,1.9,16.0,895.5,642.66,493.27
2016,3,29,13,30,934.0,121.0,1.8,16.0,881.0,593.33,453.62
2016,3,29,13,45,930.0,119.0,1.7,16.0,858.5,541.47,411.07
2016,3,29,14,0,926.0,117.0,1.6,16.0,836.0,488.39,366.43
2016,3,29,14,15,917.5,115.0,1.5,16.0,805.5,432.63,318.66
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,376.54,269.64
2016,3,29,14,45,899.0,110.5,1.35,16.0,738.0,319.59,219.61
2016,3,29,15,0,889.0,108.0,1.3,16.0,701.0,255.62,164.67
2016,3,29,15,15,874.0,105.0,1.25,16.0,657.5,197.81,117.48
2016,3,29,15,30,859.0,102.0,1.2,16.0,614.0,141.44,78.19
2016,3,29,15,45,839.5,98.0,1.15,16.0,565.5,85.86,53.28
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,67.29,53.4
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,66.11,52.7
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,64.9,51.93
2016,3,29,16,45,726.5,80.0,0.8,15.0,356.5,56.32,44.54
2016,3,29,17,0,689.0,74.0,0.7,15.0,302.0,53.6,42.24
2016,3,29,17,15,631.0,67.0,0.7,14.5,246.5,49.85,39.01
2016,3,29,17,30,573.0,60.0,0.7,14.0,191.0,45.99,35.53
2016,3,29,17,45,482.5,49.5,0.7,13.5,140.0,38.87,28.92
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,31.49,21.8
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,19.95,8.99
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,9.1,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.5,11.5,1.65,3.5,17.5,64.86,0.0
2016,3,30,6,30,185.0,23.0,1.8,4.0,35.0,175.72,103.43
2016,3,30,6,45,314.0,37.0,2.0,5.0,80.0,296.13,246.72
2016,3,30,7,0,443.0,51.0,2.2,6.0,125.0,415.68,353.4
2016,3,30,7,15,520.5,60.5,2.2,7.0,178.0,500.46,425.22
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,588.66,495.29
2016,3,30,7,45,652.5,76.0,2.2,9.0,287.0,656.54,545.79
2016,3,30,8,0,707.0,82.0,2.2,10.0,343.0,725.04,594.35
2016,3,30,8,15,741.5,87.0,2.3,10.5,397.0,775.13,629.05
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,818.79,658.27
2016,3,30,8,45,802.0,96.0,2.55,12.0,502.5,857.43,682.47
2016,3,30,9,0,828.0,100.0,2.7,13.0,554.0,893.59,704.5
2016,3,30,9,15,845.5,103.0,2.75,13.5,600.5,917.99,718.45
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,939.23,730.25
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.5,951.8,736.09
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,960.82,739.66
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,954.09,733.51
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,952.97,731.58
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.0,943.13,722.81
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,929.77,711.87
2016,3,30,11,15,910.0,127.0,3.0,16.0,864.5,912.15,699.09
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,891.16,684.13
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,863.2,663.48
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,832.38,640.91
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,797.98,616.98
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,761.01,589.71
2016,3,30,12,45,897.0,138.5,3.25,17.5,895.5,718.97,556.77
2016,3,30,13,0,888.0,142.0,3.3,18.0,887.0,675.25,522.06
2016,3,30,13,15,883.0,141.0,3.3,18.0,872.0,628.85,485.54
2016,3,30,13,30,878.0,140.0,3.3,18.0,857.0,579.87,446.21
2016,3,30,13,45,857.5,145.5,3.35,18.0,830.5,527.69,403.53
2016,3,30,14,0,837.0,151.0,3.4,18.0,804.0,475.95,360.15
2016,3,30,14,15,826.5,148.5,3.4,17.5,773.5,422.35,314.78
2016,3,30,14,30,816.0,146.0,3.4,17.0,743.0,368.9,268.46
2016,3,30,14,45,780.5,147.0,3.4,17.0,695.0,312.08,219.31
2016,3,30,15,0,745.0,148.0,3.4,17.0,647.0,251.49,168.1
2016,3,30,15,15,696.0,151.5,3.35,17.0,594.5,200.52,127.68
2016,3,30,15,30,647.0,155.0,3.3,17.0,542.0,155.03,97.0
2016,3,30,15,45,558.0,166.5,3.25,17.0,481.5,120.61,85.18
2016,3,30,16,0,469.0,178.0,3.2,17.0,421.0,115.31,94.61
2016,3,30,16,15,542.0,140.5,2.9,16.5,394.0,94.09,76.77
2016,3,30,16,30,615.0,103.0,2.6,16.0,367.0,70.01,56.17
2016,3,30,16,45,540.0,106.5,2.35,15.5,316.0,75.33,61.16
2016,3,30,17,0,465.0,110.0,2.1,15.0,265.0,78.66,64.36
2016,3,30,17,15,412.0,96.0,1.95,14.0,215.0,70.02,56.98
2016,3,30,17,30,359.0,82.0,1.8,13.0,165.0,60.99,49.01
2016,3,30,17,45,281.0,64.5,1.7,12.5,119.5,48.81,37.85
2016,3,30,18,0,203.0,47.0,1.6,12.0,74.0,36.17,26.0
2016,3,30,18,15,101.5,28.0,1.6,11.5,41.5,22.65,11.53
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,8.19,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,6.37,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,12.31,2.52
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,28.97,18.55
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,47.69,35.06
2016,3,31,7,15,0.0,71.5,3.95,12.5,71.5,70.05,54.52
2016,3,31,7,30,0.0,93.0,4.0,13.0,93.0,91.66,73.03
2016,3,31,7,45,6.5,113.5,4.1,13.5,116.0,116.82,94.43
2016,3,31,8,0,13.0,134.0,4.2,14.0,139.0,142.03,115.46
2016,3,31,8,15,25.5,159.0,4.35,14.5,170.5,177.69,145.04
2016,3,31,8,30,38.0,184.0,4.5,15.0,202.0,228.68,186.6
2016,3,31,8,45,100.0,217.0,4.65,16.0,271.0,319.97,261.19
2016,3,31,9,0,162.0,250.0,4.8,17.0,340.0,428.72,346.9
2016,3,31,9,15,215.0,267.0,4.95,17.0,396.5,493.05,397.31
2016,3,31,9,30,268.0,284.0,5.1,17.0,453.0,574.18,459.63
2016,3,31,9,45,168.0,299.5,5.25,17.5,408.5,476.84,380.24
2016,3,31,10,0,68.0,315.0,5.4,18.0,364.0,379.81,300.69
2016,3,31,10,15,144.5,341.0,5.45,18.5,449.0,488.16,385.5
2016,3,31,10,30,221.0,367.0,5.5,19.0,534.0,577.84,453.58
2016,3,31,10,45,149.0,372.5,5.55,19.5,486.5,509.99,398.57
2016,3,31,11,0,77.0,378.0,5.6,20.0,439.0,431.51,335.85
2016,3,31,11,15,111.0,398.0,5.55,20.0,488.5,473.96,368.66
2016,3,31,11,30,145.0,418.0,5.5,20.0,538.0,523.07,405.65
2016,3,31,11,45,91.5,390.0,5.45,20.5,466.0,434.83,336.73
2016,3,31,12,0,38.0,362.0,5.4,21.0,394.0,360.17,277.97
2016,3,31,12,15,44.5,373.0,5.3,21.0,411.0,369.48,285.12
2016,3,31,12,30,51.0,384.0,5.2,21.0,428.0,377.73,291.24
2016,3,31,12,45,42.5,367.0,5.15,21.0,403.5,350.91,270.55
2016,3,31,13,0,34.0,350.0,5.1,21.0,379.0,325.3,250.85
2016,3,31,13,15,69.5,376.5,4.95,21.0,434.0,361.73,278.89
2016,3,31,13,30,105.0,403.0,4.8,21.0,489.0,393.17,302.42
2016,3,31,13,45,130.5,396.0,4.65,21.0,500.0,384.5,295.25
2016,3,31,14,0,156.0,389.0,4.5,21.0,511.0,376.5,288.28
2016,3,31,14,15,94.5,344.0,4.2,20.5,417.5,313.2,240.44
2016,3,31,14,30,33.0,299.0,3.9,20.0,324.0,251.63,194.38
2016,3,31,14,45,47.0,298.5,3.65,20.0,331.5,248.75,191.8
2016,3,31,15,0,61.0,298.0,3.4,20.0,339.0,243.64,187.23
2016,3,31,15,15,30.5,190.5,3.2,19.5,211.0,158.69,121.95
2016,3,31,15,30,0.0,83.0,3.0,19.0,83.0,73.54,55.02
2016,3,31,15,45,24.5,148.5,2.9,19.0,161.5,120.95,93.54
2016,3,31,16,0,49.0,214.0,2.8,19.0,240.0,160.61,132.16
2016,3,31,16,15,31.5,184.5,2.65,18.5,200.5,141.4,116.48
2016,3,31,16,30,14.0,155.0,2.5,18.0,161.0,127.54,105.27
2016,3,31,16,45,9.0,135.5,2.4,18.0,139.0,112.13,92.35
2016,3,31,17,0,4.0,116.0,2.3,18.0,117.0,96.57,79.11
2016,3,31,17,15,2.0,95.0,2.2,17.5,95.5,79.8,64.72
2016,3,31,17,30,0.0,74.0,2.1,17.0,74.0,62.86,49.86
2016,3,31,17,45,0.0,54.5,2.05,17.0,54.5,46.85,35.45
2016,3,31,18,0,0.0,35.0,2.0,17.0,35.0,30.64,20.73
2016,3,31,18,15,0.0,20.0,2.0,16.5,20.0,17.62,7.8
2016,3,31,18,30,0.0,5.0,2.0,16.0,5.0,4.55,0.0
2016,3,31,18,45,0.0,2.5,2.0,16.0,2.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,5.25,17.0,3.0,2.73,0.0
2016,4,1,6,30,0.0,6.0,5.4,17.0,6.0,5.26,0.0
2016,4,1,6,45,0.0,14.0,5.6,17.5,14.0,12.3,4.43
2016,4,1,7,0,0.0,22.0,5.8,18.0,22.0,19.35,10.55
2016,4,1,7,15,0.0,31.5,5.8,18.0,31.5,27.74,17.8
2016,4,1,7,30,0.0,41.0,5.8,18.0,41.0,36.15,24.98
2016,4,1,7,45,0.0,51.5,5.8,18.0,51.5,45.45,32.82
2016,4,1,8,0,0.0,62.0,5.8,18.0,62.0,54.77,40.58
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,95.03,74.04
2016,4,1,8,30,0.0,146.0,5.6,18.0,146.0,137.45,108.78
2016,4,1,8,45,9.0,174.5,5.6,18.5,180.0,173.62,138.05
2016,4,1,9,0,18.0,203.0,5.6,19.0,214.0,209.72,166.79
2016,4,1,9,15,13.5,203.5,5.7,19.5,212.0,203.73,160.95
2016,4,1,9,30,9.0,204.0,5.8,20.0,210.0,198.23,155.63
2016,4,1,9,45,6.0,188.0,5.9,20.5,192.0,178.21,138.91
2016,4,1,10,0,3.0,172.0,6.0,21.0,174.0,159.13,123.05
2016,4,1,10,15,7.5,207.0,5.9,21.0,213.0,196.08,152.29
2016,4,1,10,30,12.0,242.0,5.8,21.0,252.0,232.71,180.94
2016,4,1,10,45,13.5,249.5,5.75,21.5,260.5,239.89,185.9
2016,4,1,11,0,15.0,257.0,5.7,22.0,269.0,246.93,190.79
2016,4,1,11,15,16.0,263.5,5.5,22.0,276.5,252.43,194.78
2016,4,1,11,30,17.0,270.0,5.3,22.0,284.0,257.76,198.66
2016,4,1,11,45,16.0,274.0,5.15,22.0,287.5,259.01,199.35
2016,4,1,12,0,15.0,278.0,5.0,22.0,291.0,260.21,200.05
2016,4,1,12,15,82.0,356.5,4.95,21.5,427.0,382.39,295.29
2016,4,1,12,30,149.0,435.0,4.9,21.0,563.0,493.99,379.93
2016,4,1,12,45,160.5,432.5,4.85,21.0,569.5,486.12,373.43
2016,4,1,13,0,172.0,430.0,4.8,21.0,576.0,476.94,366.26
2016,4,1,13,15,105.0,389.5,4.8,21.0,478.5,392.83,302.2
2016,4,1,13,30,38.0,349.0,4.8,21.0,381.0,315.43,242.94
2016,4,1,13,45,36.5,338.0,4.8,21.5,368.0,300.05,230.87
2016,4,1,14,0,35.0,327.0,4.8,22.0,355.0,285.0,218.94
2016,4,1,14,15,27.5,298.5,4.6,21.5,320.0,255.04,196.31
2016,4,1,14,30,20.0,270.0,4.4,21.0,285.0,234.37,180.86
2016,4,1,14,45,18.0,253.0,4.2,21.0,266.0,217.52,167.88
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,201.05,155.24
2016,4,1,15,15,12.5,216.0,3.9,20.5,224.5,182.48,141.33
2016,4,1,15,30,9.0,196.0,3.8,20.0,202.0,164.5,127.85
2016,4,1,15,45,4.5,176.0,3.75,20.0,179.0,147.08,114.53
2016,4,1,16,0,0.0,156.0,3.7,20.0,156.0,130.88,106.66
2016,4,1,16,15,0.0,144.0,3.65,20.0,144.0,121.04,98.68
2016,4,1,16,30,0.0,132.0,3.6,20.0,132.0,111.1,90.53
2016,4,1,16,45,0.0,115.0,3.55,20.0,115.0,97.36,79.03
2016,4,1,17,0,0.0,98.0,3.5,20.0,98.0,83.5,67.26
2016,4,1,17,15,0.0,80.0,3.35,19.5,80.0,68.74,54.63
2016,4,1,17,30,0.0,62.0,3.2,19.0,62.0,53.82,41.6
2016,4,1,17,45,0.0,46.0,3.1,19.0,46.0,40.32,29.51
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,26.45,16.99
2016,4,1,18,15,0.0,17.5,3.05,19.0,17.5,15.4,6.22
2016,4,1,18,30,0.0,5.0,3.1,19.0,5.0,4.55,0.0
2016,4,1,18,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,12.5,1.75,12.0,12.5,11.37,0.0
2016,4,2,6,30,0.0,25.0,2.0,12.0,25.0,24.27,12.36
2016,4,2,6,45,24.0,45.5,2.25,12.5,50.0,70.82,54.23
2016,4,2,7,0,48.0,66.0,2.5,13.0,75.0,111.85,90.67
2016,4,2,7,15,66.0,88.5,2.6,13.0,105.0,151.88,125.83
2016,4,2,7,30,84.0,111.0,2.7,13.0,135.0,205.89,171.9
2016,4,2,7,45,42.0,70.0,2.8,13.0,82.0,102.4,83.69
2016,4,2,8,0,0.0,29.0,2.9,13.0,29.0,25.55,16.35
2016,4,2,8,15,38.0,115.5,2.9,13.0,133.5,148.96,122.44
2016,4,2,8,30,76.0,202.0,2.9,13.0,238.0,284.31,234.12
2016,4,2,8,45,150.5,226.5,2.9,13.5,307.5,393.75,322.15
2016,4,2,9,0,225.0,251.0,2.9,14.0,377.0,487.68,395.26
2016,4,2,9,15,511.0,188.5,2.95,14.0,506.5,711.73,570.64
2016,4,2,9,30,797.0,126.0,3.0,14.0,636.0,907.68,710.9
2016,4,2,9,45,618.0,203.5,3.15,14.5,613.5,829.45,651.19
2016,4,2,10,0,439.0,281.0,3.3,15.0,591.0,734.2,576.13
2016,4,2,10,15,452.5,289.0,3.5,15.5,622.0,746.59,584.54
2016,4,2,10,30,466.0,297.0,3.7,16.0,653.0,756.53,590.42
2016,4,2,10,45,476.5,306.0,3.95,16.5,680.5,762.18,593.33
2016,4,2,11,0,487.0,315.0,4.2,17.0,708.0,765.17,594.35
2016,4,2,11,15,702.5,219.5,4.35,17.0,801.0,843.73,656.18
2016,4,2,11,30,918.0,124.0,4.5,17.0,894.0,896.51,694.41
2016,4,2,11,45,930.0,120.0,4.7,17.5,908.0,873.85,677.64
2016,4,2,12,0,942.0,116.0,4.9,18.0,922.0,847.68,658.77
2016,4,2,12,15,943.0,116.0,5.05,18.0,924.5,813.5,634.99
2016,4,2,12,30,944.0,116.0,5.2,18.0,927.0,776.54,608.56
2016,4,2,12,45,949.5,112.0,5.35,18.0,923.0,736.47,578.0
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,693.68,544.59
2016,4,2,13,15,638.5,250.0,5.6,18.0,788.5,582.32,455.41
2016,4,2,13,30,322.0,392.0,5.7,18.0,658.0,493.18,383.78
2016,4,2,13,45,443.5,336.5,5.85,18.0,692.5,481.92,374.32
2016,4,2,14,0,565.0,281.0,6.0,18.0,727.0,462.24,356.18
2016,4,2,14,15,748.0,189.5,6.0,17.5,757.5,424.54,321.5
2016,4,2,14,30,931.0,98.0,6.0,17.0,788.0,379.67,277.35
2016,4,2,14,45,922.5,95.5,6.05,17.0,751.0,322.15,225.04
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,264.75,173.46
2016,4,2,15,15,900.0,91.0,6.0,16.5,670.5,207.2,124.97
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,150.8,83.85
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,94.34,55.59
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,57.76,45.07
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,56.6,44.32
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,55.39,43.5
2016,4,2,16,45,771.0,69.5,5.1,14.5,372.0,53.26,41.86
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,51.07,40.11
2016,4,2,17,15,683.0,59.5,4.7,13.5,261.5,47.88,37.38
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,40.84,31.05
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,35.61,26.18
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,30.27,20.96
2016,4,2,18,15,298.5,26.0,4.15,11.5,59.5,21.01,11.27
2016,4,2,18,30,144.0,14.0,4.1,11.0,18.0,12.73,0.0
2016,4,2,18,45,72.0,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.5,14.0,2.75,1.5,27.0,105.69,0.0
2016,4,3,6,30,309.0,28.0,3.0,2.0,54.0,275.27,214.35
2016,4,3,6,45,428.5,39.0,3.3,2.5,103.0,381.35,326.1
2016,4,3,7,0,548.0,50.0,3.6,3.0,152.0,496.82,429.44
2016,4,3,7,15,617.0,57.5,3.65,3.0,207.5,576.82,498.62
2016,4,3,7,30,686.0,65.0,3.7,3.0,263.0,659.54,566.78
2016,4,3,7,45,732.0,70.0,3.8,3.5,320.0,716.6,610.75
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,779.73,657.86
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,827.59,690.71
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,873.64,721.25
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,908.68,743.11
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,941.03,762.7
2016,4,3,9,15,899.5,92.0,3.5,6.5,637.0,954.88,768.25
2016,4,3,9,30,915.0,95.0,3.4,7.0,684.0,974.67,778.26
2016,4,3,9,45,927.5,96.5,3.3,7.5,725.0,986.47,782.48
2016,4,3,10,0,940.0,98.0,3.2,8.0,766.0,994.72,784.33
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.0,995.12,780.8
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,991.78,774.91
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,982.34,764.98
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,969.19,752.74
2016,4,3,11,15,971.0,104.0,2.65,10.5,906.0,949.76,735.91
