Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,926.81,716.9
2016,4,3,11,45,976.0,105.0,2.45,11.5,935.0,898.66,695.38
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,867.29,671.78
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,830.96,645.99
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,791.86,618.19
2016,4,3,12,45,977.0,103.5,2.25,12.5,942.0,749.18,584.59
2016,4,3,13,0,977.0,102.0,2.2,13.0,936.0,704.07,548.58
2016,4,3,13,15,973.5,101.5,2.15,13.0,920.5,655.53,510.28
2016,4,3,13,30,970.0,101.0,2.1,13.0,905.0,605.22,469.66
2016,4,3,13,45,964.0,100.0,2.1,13.5,881.5,551.73,424.94
2016,4,3,14,0,958.0,99.0,2.1,14.0,858.0,497.15,378.2
2016,4,3,14,15,950.0,97.5,2.05,14.0,827.0,440.56,329.23
2016,4,3,14,30,942.0,96.0,2.0,14.0,796.0,383.55,278.77
2016,4,3,14,45,931.0,94.5,2.0,14.5,758.0,325.54,226.57
2016,4,3,15,0,920.0,93.0,2.0,15.0,720.0,267.89,175.2
2016,4,3,15,15,906.0,90.5,1.95,15.0,676.0,209.66,126.32
2016,4,3,15,30,892.0,88.0,1.9,15.0,632.0,152.59,84.57
2016,4,3,15,45,870.5,86.0,1.85,15.0,582.5,96.92,56.78
2016,4,3,16,0,849.0,84.0,1.8,15.0,533.0,59.72,46.94
2016,4,3,16,15,823.5,80.5,1.65,14.5,480.5,58.64,46.3
2016,4,3,16,30,798.0,77.0,1.5,14.0,428.0,57.51,45.58
2016,4,3,16,45,760.5,72.5,1.4,14.0,372.5,55.47,43.93
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,53.38,42.19
2016,4,3,17,15,670.5,62.0,1.25,13.0,262.0,45.57,35.42
2016,4,3,17,30,618.0,56.0,1.2,12.0,207.0,42.31,32.57
2016,4,3,17,45,534.0,47.5,1.15,11.0,154.5,36.76,27.45
2016,4,3,18,0,450.0,39.0,1.1,10.0,102.0,31.04,21.93
2016,4,3,18,15,304.5,26.5,1.15,9.5,61.0,21.38,11.96
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,12.73,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.0,13.5,2.35,5.5,27.5,109.68,0.0
2016,4,4,6,30,322.0,27.0,2.5,6.0,55.0,283.42,222.52
2016,4,4,6,45,434.5,37.0,2.7,7.0,103.5,384.2,323.51
2016,4,4,7,0,547.0,47.0,2.9,8.0,152.0,493.82,418.41
2016,4,4,7,15,613.5,54.0,2.95,8.5,206.5,571.18,482.65
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,645.95,541.59
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,708.59,587.58
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,771.09,631.52
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,818.13,663.23
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,863.43,692.96
2016,4,4,8,45,853.5,81.5,3.95,14.0,533.0,897.9,714.21
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,920.65,726.82
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,943.11,739.82
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,962.39,750.83
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,974.06,756.56
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,982.16,759.97
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,982.67,757.4
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,979.51,752.5
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,969.9,743.76
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,956.64,732.7
2016,4,4,11,15,959.0,101.0,4.7,19.0,896.5,938.37,719.35
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,916.59,703.68
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,888.45,682.64
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,857.17,659.46
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,821.67,634.27
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,783.41,607.02
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,740.77,573.69
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,695.88,537.91
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,647.77,499.83
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,597.97,459.53
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,544.91,415.85
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,491.03,370.32
2016,4,4,14,15,927.0,100.0,5.0,20.5,815.0,435.58,322.95
2016,4,4,14,30,918.0,99.0,5.0,20.0,784.0,379.84,274.16
2016,4,4,14,45,900.5,99.5,5.0,20.0,744.5,322.84,223.5
2016,4,4,15,0,883.0,100.0,5.0,20.0,705.0,266.89,174.26
2016,4,4,15,15,868.0,97.5,4.9,20.0,661.5,210.5,127.07
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,146.68,79.74
2016,4,4,15,45,822.0,95.5,4.7,20.0,567.5,94.22,53.63
2016,4,4,16,0,791.0,96.0,4.6,20.0,517.0,67.66,52.82
2016,4,4,16,15,763.0,91.5,4.5,19.5,465.0,66.21,51.87
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,58.67,45.63
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,58.6,45.82
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,58.67,46.11
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,54.44,42.53
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,50.04,38.66
2016,4,4,17,45,419.0,56.0,3.8,16.5,143.0,43.58,32.76
2016,4,4,18,0,320.0,46.0,3.7,16.0,92.0,35.45,25.15
2016,4,4,18,15,203.0,30.0,3.55,15.5,54.5,23.4,13.38
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,11.01,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,6.37,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.5,16.5,4.25,2.0,30.0,132.36,0.0
2016,4,5,6,30,291.0,33.0,4.4,2.0,60.0,270.33,219.77
2016,4,5,6,45,412.5,44.5,4.6,2.5,110.0,379.48,327.67
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,497.49,433.68
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,577.99,503.68
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,660.99,572.64
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,723.21,621.18
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,785.28,667.87
2016,4,5,8,15,790.0,90.0,4.85,4.0,441.5,829.21,699.65
2016,4,5,8,30,822.0,95.0,4.8,4.0,497.0,877.39,734.07
2016,4,5,8,45,841.0,100.0,4.75,4.5,548.5,911.56,755.75
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,942.89,775.02
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,967.98,789.0
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,989.77,800.42
2016,4,5,9,45,905.5,115.5,4.4,6.5,736.5,1001.47,804.46
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,999.89,799.06
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.5,1001.82,797.97
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,1000.04,794.36
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,991.33,785.01
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,978.94,773.27
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.0,960.61,758.9
2016,4,5,11,30,956.0,129.0,3.7,8.0,940.0,938.77,742.21
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.0,911.0,720.1
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,880.05,695.89
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,844.5,669.71
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,806.18,641.03
2016,4,5,12,45,964.5,126.5,3.25,9.5,960.0,764.3,607.25
2016,4,5,13,0,968.0,123.0,3.2,10.0,955.0,719.84,571.01
2016,4,5,13,15,964.5,122.0,3.1,10.0,939.5,670.9,531.43
2016,4,5,13,30,961.0,121.0,3.0,10.0,924.0,620.25,489.61
2016,4,5,13,45,959.0,117.5,2.9,10.5,901.0,566.86,443.83
2016,4,5,14,0,957.0,114.0,2.8,11.0,878.0,512.07,395.87
2016,4,5,14,15,948.5,112.5,2.7,11.0,846.5,455.12,345.83
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,397.81,294.39
2016,4,5,14,45,931.5,108.0,2.55,11.0,777.0,339.28,241.39
2016,4,5,15,0,923.0,105.0,2.5,11.0,739.0,280.89,188.81
2016,4,5,15,15,908.5,102.0,2.4,10.5,694.5,221.88,138.53
2016,4,5,15,30,894.0,99.0,2.3,10.0,650.0,155.52,87.94
2016,4,5,15,45,876.0,95.5,2.25,10.0,600.5,98.39,57.02
2016,4,5,16,0,858.0,92.0,2.2,10.0,551.0,65.28,52.83
2016,4,5,16,15,831.5,88.0,2.05,9.5,497.0,64.05,52.06
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,62.76,51.19
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,60.55,49.38
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,53.08,42.77
2016,4,5,17,15,681.0,67.5,1.45,8.0,274.5,49.72,39.94
2016,4,5,17,30,628.0,61.0,1.3,7.0,218.0,46.24,36.86
2016,4,5,17,45,542.5,52.0,1.15,6.5,164.0,40.41,31.35
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,34.42,25.44
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,24.4,15.16
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,13.97,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,7.73,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,144.41,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,293.17,241.03
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,391.48,336.41
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,497.56,429.79
2016,4,6,7,15,600.5,61.5,2.05,1.5,216.0,575.07,494.74
2016,4,6,7,30,666.0,69.0,2.2,2.0,271.0,655.02,558.6
2016,4,6,7,45,705.0,76.0,2.4,3.0,326.0,714.04,602.67
2016,4,6,8,0,744.0,83.0,2.6,4.0,381.0,772.74,644.95
2016,4,6,8,15,774.5,87.5,2.65,4.5,435.5,814.85,673.5
2016,4,6,8,30,805.0,92.0,2.7,5.0,490.0,860.76,704.34
2016,4,6,8,45,828.5,95.0,2.75,5.5,541.0,896.35,726.96
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,929.32,747.47
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,952.38,760.71
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,972.2,771.72
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,975.1,769.46
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,984.08,771.82
2016,4,6,10,15,920.0,109.0,3.05,9.5,800.0,985.81,770.57
2016,4,6,10,30,929.0,111.0,3.1,10.0,834.0,983.88,767.01
2016,4,6,10,45,930.5,115.0,3.2,10.5,859.0,973.49,758.15
2016,4,6,11,0,932.0,119.0,3.3,11.0,884.0,959.5,746.98
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.0,941.2,733.91
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,919.47,718.52
2016,4,6,11,45,934.0,126.5,3.45,11.5,930.0,890.43,696.72
2016,4,6,12,0,928.0,132.0,3.5,12.0,938.0,858.53,672.96
2016,4,6,12,15,733.5,235.0,3.55,12.0,873.5,777.68,611.54
2016,4,6,12,30,539.0,338.0,3.6,12.0,809.0,694.11,545.64
2016,4,6,12,45,724.0,239.5,3.65,12.5,867.0,704.79,555.54
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,699.21,551.5
2016,4,6,13,15,905.5,140.5,3.7,13.0,910.5,653.02,514.31
2016,4,6,13,30,902.0,140.0,3.7,13.0,896.0,605.25,475.24
2016,4,6,13,45,888.5,143.0,3.75,13.0,871.5,551.93,431.03
2016,4,6,14,0,875.0,146.0,3.8,13.0,847.0,499.47,386.29
2016,4,6,14,15,708.0,204.5,3.8,13.0,758.0,426.18,326.34
2016,4,6,14,30,541.0,263.0,3.8,13.0,669.0,372.44,282.96
2016,4,6,14,45,524.0,253.0,3.8,13.0,631.0,324.99,242.22
2016,4,6,15,0,507.0,243.0,3.8,13.0,593.0,279.36,203.22
2016,4,6,15,15,409.0,255.0,3.65,12.5,526.5,237.44,172.38
2016,4,6,15,30,311.0,267.0,3.5,12.0,460.0,214.05,159.37
2016,4,6,15,45,226.0,253.5,3.35,12.0,388.0,188.1,146.05
2016,4,6,16,0,141.0,240.0,3.2,12.0,316.0,167.06,141.07
2016,4,6,16,15,91.0,208.5,3.0,11.5,256.0,156.66,132.8
2016,4,6,16,30,41.0,177.0,2.8,11.0,196.0,135.84,115.29
2016,4,6,16,45,33.0,156.0,2.65,10.5,170.0,121.1,102.9
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,106.01,89.98
2016,4,6,17,15,18.5,113.0,2.45,9.5,119.0,93.25,78.87
2016,4,6,17,30,12.0,91.0,2.4,9.0,94.0,75.76,63.19
2016,4,6,17,45,6.0,69.0,2.4,8.5,70.5,58.1,47.03
2016,4,6,18,0,0.0,47.0,2.4,8.0,47.0,40.25,30.42
2016,4,6,18,15,0.0,28.5,2.35,8.0,28.5,24.85,15.48
2016,4,6,18,30,0.0,10.0,2.3,8.0,10.0,8.79,0.0
2016,4,6,18,45,0.0,5.0,2.3,8.0,5.0,4.55,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.0,27.5,87.15,14.53
2016,4,7,6,30,160.0,39.0,4.7,11.0,55.0,194.13,154.88
2016,4,7,6,45,327.0,47.0,4.75,11.0,106.0,321.47,270.81
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,470.22,399.82
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,549.05,466.26
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,630.59,532.32
2016,4,7,7,45,419.5,118.5,4.95,11.0,258.0,524.46,444.47
2016,4,7,8,0,209.0,166.0,5.0,11.0,251.0,377.06,318.54
2016,4,7,8,15,516.0,123.5,4.95,11.5,371.0,629.62,527.6
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,865.5,705.1
2016,4,7,8,45,846.5,84.0,4.85,12.5,543.0,901.37,726.32
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,925.38,739.74
2016,4,7,9,15,885.5,89.5,4.75,13.0,641.0,947.67,753.31
2016,4,7,9,30,901.0,92.0,4.7,13.0,687.0,966.78,764.6
2016,4,7,9,45,912.5,94.0,4.7,13.5,727.0,978.17,769.39
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,986.02,771.84
2016,4,7,10,15,932.0,97.5,4.75,14.0,800.0,986.41,771.09
2016,4,7,10,30,940.0,99.0,4.8,14.0,833.0,983.13,767.97
2016,4,7,10,45,615.5,248.5,4.9,14.5,735.5,839.3,660.98
2016,4,7,11,0,291.0,398.0,5.0,15.0,638.0,666.71,523.65
2016,4,7,11,15,345.0,387.0,5.15,15.0,678.0,688.91,542.27
2016,4,7,11,30,399.0,376.0,5.3,15.0,718.0,707.82,557.41
2016,4,7,11,45,407.5,376.5,5.5,15.5,729.5,696.52,548.03
2016,4,7,12,0,416.0,377.0,5.7,16.0,741.0,688.12,540.75
2016,4,7,12,15,213.5,304.0,5.8,16.0,491.0,443.44,352.02
2016,4,7,12,30,11.0,231.0,5.9,16.0,241.0,212.7,166.78
2016,4,7,12,45,466.5,178.0,6.05,16.0,582.0,478.97,385.43
2016,4,7,13,0,922.0,125.0,6.2,16.0,923.0,695.88,553.35
2016,4,7,13,15,701.0,231.0,6.25,16.0,832.0,608.77,481.19
2016,4,7,13,30,480.0,337.0,6.3,16.0,741.0,535.35,420.99
2016,4,7,13,45,305.5,368.0,6.4,16.5,623.0,446.0,349.53
2016,4,7,14,0,131.0,399.0,6.5,17.0,505.0,375.21,293.57
2016,4,7,14,15,504.0,261.0,6.45,17.0,644.5,392.91,302.16
2016,4,7,14,30,877.0,123.0,6.4,17.0,784.0,383.74,283.21
2016,4,7,14,45,438.5,121.0,6.4,17.0,451.5,204.89,147.86
2016,4,7,15,0,0.0,119.0,6.4,17.0,119.0,104.62,80.59
2016,4,7,15,15,216.0,179.5,6.3,16.5,313.5,165.28,121.03
2016,4,7,15,30,432.0,240.0,6.2,16.0,508.0,201.96,142.87
2016,4,7,15,45,467.0,209.0,6.1,16.0,478.5,153.58,109.85
2016,4,7,16,0,502.0,178.0,6.0,16.0,449.0,114.15,93.96
2016,4,7,16,15,393.5,179.5,5.8,15.5,379.5,117.1,97.04
2016,4,7,16,30,285.0,181.0,5.6,15.0,310.0,126.3,105.58
2016,4,7,16,45,263.5,163.5,5.4,15.0,271.0,116.05,96.95
2016,4,7,17,0,242.0,146.0,5.2,15.0,232.0,105.33,87.81
2016,4,7,17,15,387.5,109.0,5.0,14.5,219.5,78.54,64.44
2016,4,7,17,30,533.0,72.0,4.8,14.0,207.0,54.79,43.39
2016,4,7,17,45,463.5,59.5,4.65,13.5,157.0,46.41,35.75
2016,4,7,18,0,394.0,47.0,4.5,13.0,107.0,37.62,27.5
2016,4,7,18,15,263.0,32.5,4.45,12.5,66.0,26.4,16.57
2016,4,7,18,30,132.0,18.0,4.4,12.0,25.0,14.19,0.0
2016,4,7,18,45,66.0,9.0,4.35,11.5,12.5,8.19,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,177.0,17.0,1.65,4.5,35.5,159.38,61.15
2016,4,8,6,30,354.0,34.0,2.0,5.0,71.0,316.34,260.65
2016,4,8,6,45,462.5,43.5,2.35,6.0,122.0,417.47,354.21
2016,4,8,7,0,571.0,53.0,2.7,7.0,173.0,526.14,446.9
2016,4,8,7,15,634.0,60.0,2.8,7.0,228.5,602.5,510.16
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,681.1,572.43
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.5,737.82,614.54
2016,4,8,8,0,787.0,76.0,3.2,8.0,399.0,800.0,659.48
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.5,846.61,690.24
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,891.35,718.88
2016,4,8,8,45,869.0,86.0,3.05,9.5,560.5,926.74,740.11
2016,4,8,9,0,893.0,88.0,3.0,10.0,613.0,950.16,752.53
2016,4,8,9,15,908.0,90.5,2.95,10.0,659.5,972.12,765.32
2016,4,8,9,30,923.0,93.0,2.9,10.0,706.0,990.82,775.83
2016,4,8,9,45,935.5,94.0,2.9,10.5,747.0,1001.95,780.21
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,1009.53,782.32
2016,4,8,10,15,956.0,97.0,2.9,11.0,822.0,1010.29,781.37
2016,4,8,10,30,964.0,99.0,2.9,11.0,856.0,1007.28,778.07
2016,4,8,10,45,970.5,99.5,2.95,11.5,882.5,997.5,769.36
2016,4,8,11,0,977.0,100.0,3.0,12.0,909.0,984.0,758.32
2016,4,8,11,15,980.0,100.5,3.05,12.0,927.5,963.74,744.16
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,939.97,727.67
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,911.49,706.61
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,879.79,683.35
2016,4,8,12,15,665.0,260.0,3.2,13.0,843.5,750.63,586.54
2016,4,8,12,30,343.0,419.0,3.2,13.0,721.0,622.87,485.95
2016,4,8,12,45,178.0,335.5,3.25,13.5,492.0,417.66,329.52
2016,4,8,13,0,13.0,252.0,3.3,14.0,263.0,229.73,180.6
2016,4,8,13,15,209.0,309.0,3.35,14.0,485.5,385.99,305.73
2016,4,8,13,30,405.0,366.0,3.4,14.0,708.0,521.11,407.73
2016,4,8,13,45,509.0,317.5,3.45,14.0,735.5,504.17,392.76
2016,4,8,14,0,613.0,269.0,3.5,14.0,763.0,479.46,370.84
2016,4,8,14,15,330.5,299.5,3.55,13.5,564.5,360.73,280.08
2016,4,8,14,30,48.0,330.0,3.6,13.0,366.0,280.06,221.33
2016,4,8,14,45,24.0,182.0,3.65,13.0,200.0,158.56,124.8
2016,4,8,15,0,0.0,34.0,3.7,13.0,34.0,30.09,19.67
2016,4,8,15,15,0.0,88.5,3.65,13.0,88.5,78.48,60.34
2016,4,8,15,30,0.0,143.0,3.6,13.0,143.0,123.45,97.85
2016,4,8,15,45,134.0,188.0,3.55,13.0,260.5,145.72,112.88
2016,4,8,16,0,268.0,233.0,3.5,13.0,378.0,154.53,129.83
2016,4,8,16,15,134.0,125.0,3.25,12.5,197.5,97.1,80.43
2016,4,8,16,30,0.0,17.0,3.0,12.0,17.0,14.97,7.81
2016,4,8,16,45,352.0,46.0,2.8,11.5,172.5,29.44,20.96
2016,4,8,17,0,704.0,75.0,2.6,11.0,328.0,53.33,42.64
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.5,50.02,39.79
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,46.6,36.74
2016,4,8,17,45,525.5,53.0,1.85,9.5,165.0,40.87,31.41
2016,4,8,18,0,451.0,44.0,1.6,9.0,113.0,34.94,25.67
2016,4,8,18,15,317.5,31.5,1.55,8.5,70.5,25.46,16.26
2016,4,8,18,30,184.0,19.0,1.5,8.0,28.0,15.59,0.0
2016,4,8,18,45,92.0,9.5,1.45,7.5,14.0,8.64,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,10.0,3.65,3.5,10.0,8.78,0.0
2016,4,9,6,30,0.0,20.0,4.0,4.0,20.0,17.6,9.31
2016,4,9,6,45,0.0,34.0,4.4,4.5,34.0,29.98,20.58
2016,4,9,7,0,0.0,48.0,4.8,5.0,48.0,42.38,31.77
2016,4,9,7,15,0.0,63.0,5.2,5.0,63.0,56.9,44.75
2016,4,9,7,30,0.0,78.0,5.6,5.0,78.0,71.25,57.41
2016,4,9,7,45,168.0,116.0,6.0,5.5,185.5,292.93,255.4
2016,4,9,8,0,336.0,154.0,6.4,6.0,293.0,488.19,422.97
2016,4,9,8,15,597.5,119.5,6.5,6.0,406.5,708.63,606.34
2016,4,9,8,30,859.0,85.0,6.6,6.0,520.0,907.46,761.81
2016,4,9,8,45,884.5,86.5,6.7,6.0,573.5,943.82,787.11
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,968.16,803.81
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,991.18,818.79
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,1010.88,831.29
2016,4,9,9,45,954.5,95.0,6.65,6.0,764.5,1023.16,838.27
2016,4,9,10,0,967.0,97.0,6.6,6.0,807.0,1031.74,842.67
2016,4,9,10,15,975.5,98.5,6.55,6.0,841.5,1032.21,841.17
2016,4,9,10,30,984.0,100.0,6.5,6.0,876.0,1028.84,837.04
2016,4,9,10,45,606.5,256.5,6.45,6.5,739.5,841.17,689.8
2016,4,9,11,0,229.0,413.0,6.4,7.0,603.0,614.96,501.71
2016,4,9,11,15,614.5,259.0,6.35,7.0,784.5,814.07,667.26
2016,4,9,11,30,1000.0,105.0,6.3,7.0,966.0,960.14,779.3
2016,4,9,11,45,1000.0,106.0,6.25,7.5,976.0,930.38,754.15
2016,4,9,12,0,1000.0,107.0,6.2,8.0,986.0,897.43,727.63
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.5,860.53,699.32
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,820.79,668.86
2016,4,9,12,45,999.0,106.5,5.95,8.0,982.0,777.28,634.17
2016,4,9,13,0,998.0,106.0,5.9,8.0,975.0,731.39,596.26
2016,4,9,13,15,994.5,105.0,5.85,8.0,959.5,681.4,554.38
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,629.65,510.15
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,575.66,463.05
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,520.59,413.88
2016,4,9,14,15,971.0,102.5,5.6,8.0,865.0,463.33,361.68
2016,4,9,14,30,964.0,101.0,5.5,8.0,834.0,405.55,307.98
2016,4,9,14,45,952.0,100.0,5.45,8.0,795.0,346.44,252.75
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,287.79,198.27
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,228.53,145.88
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,170.39,99.95
2016,4,9,15,45,892.0,92.5,5.1,7.0,616.5,104.68,59.09
2016,4,9,16,0,871.0,91.0,5.0,7.0,566.0,64.23,52.47
2016,4,9,16,15,846.0,87.0,4.8,6.5,512.0,62.99,51.66
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,61.67,50.75
2016,4,9,16,45,781.0,79.5,4.4,6.0,400.5,60.59,49.95
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,54.21,44.26
2016,4,9,17,15,689.5,70.0,3.8,5.5,286.5,51.3,41.76
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,48.3,39.05
2016,4,9,17,45,558.0,55.0,3.0,4.5,175.5,42.59,33.64
2016,4,9,18,0,478.0,46.0,2.6,4.0,121.0,36.68,27.82
2016,4,9,18,15,342.0,33.0,2.45,3.0,76.0,26.77,17.93
2016,4,9,18,30,206.0,20.0,2.3,2.0,31.0,16.45,0.0
2016,4,9,18,45,103.0,10.0,2.15,1.5,15.5,9.1,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,180.87,110.78
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,355.23,300.14
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,447.38,384.99
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,545.79,469.0
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,618.96,526.8
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,688.74,578.49
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,745.52,617.57
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,801.51,654.4
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,846.67,680.04
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,889.9,702.83
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,920.39,716.58
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,947.97,727.93
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,959.6,730.72
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,977.58,738.04
2016,4,10,9,45,899.0,106.5,0.35,6.5,740.0,985.48,738.7
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,989.73,737.35
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.0,989.85,738.26
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,986.37,737.13
2016,4,10,10,45,913.5,123.0,0.75,8.5,866.5,973.38,729.85
2016,4,10,11,0,909.0,130.0,0.9,9.0,889.0,956.87,720.27
2016,4,10,11,15,912.0,131.0,1.0,9.0,906.5,937.8,709.17
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,915.45,695.78
2016,4,10,11,45,908.0,138.0,1.25,9.5,931.0,886.24,677.15
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,854.31,656.35
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,819.27,633.0
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,781.79,607.05
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,740.41,576.21
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,697.15,543.23
2016,4,10,13,15,886.5,144.0,1.75,11.0,908.5,650.74,507.66
2016,4,10,13,30,882.0,143.0,1.8,11.0,893.0,602.92,469.98
2016,4,10,13,45,870.5,144.5,1.85,11.5,868.5,550.46,426.87
2016,4,10,14,0,859.0,146.0,1.9,12.0,844.0,498.58,383.05
2016,4,10,14,15,849.5,143.5,1.95,12.0,813.0,444.28,336.88
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,390.05,289.53
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,335.22,240.99
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,281.38,193.28
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,227.22,147.02
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,167.2,100.37
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,114.54,68.95
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,74.89,60.79
2016,4,10,16,15,610.5,132.5,2.0,11.5,445.5,86.38,71.32
2016,4,10,16,30,480.0,146.0,1.9,11.0,366.0,98.0,81.97
2016,4,10,16,45,438.0,137.5,1.85,11.0,319.5,94.31,78.96
2016,4,10,17,0,396.0,129.0,1.8,11.0,273.0,90.43,75.74
2016,4,10,17,15,363.5,111.5,1.6,10.0,227.0,79.9,66.74
2016,4,10,17,30,331.0,94.0,1.4,9.0,181.0,68.83,56.99
2016,4,10,17,45,282.0,75.5,1.25,8.5,138.0,56.39,45.6
2016,4,10,18,0,233.0,57.0,1.1,8.0,95.0,43.39,33.42
2016,4,10,18,15,149.5,38.5,1.15,7.5,59.5,30.82,21.21
2016,4,10,18,30,66.0,20.0,1.2,7.0,24.0,16.37,1.3
2016,4,10,18,45,33.0,10.0,1.3,7.0,12.0,9.1,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,10.0,2.75,5.5,10.0,8.78,0.32
2016,4,11,6,30,0.0,20.0,2.9,6.0,20.0,17.6,9.35
2016,4,11,6,45,0.0,33.0,3.1,6.5,33.0,29.08,19.71
2016,4,11,7,0,0.0,46.0,3.3,7.0,46.0,40.6,30.01
2016,4,11,7,15,0.0,60.5,3.3,7.5,60.5,53.87,41.69
2016,4,11,7,30,0.0,75.0,3.3,8.0,75.0,67.73,53.67
2016,4,11,7,45,11.5,116.0,3.35,8.5,120.5,120.1,99.06
2016,4,11,8,0,23.0,157.0,3.4,9.0,166.0,173.57,144.32
2016,4,11,8,15,24.5,176.0,3.5,9.5,187.0,192.87,159.7
2016,4,11,8,30,26.0,195.0,3.6,10.0,208.0,212.09,174.84
2016,4,11,8,45,78.5,234.0,3.7,10.5,280.0,318.47,262.89
2016,4,11,9,0,131.0,273.0,3.8,11.0,352.0,427.3,349.75
2016,4,11,9,15,67.5,230.0,3.95,11.5,271.0,296.03,241.56
2016,4,11,9,30,4.0,187.0,4.1,12.0,190.0,175.71,140.78
2016,4,11,9,45,76.5,273.0,4.25,13.0,329.5,345.22,279.21
2016,4,11,10,0,149.0,359.0,4.4,14.0,469.0,519.77,414.35
2016,4,11,10,15,163.5,376.0,4.5,14.5,502.0,544.56,431.44
2016,4,11,10,30,178.0,393.0,4.6,15.0,535.0,567.96,447.97
2016,4,11,10,45,486.0,287.5,4.75,15.5,691.5,760.68,599.2
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,915.67,714.1
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.5,900.12,700.35
2016,4,11,11,30,805.0,185.0,5.0,17.0,885.0,881.39,685.54
2016,4,11,11,45,819.0,178.5,5.05,17.5,897.5,859.18,668.36
2016,4,11,12,0,833.0,172.0,5.1,18.0,910.0,833.66,648.9
2016,4,11,12,15,598.5,291.0,5.1,18.0,821.5,730.12,568.03
2016,4,11,12,30,364.0,410.0,5.1,18.0,733.0,631.71,489.92
2016,4,11,12,45,399.5,389.0,5.1,18.5,741.5,615.26,477.19
2016,4,11,13,0,435.0,368.0,5.1,19.0,750.0,594.99,460.95
2016,4,11,13,15,472.5,350.0,5.05,19.0,758.5,574.82,445.03
2016,4,11,13,30,510.0,332.0,5.0,19.0,767.0,550.92,425.69
2016,4,11,13,45,658.0,250.0,5.0,19.0,796.0,527.15,406.17
2016,4,11,14,0,806.0,168.0,5.0,19.0,825.0,493.9,377.06
2016,4,11,14,15,574.5,256.0,5.0,19.0,715.5,420.56,318.76
2016,4,11,14,30,343.0,344.0,5.0,19.0,606.0,374.43,283.91
2016,4,11,14,45,435.0,292.5,5.05,19.0,608.5,332.46,246.66
2016,4,11,15,0,527.0,241.0,5.1,19.0,611.0,287.65,205.55
2016,4,11,15,15,620.0,197.0,5.0,19.0,607.5,237.47,159.77
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,177.25,108.82
2016,4,11,15,45,682.5,150.5,4.8,19.0,555.5,129.67,81.12
2016,4,11,16,0,652.0,148.0,4.7,19.0,507.0,93.93,75.47
2016,4,11,16,15,335.0,157.5,4.4,18.5,341.5,101.57,82.47
2016,4,11,16,30,18.0,167.0,4.1,18.0,176.0,136.99,113.34
2016,4,11,16,45,12.5,147.5,3.85,18.0,153.5,121.64,100.46
2016,4,11,17,0,7.0,128.0,3.6,18.0,131.0,106.15,87.36
2016,4,11,17,15,3.5,107.0,3.35,17.5,108.5,89.45,73.16
2016,4,11,17,30,0.0,86.0,3.1,17.0,86.0,72.59,58.52
2016,4,11,17,45,0.0,65.0,2.85,16.5,65.0,55.56,43.42
2016,4,11,18,0,0.0,44.0,2.6,16.0,44.0,38.29,27.88
2016,4,11,18,15,0.0,27.5,2.6,15.5,27.5,24.25,14.95
2016,4,11,18,30,0.0,11.0,2.6,15.0,11.0,9.67,0.0
2016,4,11,18,45,0.0,5.5,2.65,15.0,5.5,5.0,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.46,0.0
2016,4,12,6,15,36.5,25.5,2.75,13.0,30.5,63.12,39.43
2016,4,12,6,30,73.0,45.0,2.7,13.0,55.0,115.49,91.86
2016,4,12,6,45,106.0,68.0,2.65,13.0,88.5,170.02,140.56
2016,4,12,7,0,139.0,91.0,2.6,13.0,122.0,224.95,188.62
2016,4,12,7,15,179.0,109.0,2.6,13.0,160.5,293.77,247.0
2016,4,12,7,30,219.0,127.0,2.6,13.0,199.0,350.75,294.26
2016,4,12,7,45,109.5,117.0,2.65,13.5,153.0,228.88,190.81
2016,4,12,8,0,0.0,107.0,2.7,14.0,107.0,98.17,77.56
2016,4,12,8,15,0.0,131.5,2.65,14.0,131.5,122.15,97.45
2016,4,12,8,30,0.0,156.0,2.6,14.0,156.0,145.98,116.77
2016,4,12,8,45,0.0,110.5,2.6,14.5,110.5,99.23,77.57
2016,4,12,9,0,0.0,65.0,2.6,15.0,65.0,57.53,42.63
2016,4,12,9,15,1.5,119.5,2.5,15.0,120.5,108.67,84.88
2016,4,12,9,30,3.0,174.0,2.4,15.0,176.0,161.98,128.02
2016,4,12,9,45,1.5,141.5,2.3,15.0,142.5,128.96,100.8
2016,4,12,10,0,0.0,109.0,2.2,15.0,109.0,97.22,74.73
2016,4,12,10,15,0.0,116.0,2.25,15.0,116.0,103.62,79.86
2016,4,12,10,30,0.0,123.0,2.3,15.0,123.0,109.99,84.9
2016,4,12,10,45,7.5,197.0,2.35,15.5,203.5,184.94,145.08
2016,4,12,11,0,15.0,271.0,2.4,16.0,284.0,259.93,203.63
2016,4,12,11,15,13.5,257.0,2.5,16.0,269.0,244.2,190.95
2016,4,12,11,30,12.0,243.0,2.6,16.0,254.0,228.85,178.84
2016,4,12,11,45,14.0,264.5,2.75,16.0,277.0,248.86,194.54
2016,4,12,12,0,16.0,286.0,2.9,16.0,300.0,268.36,209.68
2016,4,12,12,15,19.0,307.5,2.95,16.0,324.5,288.03,224.89
2016,4,12,12,30,22.0,329.0,3.0,16.0,349.0,306.94,239.46
2016,4,12,12,45,189.0,369.5,3.1,16.5,536.0,455.14,355.07
2016,4,12,13,0,356.0,410.0,3.2,17.0,723.0,580.26,447.9
2016,4,12,13,15,225.5,414.0,3.15,17.0,611.5,484.22,373.83
2016,4,12,13,30,95.0,418.0,3.1,17.0,500.0,402.16,310.93
2016,4,12,13,45,56.5,352.5,3.1,17.0,401.0,322.43,250.4
2016,4,12,14,0,18.0,287.0,3.1,17.0,302.0,253.92,197.76
2016,4,12,14,15,76.0,330.5,3.05,17.0,389.5,299.27,232.57
2016,4,12,14,30,134.0,374.0,3.0,17.0,477.0,332.51,256.5
2016,4,12,14,45,67.0,234.5,3.0,17.0,286.0,210.97,163.01
2016,4,12,15,0,0.0,95.0,3.0,17.0,95.0,84.29,63.77
2016,4,12,15,15,402.5,105.0,2.9,17.0,360.5,135.96,88.66
2016,4,12,15,30,805.0,115.0,2.8,17.0,626.0,169.86,99.45
2016,4,12,15,45,515.5,179.0,2.75,17.0,497.0,142.57,96.48
2016,4,12,16,0,226.0,243.0,2.7,17.0,368.0,169.77,140.53
2016,4,12,16,15,113.0,130.0,2.5,16.5,192.5,100.26,81.78
2016,4,12,16,30,0.0,17.0,2.3,16.0,17.0,14.97,7.61
2016,4,12,16,45,353.0,46.0,2.1,16.0,176.0,29.24,20.35
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,52.93,41.41
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,50.03,39.07
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,47.03,36.55
2016,4,12,17,45,539.5,54.5,1.3,13.0,175.0,41.76,31.82
2016,4,12,18,0,468.0,46.0,1.1,12.0,123.0,36.3,26.68
2016,4,12,18,15,341.0,34.0,1.15,11.5,79.0,27.35,18.03
2016,4,12,18,30,214.0,22.0,1.2,11.0,35.0,18.04,4.52
2016,4,12,18,45,107.0,11.0,1.25,10.5,17.5,10.01,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.5,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,79.0,11.0,2.8,4.0,13.0,56.7,0.0
2016,4,13,6,15,230.0,25.5,3.0,4.5,51.0,217.21,160.95
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,346.75,293.08
2016,4,13,6,45,474.0,50.0,3.4,5.5,140.0,440.47,378.3
2016,4,13,7,0,567.0,60.0,3.6,6.0,191.0,540.16,463.41
2016,4,13,7,15,625.5,67.0,3.75,6.5,246.5,613.69,523.39
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,689.02,582.23
2016,4,13,7,45,724.5,79.0,4.1,8.0,358.0,747.56,624.93
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,800.78,662.48
2016,4,13,8,15,793.5,88.5,4.3,9.5,468.0,847.14,693.77
2016,4,13,8,30,822.0,93.0,4.3,10.0,522.0,891.63,722.98
2016,4,13,8,45,842.5,96.0,4.35,10.5,573.0,924.59,743.64
2016,4,13,9,0,863.0,99.0,4.4,11.0,624.0,954.82,762.19
2016,4,13,9,15,878.5,102.0,4.2,11.0,669.5,977.3,774.18
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,986.73,777.54
2016,4,13,9,45,899.0,110.5,3.85,11.5,754.0,995.33,779.39
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,1000.29,778.78
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,1000.68,773.98
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,997.47,766.73
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.0,986.23,754.01
2016,4,13,11,0,921.0,129.0,2.5,14.0,907.0,971.45,738.99
2016,4,13,11,15,925.0,130.0,2.45,14.0,925.0,952.94,725.42
2016,4,13,11,30,929.0,131.0,2.4,14.0,943.0,931.06,709.7
2016,4,13,11,45,929.0,132.5,2.35,14.5,952.5,903.05,688.62
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,872.09,665.68
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.5,837.01,641.18
2016,4,13,12,30,929.0,134.0,2.2,15.0,965.0,799.36,614.82
2016,4,13,12,45,922.0,137.0,2.15,15.5,956.5,756.98,581.95
2016,4,13,13,0,915.0,140.0,2.1,16.0,948.0,712.83,547.38
2016,4,13,13,15,911.0,139.5,1.95,16.0,932.5,666.15,510.82
2016,4,13,13,30,907.0,139.0,1.8,16.0,917.0,617.96,472.39
2016,4,13,13,45,770.5,200.5,1.7,16.0,849.5,546.55,416.15
2016,4,13,14,0,634.0,262.0,1.6,16.0,782.0,488.37,369.85
2016,4,13,14,15,586.0,266.5,1.5,16.0,734.0,434.89,326.88
2016,4,13,14,30,538.0,271.0,1.4,16.0,686.0,384.17,285.72
2016,4,13,14,45,514.5,263.5,1.3,16.0,645.0,336.7,246.48
2016,4,13,15,0,491.0,256.0,1.2,16.0,604.0,291.72,209.36
2016,4,13,15,15,481.5,242.5,1.2,16.0,567.0,247.79,173.64
2016,4,13,15,30,472.0,229.0,1.2,16.0,530.0,205.17,141.24
2016,4,13,15,45,425.5,222.5,1.2,16.0,478.0,166.2,117.8
