Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,16,0,379.0,216.0,1.2,16.0,426.0,145.41,119.92
2016,4,13,16,15,339.0,200.5,1.15,15.5,375.5,137.18,113.6
2016,4,13,16,30,299.0,185.0,1.1,15.0,325.0,128.56,106.83
2016,4,13,16,45,268.0,170.0,1.05,15.0,284.0,119.92,99.76
2016,4,13,17,0,237.0,155.0,1.0,15.0,243.0,110.87,92.23
2016,4,13,17,15,218.0,132.0,0.95,14.0,203.5,96.36,80.09
2016,4,13,17,30,199.0,109.0,0.9,13.0,164.0,81.22,67.05
2016,4,13,17,45,160.0,87.5,0.9,12.5,125.0,66.38,53.78
2016,4,13,18,0,121.0,66.0,0.9,12.0,86.0,52.47,40.99
2016,4,13,18,15,71.5,44.0,0.9,11.5,55.0,35.74,25.36
2016,4,13,18,30,22.0,22.0,0.9,11.0,24.0,19.04,6.11
2016,4,13,18,45,11.0,11.0,0.95,10.5,12.0,10.01,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,61.4,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,216.0,164.76
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,334.4,282.26
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,425.34,363.98
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,521.91,445.93
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,595.09,504.61
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,670.05,562.05
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,727.79,602.86
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,785.16,641.93
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,825.38,668.3
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,869.68,697.25
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,902.96,717.72
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,933.54,736.16
2016,4,14,9,15,842.5,112.0,2.9,11.5,659.5,956.57,748.75
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,976.42,759.17
2016,4,14,9,45,869.5,118.5,2.9,12.5,744.5,987.73,763.73
2016,4,14,10,0,880.0,122.0,2.9,13.0,784.0,985.49,759.18
2016,4,14,10,15,889.0,124.0,2.9,13.0,817.0,986.83,758.82
2016,4,14,10,30,898.0,126.0,2.9,13.0,850.0,984.64,756.16
2016,4,14,10,45,904.0,127.5,2.9,13.5,875.5,975.57,747.6
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,963.0,736.89
2016,4,14,11,15,914.0,130.0,2.85,14.5,919.0,944.71,722.03
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,923.09,705.1
2016,4,14,11,45,919.5,132.0,2.8,15.5,946.5,896.15,685.07
2016,4,14,12,0,921.0,133.0,2.8,16.0,956.0,866.23,663.1
2016,4,14,12,15,921.5,133.0,2.75,16.0,957.5,831.83,638.92
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,794.84,612.89
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,753.68,581.21
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,710.28,547.36
2016,4,14,13,15,920.5,127.5,2.7,17.0,931.0,663.72,511.45
2016,4,14,13,30,917.0,127.0,2.7,17.0,916.0,615.59,473.44
2016,4,14,13,45,912.5,125.0,2.7,17.0,893.0,564.41,432.13
2016,4,14,14,0,908.0,123.0,2.7,17.0,870.0,512.19,388.81
2016,4,14,14,15,900.0,121.0,2.7,17.0,839.5,457.71,342.56
2016,4,14,14,30,892.0,119.0,2.7,17.0,809.0,402.94,294.92
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.5,347.16,245.7
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,284.42,190.99
2016,4,14,15,15,857.5,111.5,2.65,16.5,691.0,228.19,143.18
2016,4,14,15,30,843.0,109.0,2.6,16.0,648.0,173.39,100.55
2016,4,14,15,45,825.0,105.0,2.6,16.0,599.5,118.93,66.96
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,70.13,55.67
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,69.24,55.25
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,68.29,54.73
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,59.88,47.53
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,57.81,45.86
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,54.36,43.08
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,50.77,40.05
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,45.24,35.02
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,39.53,29.59
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,29.82,20.35
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,19.7,7.42
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,10.91,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,7.73,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,15.46,0.0
2016,4,15,6,15,191.5,30.0,2.7,4.0,56.5,198.64,155.38
2016,4,15,6,30,383.0,43.0,2.8,4.0,96.0,353.67,301.16
2016,4,15,6,45,472.0,53.5,2.9,4.5,147.5,445.86,384.01
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,543.6,466.71
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,617.13,526.18
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,692.32,584.49
2016,4,15,7,45,716.5,84.5,3.5,7.0,366.0,751.45,627.28
2016,4,15,8,0,757.0,90.0,3.7,8.0,422.0,810.2,668.44
2016,4,15,8,15,785.0,94.5,3.8,8.5,476.0,850.35,695.27
2016,4,15,8,30,813.0,99.0,3.9,9.0,530.0,894.22,724.5
2016,4,15,8,45,833.0,103.0,4.0,9.5,580.5,927.75,745.69
2016,4,15,9,0,853.0,107.0,4.1,10.0,631.0,958.51,764.76
2016,4,15,9,15,868.0,110.0,4.1,10.5,676.5,980.3,776.7
2016,4,15,9,30,883.0,113.0,4.1,11.0,722.0,998.81,786.38
2016,4,15,9,45,892.5,116.0,4.15,11.5,761.5,998.53,783.18
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,1004.89,785.02
2016,4,15,10,15,910.0,121.0,4.15,12.5,833.5,1005.16,782.06
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,1001.85,776.81
2016,4,15,10,45,922.0,125.5,4.1,13.5,891.0,991.69,767.33
2016,4,15,11,0,926.0,128.0,4.1,14.0,916.0,977.99,755.61
2016,4,15,11,15,929.5,128.5,4.0,14.0,933.5,958.42,740.78
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,935.53,723.79
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,907.37,702.19
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,876.25,678.64
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.5,840.67,652.99
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,802.54,625.51
2016,4,15,12,45,933.5,129.5,3.55,15.5,963.0,761.48,593.28
2016,4,15,13,0,934.0,128.0,3.5,16.0,956.0,718.17,558.72
2016,4,15,13,15,930.0,127.0,3.4,16.0,940.5,670.48,521.11
2016,4,15,13,30,926.0,126.0,3.3,16.0,925.0,621.26,481.53
2016,4,15,13,45,747.0,209.5,3.25,16.5,843.5,544.29,419.18
2016,4,15,14,0,568.0,293.0,3.2,17.0,762.0,485.42,371.17
2016,4,15,14,15,414.0,331.0,3.15,17.0,666.0,415.06,316.51
2016,4,15,14,30,260.0,369.0,3.1,17.0,570.0,365.56,279.07
2016,4,15,14,45,457.5,283.5,3.05,17.0,617.5,336.04,249.42
2016,4,15,15,0,655.0,198.0,3.0,17.0,665.0,290.08,203.58
2016,4,15,15,15,674.0,175.0,2.9,16.5,631.0,235.9,157.19
2016,4,15,15,30,693.0,152.0,2.8,16.0,597.0,180.03,112.21
2016,4,15,15,45,749.0,127.5,2.75,16.0,575.5,124.09,72.99
2016,4,15,16,0,805.0,103.0,2.7,16.0,554.0,71.42,56.78
2016,4,15,16,15,779.0,99.0,2.55,15.5,502.0,70.59,56.41
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,63.07,50.14
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.5,61.52,48.97
2016,4,15,17,0,680.0,85.0,2.1,15.0,341.0,59.9,47.7
2016,4,15,17,15,630.0,78.0,1.9,14.0,286.0,56.55,45.03
2016,4,15,17,30,580.0,71.0,1.7,13.0,231.0,53.07,42.11
2016,4,15,17,45,503.0,62.0,1.5,12.0,179.0,47.64,37.26
2016,4,15,18,0,426.0,53.0,1.3,11.0,127.0,42.05,31.99
2016,4,15,18,15,307.5,39.5,1.3,10.5,83.0,31.98,22.34
2016,4,15,18,30,189.0,26.0,1.3,10.0,39.0,20.44,8.64
2016,4,15,18,45,94.5,13.0,1.35,9.5,19.5,11.82,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,8.64,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,20.37,0.0
2016,4,16,6,15,170.5,33.0,2.2,4.5,57.5,190.19,150.63
2016,4,16,6,30,341.0,47.0,2.3,5.0,96.0,330.01,280.15
2016,4,16,6,45,421.0,58.5,2.45,5.5,144.5,415.79,356.81
2016,4,16,7,0,501.0,70.0,2.6,6.0,193.0,506.35,433.94
2016,4,16,7,15,582.5,68.0,2.65,6.5,244.5,585.27,497.29
2016,4,16,7,30,664.0,66.0,2.7,7.0,296.0,661.65,555.88
2016,4,16,7,45,731.0,75.5,2.8,8.0,367.5,748.68,619.46
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,836.61,681.08
2016,4,16,8,15,747.0,98.5,2.85,9.5,461.5,827.93,670.03
2016,4,16,8,30,696.0,112.0,2.8,10.0,484.0,809.05,652.43
2016,4,16,8,45,685.0,130.5,2.8,10.5,525.0,828.98,663.95
2016,4,16,9,0,674.0,149.0,2.8,11.0,566.0,845.09,672.3
2016,4,16,9,15,795.5,126.5,2.75,11.5,653.0,931.42,730.28
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,1012.82,782.37
2016,4,16,9,45,927.0,106.5,2.65,12.5,779.5,1022.78,784.66
2016,4,16,10,0,937.0,109.0,2.6,13.0,819.0,1029.15,785.38
2016,4,16,10,15,944.0,110.5,2.55,13.5,852.0,1027.89,781.14
2016,4,16,10,30,951.0,112.0,2.5,14.0,885.0,1022.95,774.7
2016,4,16,10,45,955.0,113.5,2.5,14.5,910.0,1011.53,764.69
2016,4,16,11,0,959.0,115.0,2.5,15.0,935.0,996.51,752.51
2016,4,16,11,15,962.0,115.5,2.5,15.0,952.0,976.05,738.25
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,952.2,721.83
2016,4,16,11,45,966.5,116.5,2.5,15.5,978.0,923.78,701.07
2016,4,16,12,0,968.0,117.0,2.5,16.0,987.0,892.26,678.28
2016,4,16,12,15,968.0,117.0,2.5,16.0,988.0,856.18,653.63
2016,4,16,12,30,968.0,117.0,2.5,16.0,989.0,817.42,627.02
2016,4,16,12,45,966.0,116.5,2.5,16.5,981.5,774.34,594.95
2016,4,16,13,0,964.0,116.0,2.5,17.0,974.0,729.1,559.96
2016,4,16,13,15,960.5,115.0,2.45,17.0,958.0,680.58,522.63
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,630.41,483.17
2016,4,16,13,45,950.5,113.5,2.4,17.0,918.0,577.69,440.94
2016,4,16,14,0,944.0,113.0,2.4,17.0,894.0,524.0,396.72
2016,4,16,14,15,936.0,111.5,2.35,17.0,862.5,468.22,349.5
2016,4,16,14,30,928.0,110.0,2.3,17.0,831.0,412.09,300.81
2016,4,16,14,45,916.5,108.0,2.3,17.0,792.5,354.46,250.25
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,297.32,199.9
2016,4,16,15,15,890.5,103.5,2.25,17.0,709.5,240.0,150.84
2016,4,16,15,30,876.0,101.0,2.2,17.0,665.0,175.23,99.82
2016,4,16,15,45,857.0,98.0,2.15,17.0,615.5,119.64,64.95
2016,4,16,16,0,838.0,95.0,2.1,17.0,566.0,66.4,52.19
2016,4,16,16,15,813.0,91.0,1.95,16.5,513.0,64.86,51.2
2016,4,16,16,30,788.0,87.0,1.8,16.0,460.0,63.7,50.48
2016,4,16,16,45,753.0,82.0,1.65,16.0,404.5,61.61,48.84
2016,4,16,17,0,718.0,77.0,1.5,16.0,349.0,54.09,42.38
2016,4,16,17,15,669.5,71.0,1.35,15.0,293.5,51.23,40.13
2016,4,16,17,30,621.0,65.0,1.2,14.0,238.0,48.28,37.68
2016,4,16,17,45,548.0,56.5,1.1,13.0,185.0,43.04,33.02
2016,4,16,18,0,475.0,48.0,1.0,12.0,132.0,37.63,27.97
2016,4,16,18,15,357.0,36.0,1.05,11.5,86.5,28.76,19.51
2016,4,16,18,30,239.0,24.0,1.1,11.0,41.0,19.53,8.53
2016,4,16,18,45,119.5,12.0,1.15,11.0,20.5,10.91,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.5,8.0,0.85,4.5,10.5,41.16,0.0
2016,4,17,6,0,121.0,16.0,0.9,5.0,21.0,113.33,0.0
2016,4,17,6,15,253.0,31.0,1.1,5.5,61.5,242.18,193.7
2016,4,17,6,30,385.0,46.0,1.3,6.0,102.0,360.53,303.18
2016,4,17,6,45,473.5,56.0,1.5,7.0,154.0,452.46,382.89
2016,4,17,7,0,562.0,66.0,1.7,8.0,206.0,549.69,462.01
2016,4,17,7,15,617.5,73.5,1.7,8.5,261.0,621.87,517.42
2016,4,17,7,30,673.0,81.0,1.7,9.0,316.0,695.57,571.41
2016,4,17,7,45,714.0,86.0,1.7,10.0,372.0,754.48,610.97
2016,4,17,8,0,755.0,91.0,1.7,11.0,428.0,813.03,648.76
2016,4,17,8,15,782.5,95.5,1.7,11.5,481.5,852.72,673.05
2016,4,17,8,30,810.0,100.0,1.7,12.0,535.0,896.07,699.54
2016,4,17,8,45,829.5,103.5,1.75,13.0,585.0,928.43,717.22
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,958.04,732.89
2016,4,17,9,15,864.0,110.0,1.85,14.5,680.0,979.74,744.49
2016,4,17,9,30,879.0,113.0,1.9,15.0,725.0,998.19,754.03
2016,4,17,9,45,883.5,118.5,1.95,15.5,762.5,995.72,749.79
2016,4,17,10,0,888.0,124.0,2.0,16.0,800.0,999.87,750.37
2016,4,17,10,15,896.0,126.0,2.05,16.5,832.5,1000.09,748.42
2016,4,17,10,30,904.0,128.0,2.1,17.0,865.0,996.76,744.33
2016,4,17,10,45,909.5,129.5,2.15,17.5,890.0,987.02,736.2
2016,4,17,11,0,915.0,131.0,2.2,18.0,915.0,973.78,725.96
2016,4,17,11,15,918.5,132.0,2.2,18.0,932.5,954.82,712.89
2016,4,17,11,30,922.0,133.0,2.2,18.0,950.0,932.57,697.77
2016,4,17,11,45,923.5,133.5,2.2,18.5,959.0,904.97,677.85
2016,4,17,12,0,925.0,134.0,2.2,19.0,968.0,874.43,656.06
2016,4,17,12,15,925.0,134.0,2.2,19.0,969.0,839.47,632.52
2016,4,17,12,30,925.0,134.0,2.2,19.0,970.0,801.99,607.15
2016,4,17,12,45,924.0,132.5,2.2,19.0,963.0,760.19,577.06
2016,4,17,13,0,923.0,131.0,2.2,19.0,956.0,716.31,544.63
2016,4,17,13,15,919.5,130.5,2.2,19.0,940.5,669.8,509.51
2016,4,17,13,30,916.0,130.0,2.2,19.0,925.0,621.75,472.32
2016,4,17,13,45,910.0,128.5,2.2,19.5,901.5,570.3,430.79
2016,4,17,14,0,904.0,127.0,2.2,20.0,878.0,517.96,387.55
2016,4,17,14,15,896.0,125.5,2.15,20.0,847.0,464.11,342.64
2016,4,17,14,30,888.0,124.0,2.1,20.0,816.0,409.98,296.38
2016,4,17,14,45,877.5,121.5,2.1,20.0,778.5,354.32,248.27
2016,4,17,15,0,867.0,119.0,2.1,20.0,741.0,291.96,194.83
2016,4,17,15,15,852.5,116.0,2.05,19.5,697.5,235.7,147.58
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,180.89,105.0
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,126.75,70.8
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,74.93,59.04
2016,4,17,16,15,775.5,101.0,1.75,18.5,506.0,71.8,56.74
2016,4,17,16,30,750.0,97.0,1.6,18.0,454.0,64.19,50.48
2016,4,17,16,45,716.0,91.0,1.45,18.0,399.5,62.01,48.77
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,59.67,46.9
2016,4,17,17,15,633.0,78.0,1.2,17.0,290.5,56.33,44.28
2016,4,17,17,30,584.0,71.0,1.1,16.0,236.0,52.84,41.4
2016,4,17,17,45,512.5,61.5,1.0,15.5,183.5,47.0,36.18
2016,4,17,18,0,441.0,52.0,0.9,15.0,131.0,40.93,30.54
2016,4,17,18,15,327.0,39.0,0.95,14.5,86.5,31.3,21.49
2016,4,17,18,30,213.0,26.0,1.0,14.0,42.0,21.26,10.12
2016,4,17,18,45,106.5,13.0,1.1,13.5,21.0,11.82,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.0,8.5,1.1,8.5,12.0,48.22,0.0
2016,4,18,6,0,144.0,17.0,1.1,9.0,24.0,134.01,11.51
2016,4,18,6,15,274.0,30.5,1.3,10.0,64.5,255.86,203.63
2016,4,18,6,30,404.0,44.0,1.5,11.0,105.0,372.59,308.63
2016,4,18,6,45,484.0,54.0,1.7,12.5,156.0,458.92,381.43
2016,4,18,7,0,564.0,64.0,1.9,14.0,207.0,550.08,453.31
2016,4,18,7,15,617.5,71.5,1.8,14.5,261.5,620.7,505.92
2016,4,18,7,30,671.0,79.0,1.7,15.0,316.0,692.77,556.86
2016,4,18,7,45,706.0,85.0,1.65,15.5,370.5,747.77,593.34
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,802.14,628.08
2016,4,18,8,15,768.0,95.5,1.5,17.0,478.0,841.15,649.12
2016,4,18,8,30,795.0,100.0,1.4,18.0,531.0,883.76,671.92
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.0,915.65,686.66
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,944.8,699.21
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,966.33,708.7
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,984.66,716.16
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.0,986.99,713.11
2016,4,18,10,0,894.0,114.0,1.1,23.0,798.0,996.31,714.82
2016,4,18,10,15,902.0,116.0,1.0,23.0,830.5,996.68,711.84
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,993.49,706.86
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,983.41,696.42
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,969.83,684.08
2016,4,18,11,15,924.0,122.0,0.65,24.0,930.5,951.42,671.33
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,929.68,656.71
2016,4,18,11,45,929.0,124.0,0.55,24.5,957.0,902.17,637.41
2016,4,18,12,0,930.0,125.0,0.5,25.0,966.0,871.7,616.46
2016,4,18,12,15,929.5,125.0,0.5,25.0,966.5,836.38,594.65
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,798.55,571.15
2016,4,18,12,45,929.0,123.5,0.55,25.5,960.5,757.46,543.93
2016,4,18,13,0,929.0,122.0,0.6,26.0,954.0,714.19,514.05
2016,4,18,13,15,925.5,121.0,0.6,26.0,938.0,667.19,481.18
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,618.65,446.3
2016,4,18,13,45,915.0,119.5,0.65,26.0,898.5,567.36,408.9
2016,4,18,14,0,908.0,119.0,0.7,26.0,875.0,515.23,369.51
2016,4,18,14,15,900.0,117.5,0.7,26.0,844.0,461.33,327.12
2016,4,18,14,30,892.0,116.0,0.7,26.0,813.0,407.14,283.24
2016,4,18,14,45,880.5,114.0,0.75,26.0,775.5,351.47,237.54
2016,4,18,15,0,869.0,112.0,0.8,26.0,738.0,296.34,191.75
2016,4,18,15,15,854.5,109.0,0.75,26.0,694.5,232.64,140.32
2016,4,18,15,30,840.0,106.0,0.7,26.0,651.0,177.8,98.87
2016,4,18,15,45,821.0,103.0,0.7,26.0,603.0,124.29,66.02
2016,4,18,16,0,802.0,100.0,0.7,26.0,555.0,73.14,55.75
2016,4,18,16,15,777.0,95.5,0.65,26.0,503.0,67.6,51.42
2016,4,18,16,30,752.0,91.0,0.6,26.0,451.0,66.22,50.47
2016,4,18,16,45,718.0,86.0,0.55,26.0,397.5,58.34,44.03
2016,4,18,17,0,684.0,81.0,0.5,26.0,344.0,56.59,42.71
2016,4,18,17,15,637.0,74.5,0.55,25.0,289.5,53.52,40.39
2016,4,18,17,30,590.0,68.0,0.6,24.0,235.0,50.32,37.85
2016,4,18,17,45,520.0,59.0,0.65,23.5,183.5,44.8,33.08
2016,4,18,18,0,450.0,50.0,0.7,23.0,132.0,39.07,27.91
2016,4,18,18,15,342.0,37.5,0.8,22.0,88.0,29.86,19.58
2016,4,18,18,30,234.0,25.0,0.9,21.0,44.0,20.25,9.38
2016,4,18,18,45,117.0,12.5,1.05,20.0,22.0,11.37,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,10.46,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,25.45,2.23
2016,4,19,6,15,160.0,37.5,2.05,11.5,62.0,189.72,150.96
2016,4,19,6,30,320.0,52.0,2.2,12.0,101.0,322.69,268.39
2016,4,19,6,45,390.5,66.0,2.35,13.0,150.0,402.33,336.72
2016,4,19,7,0,461.0,80.0,2.5,14.0,199.0,486.62,405.84
2016,4,19,7,15,497.5,87.0,2.4,14.5,242.0,544.32,450.29
2016,4,19,7,30,534.0,94.0,2.3,15.0,285.0,598.27,489.71
2016,4,19,7,45,452.0,130.0,2.25,15.5,309.5,577.67,470.4
2016,4,19,8,0,370.0,166.0,2.2,16.0,334.0,538.68,436.46
2016,4,19,8,15,538.5,147.5,2.1,17.0,424.5,693.24,551.27
2016,4,19,8,30,707.0,129.0,2.0,18.0,515.0,844.21,652.87
2016,4,19,8,45,602.5,171.5,1.9,19.0,521.5,801.5,616.23
2016,4,19,9,0,498.0,214.0,1.8,20.0,528.0,746.39,571.3
2016,4,19,9,15,530.0,220.5,1.85,21.0,575.0,784.36,595.28
2016,4,19,9,30,562.0,227.0,1.9,22.0,622.0,820.38,616.62
2016,4,19,9,45,465.0,281.5,2.0,23.0,620.5,780.85,583.45
2016,4,19,10,0,368.0,336.0,2.1,24.0,619.0,722.84,538.67
2016,4,19,10,15,598.5,247.5,2.1,24.0,729.5,861.7,638.22
2016,4,19,10,30,829.0,159.0,2.1,24.0,840.0,970.87,709.19
2016,4,19,10,45,831.5,163.0,2.1,24.5,863.5,960.9,699.34
2016,4,19,11,0,834.0,167.0,2.1,25.0,887.0,947.59,688.76
2016,4,19,11,15,837.5,168.5,2.05,25.0,903.5,929.46,676.04
2016,4,19,11,30,841.0,170.0,2.0,25.0,920.0,908.18,661.43
2016,4,19,11,45,659.5,273.5,2.0,25.5,865.5,827.48,604.31
2016,4,19,12,0,478.0,377.0,2.0,26.0,811.0,745.19,543.71
2016,4,19,12,15,477.5,378.0,2.0,26.0,812.0,720.04,526.77
2016,4,19,12,30,477.0,379.0,2.0,26.0,813.0,693.5,508.22
2016,4,19,12,45,471.0,375.5,2.05,26.5,801.0,658.23,482.82
2016,4,19,13,0,465.0,372.0,2.1,27.0,789.0,622.53,456.86
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,591.86,434.88
2016,4,19,13,30,491.0,349.0,2.1,27.0,778.0,559.57,411.18
2016,4,19,13,45,503.0,333.5,2.1,27.0,763.0,522.16,383.26
2016,4,19,14,0,515.0,318.0,2.1,27.0,748.0,483.37,353.6
2016,4,19,14,15,387.0,346.0,2.05,26.5,663.0,424.03,310.08
2016,4,19,14,30,259.0,374.0,2.0,26.0,578.0,370.72,271.89
2016,4,19,14,45,348.5,329.0,1.95,26.0,589.0,345.95,250.01
2016,4,19,15,0,438.0,284.0,1.9,26.0,600.0,303.88,213.69
2016,4,19,15,15,425.0,270.5,1.8,25.5,562.5,262.09,181.17
2016,4,19,15,30,412.0,257.0,1.7,25.0,525.0,222.04,151.57
2016,4,19,15,45,526.5,206.5,1.65,25.0,523.5,169.31,111.07
2016,4,19,16,0,641.0,156.0,1.6,25.0,522.0,103.07,80.89
2016,4,19,16,15,612.0,149.0,1.4,24.5,472.5,96.62,76.05
2016,4,19,16,30,583.0,142.0,1.2,24.0,423.0,95.41,75.46
2016,4,19,16,45,536.0,135.5,1.05,23.5,370.5,92.65,73.55
2016,4,19,17,0,489.0,129.0,0.9,23.0,318.0,90.04,71.71
2016,4,19,17,15,439.0,117.0,0.9,22.5,267.0,83.37,66.36
2016,4,19,17,30,389.0,105.0,0.9,22.0,216.0,76.38,60.57
2016,4,19,17,45,328.5,88.0,0.9,22.0,168.5,65.27,50.89
2016,4,19,18,0,268.0,71.0,0.9,22.0,121.0,53.68,40.54
2016,4,19,18,15,184.0,51.0,0.9,21.5,80.0,40.21,28.39
2016,4,19,18,30,100.0,31.0,0.9,21.0,39.0,24.92,13.23
2016,4,19,18,45,50.0,15.5,0.95,20.5,19.5,14.1,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,8.64,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,17.62,2.08
2016,4,20,6,15,74.0,42.5,3.2,13.0,54.5,115.36,90.02
2016,4,20,6,30,148.0,66.0,3.4,13.0,90.0,211.46,174.82
2016,4,20,6,45,213.0,87.5,3.65,13.5,136.0,289.26,242.71
2016,4,20,7,0,278.0,109.0,3.9,14.0,182.0,371.01,312.02
2016,4,20,7,15,382.0,106.0,3.95,14.0,230.5,470.64,395.07
2016,4,20,7,30,486.0,103.0,4.0,14.0,279.0,562.57,469.17
2016,4,20,7,45,542.0,108.5,4.1,14.5,333.5,637.61,525.52
2016,4,20,8,0,598.0,114.0,4.2,15.0,388.0,706.27,575.36
2016,4,20,8,15,620.0,123.5,4.15,15.0,436.5,748.77,604.92
2016,4,20,8,30,642.0,133.0,4.1,15.0,485.0,789.59,632.86
2016,4,20,8,45,659.5,152.5,4.1,15.5,542.5,835.68,663.25
2016,4,20,9,0,677.0,172.0,4.1,16.0,600.0,878.85,690.97
2016,4,20,9,15,696.0,177.0,4.0,16.5,643.5,904.65,705.43
2016,4,20,9,30,715.0,182.0,3.9,17.0,687.0,927.62,717.88
2016,4,20,9,45,754.0,172.0,3.85,17.5,730.5,950.48,730.48
2016,4,20,10,0,793.0,162.0,3.8,18.0,774.0,963.51,736.24
2016,4,20,10,15,803.0,164.5,3.7,18.0,806.0,966.01,736.0
2016,4,20,10,30,813.0,167.0,3.6,18.0,838.0,965.09,733.62
2016,4,20,10,45,822.0,167.5,3.5,18.5,863.0,957.76,725.66
2016,4,20,11,0,831.0,168.0,3.4,19.0,888.0,947.01,715.59
2016,4,20,11,15,835.0,169.5,3.3,19.0,905.0,929.36,702.35
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,908.54,687.13
2016,4,20,11,45,841.0,172.0,3.15,19.5,931.0,882.5,667.5
2016,4,20,12,0,843.0,173.0,3.1,20.0,940.0,853.65,646.08
2016,4,20,12,15,843.0,173.0,3.0,20.0,940.5,819.69,622.12
2016,4,20,12,30,843.0,173.0,2.9,20.0,941.0,783.41,595.38
2016,4,20,12,45,843.0,170.5,2.85,20.5,934.0,742.84,564.39
2016,4,20,13,0,843.0,168.0,2.8,21.0,927.0,700.39,531.65
2016,4,20,13,15,839.0,167.0,2.7,21.0,911.5,655.03,496.98
2016,4,20,13,30,835.0,166.0,2.6,21.0,896.0,608.44,460.7
2016,4,20,13,45,660.0,246.0,2.55,21.0,814.0,534.11,402.99
2016,4,20,14,0,485.0,326.0,2.5,21.0,732.0,476.28,357.95
2016,4,20,14,15,533.5,295.0,2.45,21.0,727.0,441.34,329.19
2016,4,20,14,30,582.0,264.0,2.4,21.0,722.0,401.6,295.39
2016,4,20,14,45,675.0,210.5,2.35,21.0,718.0,351.98,251.69
2016,4,20,15,0,768.0,157.0,2.3,21.0,714.0,294.26,199.94
2016,4,20,15,15,751.5,153.0,2.25,21.0,671.5,241.59,155.79
2016,4,20,15,30,735.0,149.0,2.2,21.0,629.0,190.72,116.03
2016,4,20,15,45,712.0,144.5,2.15,21.0,582.0,141.0,83.81
2016,4,20,16,0,689.0,140.0,2.1,21.0,535.0,94.2,65.91
2016,4,20,16,15,661.5,134.0,2.0,20.5,484.5,85.95,68.29
2016,4,20,16,30,634.0,128.0,1.9,20.0,434.0,85.0,67.87
2016,4,20,16,45,596.0,120.5,1.8,20.0,382.0,82.7,66.14
2016,4,20,17,0,558.0,113.0,1.7,20.0,330.0,80.25,64.25
2016,4,20,17,15,509.0,103.0,1.55,19.0,277.5,73.78,59.06
2016,4,20,17,30,460.0,93.0,1.4,18.0,225.0,67.92,54.24
2016,4,20,17,45,390.0,80.0,1.3,17.0,175.5,59.49,46.93
2016,4,20,18,0,320.0,67.0,1.2,16.0,126.0,50.73,39.04
2016,4,20,18,15,229.5,49.0,1.2,15.5,84.5,37.68,27.03
2016,4,20,18,30,139.0,31.0,1.2,15.0,43.0,24.18,13.42
2016,4,20,18,45,69.5,15.5,1.3,14.5,21.5,14.1,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,16.0,10.0,1.95,11.5,11.0,18.21,0.0
2016,4,21,6,0,32.0,20.0,2.1,12.0,22.0,49.05,21.13
2016,4,21,6,15,97.0,44.5,2.15,12.0,59.0,145.64,115.76
2016,4,21,6,30,162.0,69.0,2.2,12.0,96.0,225.85,187.35
2016,4,21,6,45,225.0,90.5,2.25,12.5,142.5,302.63,253.87
2016,4,21,7,0,288.0,112.0,2.3,13.0,189.0,383.26,321.29
2016,4,21,7,15,226.0,137.5,2.35,13.5,206.0,371.55,309.6
2016,4,21,7,30,164.0,163.0,2.4,14.0,223.0,338.61,280.55
2016,4,21,7,45,206.0,176.0,2.45,15.0,263.5,389.33,320.63
2016,4,21,8,0,248.0,189.0,2.5,16.0,304.0,459.8,374.2
2016,4,21,8,15,348.0,192.5,2.6,16.5,373.5,556.08,448.45
2016,4,21,8,30,448.0,196.0,2.7,17.0,443.0,674.92,536.28
2016,4,21,8,45,481.5,203.5,2.8,17.5,490.5,718.5,565.62
2016,4,21,9,0,515.0,211.0,2.9,18.0,538.0,760.88,594.17
2016,4,21,9,15,351.5,274.0,2.95,18.5,504.5,655.19,510.67
2016,4,21,9,30,188.0,337.0,3.0,19.0,471.0,545.84,423.99
2016,4,21,9,45,129.0,346.0,3.05,19.5,440.0,492.61,381.65
2016,4,21,10,0,70.0,355.0,3.1,20.0,409.0,422.56,326.34
2016,4,21,10,15,170.5,376.5,3.1,20.5,515.5,552.44,424.44
2016,4,21,10,30,271.0,398.0,3.1,21.0,622.0,677.09,514.06
2016,4,21,10,45,318.0,397.0,3.15,21.5,667.5,708.62,535.18
2016,4,21,11,0,365.0,396.0,3.2,22.0,713.0,737.41,554.71
2016,4,21,11,15,394.0,389.0,3.2,22.0,737.5,741.02,557.12
2016,4,21,11,30,423.0,382.0,3.2,22.0,762.0,749.53,562.94
2016,4,21,11,45,387.0,405.0,3.25,22.5,755.0,713.65,535.43
2016,4,21,12,0,351.0,428.0,3.3,23.0,748.0,684.95,513.08
2016,4,21,12,15,393.0,408.0,3.35,23.0,767.0,679.04,509.76
2016,4,21,12,30,435.0,388.0,3.4,23.0,786.0,671.21,504.69
2016,4,21,12,45,464.0,379.0,3.45,23.0,801.0,657.4,494.79
2016,4,21,13,0,493.0,370.0,3.5,23.0,816.0,640.5,482.38
2016,4,21,13,15,308.0,404.5,3.5,23.0,682.0,526.84,397.58
2016,4,21,13,30,123.0,439.0,3.5,23.0,548.0,431.41,325.77
2016,4,21,13,45,166.0,428.0,3.55,23.0,570.0,431.98,326.46
2016,4,21,14,0,209.0,417.0,3.6,23.0,592.0,428.33,323.07
2016,4,21,14,15,327.5,365.0,3.55,23.0,628.5,414.53,310.79
2016,4,21,14,30,446.0,313.0,3.5,23.0,665.0,388.99,287.75
2016,4,21,14,45,291.5,330.5,3.5,23.0,556.5,331.13,245.11
2016,4,21,15,0,137.0,348.0,3.5,23.0,448.0,291.28,218.38
2016,4,21,15,15,137.5,326.5,3.4,22.5,422.0,263.54,197.2
2016,4,21,15,30,138.0,305.0,3.3,22.0,396.0,236.12,176.62
2016,4,21,15,45,251.0,266.5,3.25,22.0,416.5,197.33,143.92
2016,4,21,16,0,364.0,228.0,3.2,22.0,437.0,157.15,118.04
2016,4,21,16,15,490.5,173.0,2.95,21.5,427.5,111.5,89.58
2016,4,21,16,30,617.0,118.0,2.7,21.0,418.0,77.33,61.03
2016,4,21,16,45,553.0,122.5,2.5,21.0,368.0,83.73,66.78
2016,4,21,17,0,489.0,127.0,2.3,21.0,318.0,88.44,71.03
2016,4,21,17,15,451.5,112.5,2.15,20.5,268.5,80.06,64.12
2016,4,21,17,30,414.0,98.0,2.0,20.0,219.0,71.23,56.66
2016,4,21,17,45,351.0,83.5,1.85,19.5,171.5,61.85,48.5
2016,4,21,18,0,288.0,69.0,1.7,19.0,124.0,52.08,39.73
2016,4,21,18,15,207.0,50.5,1.7,18.5,83.5,38.74,27.61
2016,4,21,18,30,126.0,32.0,1.7,18.0,43.0,25.76,14.72
2016,4,21,18,45,63.0,16.0,1.75,17.5,21.5,14.55,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,2.85,15.0,2.5,2.27,0.0
2016,4,22,6,0,0.0,5.0,2.9,15.0,5.0,4.38,0.0
2016,4,22,6,15,0.0,12.5,2.9,15.0,12.5,10.98,3.37
2016,4,22,6,30,0.0,20.0,2.9,15.0,20.0,17.58,9.22
2016,4,22,6,45,0.0,29.5,2.95,15.5,29.5,25.97,16.5
2016,4,22,7,0,0.0,39.0,3.0,16.0,39.0,34.37,23.71
2016,4,22,7,15,0.0,49.5,3.0,16.0,49.5,43.68,31.63
2016,4,22,7,30,0.0,60.0,3.0,16.0,60.0,53.0,39.45
2016,4,22,7,45,0.0,60.5,3.0,16.5,60.5,53.45,39.61
2016,4,22,8,0,0.0,61.0,3.0,17.0,61.0,53.91,39.77
2016,4,22,8,15,0.0,97.5,3.1,17.0,97.5,87.14,67.25
2016,4,22,8,30,0.0,134.0,3.2,17.0,134.0,122.43,96.0
2016,4,22,8,45,0.0,125.0,3.3,17.5,125.0,112.92,87.7
2016,4,22,9,0,0.0,116.0,3.4,18.0,116.0,103.99,80.01
2016,4,22,9,15,17.5,202.5,3.45,18.0,215.0,204.54,161.45
2016,4,22,9,30,35.0,289.0,3.5,18.0,314.0,325.36,256.13
2016,4,22,9,45,80.0,333.0,3.6,18.0,394.0,413.29,324.31
2016,4,22,10,0,125.0,377.0,3.7,18.0,474.0,516.25,402.07
2016,4,22,10,15,77.5,354.5,3.7,18.0,416.0,423.93,330.31
2016,4,22,10,30,30.0,332.0,3.7,18.0,358.0,350.48,272.6
2016,4,22,10,45,22.5,304.5,3.7,18.5,324.5,300.0,233.09
2016,4,22,11,0,15.0,277.0,3.7,19.0,291.0,265.45,205.65
2016,4,22,11,15,13.5,258.5,3.65,19.0,271.0,245.61,190.13
2016,4,22,11,30,12.0,240.0,3.6,19.0,251.0,226.2,174.91
2016,4,22,11,45,13.0,254.0,3.55,19.0,266.0,238.64,184.51
2016,4,22,12,0,14.0,268.0,3.5,19.0,281.0,250.76,193.77
2016,4,22,12,15,7.0,199.0,3.4,19.0,205.5,182.55,140.42
2016,4,22,12,30,0.0,130.0,3.3,19.0,130.0,115.61,87.46
2016,4,22,12,45,168.5,279.5,3.2,19.0,432.0,366.24,285.96
2016,4,22,13,0,337.0,429.0,3.1,19.0,734.0,588.0,449.82
2016,4,22,13,15,213.0,428.5,3.0,18.5,620.5,491.52,376.35
2016,4,22,13,30,89.0,428.0,2.9,18.0,507.0,408.49,313.84
2016,4,22,13,45,53.0,357.0,2.8,18.0,404.0,325.44,251.19
2016,4,22,14,0,17.0,286.0,2.7,18.0,301.0,253.35,196.11
2016,4,22,14,15,15.0,267.0,2.65,18.0,279.5,234.72,181.99
2016,4,22,14,30,13.0,248.0,2.6,18.0,258.0,216.51,167.98
2016,4,22,14,45,33.5,283.0,2.55,18.0,308.0,238.1,184.52
2016,4,22,15,0,54.0,318.0,2.5,18.0,358.0,261.38,201.92
2016,4,22,15,15,36.5,278.0,2.45,17.5,304.5,223.75,173.58
2016,4,22,15,30,19.0,238.0,2.4,17.0,251.0,199.21,155.71
2016,4,22,15,45,9.5,195.0,2.4,17.0,201.5,163.62,128.23
2016,4,22,16,0,0.0,152.0,2.4,17.0,152.0,129.1,101.08
2016,4,22,16,15,21.0,172.5,2.25,17.0,183.0,143.24,118.21
2016,4,22,16,30,42.0,193.0,2.1,17.0,214.0,146.95,121.73
2016,4,22,16,45,37.5,172.0,1.95,17.0,189.5,132.5,109.76
2016,4,22,17,0,33.0,151.0,1.8,17.0,165.0,117.68,97.38
2016,4,22,17,15,26.5,129.0,1.6,16.5,139.0,101.88,84.12
2016,4,22,17,30,20.0,107.0,1.4,16.0,113.0,88.7,72.87
2016,4,22,17,45,11.0,86.0,1.25,16.0,89.0,71.85,57.98
2016,4,22,18,0,2.0,65.0,1.1,16.0,65.0,54.88,42.71
2016,4,22,18,15,1.0,44.0,1.0,15.5,44.0,37.77,27.2
2016,4,22,18,30,0.0,23.0,0.9,15.0,23.0,20.28,10.79
2016,4,22,18,45,0.0,11.5,0.85,15.0,11.5,10.12,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.5,63.45,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,37.0,174.64,111.03
2016,4,23,6,15,294.5,38.0,2.7,12.0,79.0,280.94,229.39
2016,4,23,6,30,406.0,52.0,2.8,12.0,121.0,388.13,324.53
2016,4,23,6,45,479.5,61.5,2.95,12.5,171.5,470.35,394.98
2016,4,23,7,0,553.0,71.0,3.1,13.0,222.0,556.54,464.59
2016,4,23,7,15,602.0,78.5,3.25,13.5,275.5,623.62,516.27
2016,4,23,7,30,651.0,86.0,3.4,14.0,329.0,691.79,566.87
2016,4,23,7,45,690.0,90.0,3.6,15.0,382.5,747.27,605.34
2016,4,23,8,0,729.0,94.0,3.8,16.0,436.0,802.31,642.4
2016,4,23,8,15,754.0,98.5,3.85,16.5,487.5,839.18,665.82
2016,4,23,8,30,779.0,103.0,3.9,17.0,539.0,879.62,691.54
2016,4,23,8,45,800.0,105.5,3.95,17.5,587.0,911.64,710.87
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,941.07,728.26
2016,4,23,9,15,834.5,111.0,3.95,18.5,678.0,960.96,738.34
2016,4,23,9,30,848.0,114.0,3.9,19.0,721.0,977.7,746.3
2016,4,23,9,45,860.5,115.0,3.9,19.5,759.0,977.69,743.18
2016,4,23,10,0,873.0,116.0,3.9,20.0,797.0,984.75,745.21
2016,4,23,10,15,568.5,260.0,3.85,20.0,710.5,844.67,644.67
2016,4,23,10,30,264.0,404.0,3.8,20.0,624.0,677.09,516.28
2016,4,23,10,45,139.0,333.5,3.75,20.5,449.5,463.59,357.45
2016,4,23,11,0,14.0,263.0,3.7,21.0,275.0,251.46,192.91
2016,4,23,11,15,218.0,324.5,3.65,21.0,521.0,520.72,402.1
2016,4,23,11,30,422.0,386.0,3.6,21.0,767.0,753.3,570.71
2016,4,23,11,45,244.0,410.5,3.6,21.0,631.5,598.85,454.84
2016,4,23,12,0,66.0,435.0,3.6,21.0,496.0,449.59,341.65
2016,4,23,12,15,40.0,355.5,3.55,21.0,393.0,350.83,268.17
2016,4,23,12,30,14.0,276.0,3.5,21.0,290.0,254.86,195.03
2016,4,23,12,45,58.0,363.5,3.5,21.5,417.0,359.8,275.21
2016,4,23,13,0,102.0,451.0,3.5,22.0,544.0,455.11,345.27
2016,4,23,13,15,51.5,297.0,3.5,22.0,344.5,288.03,219.9
2016,4,23,13,30,1.0,143.0,3.5,22.0,145.0,126.89,95.36
2016,4,23,13,45,98.0,282.0,3.5,22.0,365.5,286.0,219.34
2016,4,23,14,0,195.0,421.0,3.5,22.0,586.0,425.48,322.68
2016,4,23,14,15,513.5,280.5,3.45,22.0,693.0,425.17,318.43
2016,4,23,14,30,832.0,140.0,3.4,22.0,800.0,405.75,295.3
2016,4,23,14,45,819.0,138.0,3.4,22.0,763.0,352.03,248.86
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,299.22,203.02
2016,4,23,15,15,791.5,133.0,3.35,21.5,684.0,246.5,158.51
