Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,15,30,777.0,130.0,3.3,21.0,642.0,195.3,117.96
2016,4,23,15,45,758.0,125.5,3.25,21.0,595.5,136.57,77.52
2016,4,23,16,0,739.0,121.0,3.2,21.0,549.0,87.42,56.59
2016,4,23,16,15,713.5,116.0,3.05,20.5,498.5,73.45,57.63
2016,4,23,16,30,688.0,111.0,2.9,20.0,448.0,72.64,57.28
2016,4,23,16,45,656.5,104.0,2.8,20.0,396.5,70.22,55.4
2016,4,23,17,0,625.0,97.0,2.7,20.0,345.0,67.61,53.34
2016,4,23,17,15,578.5,89.5,2.55,19.0,292.0,64.32,50.84
2016,4,23,17,30,532.0,82.0,2.4,18.0,239.0,60.87,48.09
2016,4,23,17,45,470.5,71.0,2.3,17.5,189.5,54.18,42.22
2016,4,23,18,0,409.0,60.0,2.2,17.0,140.0,47.16,35.83
2016,4,23,18,15,310.5,46.0,2.2,16.5,96.0,35.43,25.08
2016,4,23,18,30,212.0,32.0,2.2,16.0,52.0,24.99,14.7
2016,4,23,18,45,106.0,16.0,2.25,15.5,26.0,12.62,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,99.0,12.5,2.0,8.5,19.5,68.44,0.0
2016,4,24,6,0,198.0,25.0,2.2,9.0,39.0,187.36,128.16
2016,4,24,6,15,309.0,38.5,2.25,9.5,82.0,291.86,240.93
2016,4,24,6,30,420.0,52.0,2.3,10.0,125.0,399.04,335.49
2016,4,24,6,45,493.5,61.5,2.35,10.5,176.5,481.85,405.86
2016,4,24,7,0,567.0,71.0,2.4,11.0,228.0,568.65,475.29
2016,4,24,7,15,616.5,78.5,2.4,11.5,282.5,636.64,526.67
2016,4,24,7,30,666.0,86.0,2.4,12.0,337.0,705.73,576.73
2016,4,24,7,45,701.0,91.5,2.45,13.0,391.0,760.1,613.13
2016,4,24,8,0,736.0,97.0,2.5,14.0,445.0,813.8,647.9
2016,4,24,8,15,762.0,101.5,2.25,14.5,497.5,851.43,668.96
2016,4,24,8,30,788.0,106.0,2.0,15.0,550.0,892.95,691.87
2016,4,24,8,45,807.0,110.0,1.8,15.5,598.5,924.95,707.7
2016,4,24,9,0,826.0,114.0,1.6,16.0,647.0,954.25,721.13
2016,4,24,9,15,840.5,117.0,1.35,16.0,691.0,975.07,728.9
2016,4,24,9,30,855.0,120.0,1.1,16.0,735.0,992.71,734.01
2016,4,24,9,45,865.5,123.0,0.9,16.5,773.5,1003.11,733.54
2016,4,24,10,0,876.0,126.0,0.7,17.0,812.0,999.57,724.08
2016,4,24,10,15,884.5,128.0,0.55,17.5,843.5,1000.17,718.54
2016,4,24,10,30,893.0,130.0,0.4,18.0,875.0,997.28,710.88
2016,4,24,10,45,898.0,131.5,0.3,18.5,899.5,987.06,700.18
2016,4,24,11,0,903.0,133.0,0.2,19.0,924.0,973.44,687.89
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.0,954.61,675.99
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,932.56,662.26
2016,4,24,11,45,911.0,136.0,0.25,19.5,966.5,905.26,645.05
2016,4,24,12,0,912.0,137.0,0.3,20.0,975.0,875.1,626.14
2016,4,24,12,15,911.5,136.5,0.35,20.0,975.5,839.78,605.06
2016,4,24,12,30,911.0,136.0,0.4,20.0,976.0,802.06,582.27
2016,4,24,12,45,921.0,128.0,0.5,20.5,971.5,763.3,557.36
2016,4,24,13,0,931.0,120.0,0.6,21.0,967.0,721.77,529.22
2016,4,24,13,15,927.5,119.5,0.65,21.0,951.0,675.32,496.87
2016,4,24,13,30,924.0,119.0,0.7,21.0,935.0,627.34,462.39
2016,4,24,13,45,917.0,118.5,0.75,21.0,911.5,576.19,424.44
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,524.24,384.53
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,470.72,341.73
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,416.89,297.38
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,361.6,250.99
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,306.99,204.62
2016,4,24,15,15,855.0,110.5,0.8,21.0,708.0,244.01,152.53
2016,4,24,15,30,841.0,108.0,0.8,21.0,665.0,189.81,109.81
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.5,136.7,74.5
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,86.05,53.33
2016,4,24,16,15,777.0,99.0,0.9,20.5,517.0,69.47,54.17
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,68.6,53.77
2016,4,24,16,45,718.5,90.5,0.9,20.0,412.0,60.88,47.33
2016,4,24,17,0,684.0,86.0,0.9,20.0,358.0,59.63,46.43
2016,4,24,17,15,638.5,79.5,0.85,19.0,304.0,56.73,44.22
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,53.68,41.8
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,48.75,37.48
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,43.63,32.79
2016,4,24,18,15,352.5,44.0,0.85,16.5,100.5,35.06,24.84
2016,4,24,18,30,249.0,32.0,0.9,16.0,55.0,26.14,15.85
2016,4,24,18,45,124.5,16.0,1.0,15.5,27.5,12.61,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,80.5,13.5,1.45,11.0,19.5,58.86,0.0
2016,4,25,6,0,161.0,27.0,1.6,12.0,39.0,169.68,119.05
2016,4,25,6,15,269.0,41.5,1.85,12.5,81.0,266.89,218.14
2016,4,25,6,30,377.0,56.0,2.1,13.0,123.0,370.8,308.8
2016,4,25,6,45,452.0,66.0,2.4,14.0,173.0,457.08,381.18
2016,4,25,7,0,527.0,76.0,2.7,15.0,223.0,544.43,450.66
2016,4,25,7,15,577.5,83.5,2.85,15.5,276.0,612.1,502.17
2016,4,25,7,30,628.0,91.0,3.0,16.0,329.0,680.95,552.72
2016,4,25,7,45,667.5,95.5,3.2,17.0,382.5,737.02,591.25
2016,4,25,8,0,707.0,100.0,3.4,18.0,436.0,792.69,628.43
2016,4,25,8,15,733.5,104.5,3.4,18.5,487.5,835.54,655.63
2016,4,25,8,30,760.0,109.0,3.4,19.0,539.0,871.33,677.38
2016,4,25,8,45,781.0,112.5,3.45,19.5,587.0,904.24,697.15
2016,4,25,9,0,802.0,116.0,3.5,20.0,635.0,934.58,714.96
2016,4,25,9,15,817.0,119.0,3.45,20.5,678.5,955.68,725.67
2016,4,25,9,30,832.0,122.0,3.4,21.0,722.0,973.7,734.32
2016,4,25,9,45,847.5,122.0,3.4,21.5,761.0,985.54,739.23
2016,4,25,10,0,863.0,122.0,3.4,22.0,800.0,983.79,735.17
2016,4,25,10,15,871.5,124.0,3.35,22.0,831.5,984.56,734.15
2016,4,25,10,30,880.0,126.0,3.3,22.0,863.0,981.89,730.97
2016,4,25,10,45,884.5,128.0,3.3,22.5,887.0,971.98,722.1
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,958.7,711.22
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,940.24,698.41
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,918.61,683.6
2016,4,25,11,45,671.0,261.5,3.35,23.5,872.5,831.29,621.01
2016,4,25,12,0,446.0,391.0,3.4,24.0,801.0,734.76,547.51
2016,4,25,12,15,669.0,264.5,3.4,24.0,881.0,773.25,579.7
2016,4,25,12,30,892.0,138.0,3.4,24.0,961.0,790.76,595.08
2016,4,25,12,45,679.5,259.5,3.45,24.0,884.0,710.09,533.54
2016,4,25,13,0,467.0,381.0,3.5,24.0,807.0,634.64,475.65
2016,4,25,13,15,664.5,263.5,3.5,24.0,858.5,631.12,475.38
2016,4,25,13,30,862.0,146.0,3.5,24.0,910.0,614.29,463.31
2016,4,25,13,45,694.0,234.0,3.55,24.0,839.0,547.32,410.85
2016,4,25,14,0,526.0,322.0,3.6,24.0,768.0,496.46,370.81
2016,4,25,14,15,673.5,234.0,3.6,24.0,784.0,456.94,338.11
2016,4,25,14,30,821.0,146.0,3.6,24.0,800.0,409.21,296.23
2016,4,25,14,45,798.0,149.0,3.6,24.0,761.0,356.81,251.56
2016,4,25,15,0,775.0,152.0,3.6,24.0,722.0,306.42,208.38
2016,4,25,15,15,707.5,166.0,3.5,23.5,663.5,249.52,163.17
2016,4,25,15,30,640.0,180.0,3.4,23.0,605.0,206.75,131.72
2016,4,25,15,45,503.0,206.0,3.3,23.0,525.5,174.24,115.39
2016,4,25,16,0,366.0,232.0,3.2,23.0,446.0,163.5,120.37
2016,4,25,16,15,510.0,171.0,3.0,22.5,440.0,109.84,87.76
2016,4,25,16,30,654.0,110.0,2.8,22.0,434.0,71.35,55.66
2016,4,25,16,45,609.5,111.5,2.6,22.0,386.5,75.1,59.1
2016,4,25,17,0,565.0,113.0,2.4,22.0,339.0,79.38,62.97
2016,4,25,17,15,517.0,103.5,2.25,21.5,287.0,73.79,58.46
2016,4,25,17,30,469.0,94.0,2.1,21.0,235.0,68.32,53.93
2016,4,25,17,45,417.0,80.0,2.0,20.5,186.5,59.27,46.12
2016,4,25,18,0,365.0,66.0,1.9,20.0,138.0,49.83,37.72
2016,4,25,18,15,272.0,50.5,1.9,19.5,95.0,38.71,27.64
2016,4,25,18,30,179.0,35.0,1.9,19.0,52.0,27.23,16.63
2016,4,25,18,45,89.5,17.5,1.9,18.5,26.0,13.76,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,64.0,14.5,2.6,14.5,20.0,50.36,0.0
2016,4,26,6,0,128.0,29.0,2.8,15.0,40.0,154.33,110.04
2016,4,26,6,15,221.0,46.5,2.9,15.0,80.5,242.9,197.37
2016,4,26,6,30,314.0,64.0,3.0,15.0,121.0,338.28,280.86
2016,4,26,6,45,381.0,77.5,3.2,15.5,169.5,415.31,346.37
2016,4,26,7,0,448.0,91.0,3.4,16.0,218.0,496.62,412.82
2016,4,26,7,15,498.5,101.0,3.5,16.5,269.5,563.17,464.55
2016,4,26,7,30,549.0,111.0,3.6,17.0,321.0,638.29,520.62
2016,4,26,7,45,588.5,118.0,3.75,18.0,373.0,695.81,560.64
2016,4,26,8,0,628.0,125.0,3.9,19.0,425.0,752.92,599.24
2016,4,26,8,15,656.0,131.0,3.85,19.5,475.5,797.45,628.02
2016,4,26,8,30,684.0,137.0,3.8,20.0,526.0,840.38,655.1
2016,4,26,8,45,710.0,140.0,3.75,20.5,574.0,875.95,676.48
2016,4,26,9,0,736.0,143.0,3.7,21.0,622.0,909.28,696.02
2016,4,26,9,15,752.5,146.5,3.65,21.5,664.5,931.4,707.62
2016,4,26,9,30,769.0,150.0,3.6,22.0,707.0,944.07,712.8
2016,4,26,9,45,801.5,141.5,3.6,22.5,749.0,963.3,722.9
2016,4,26,10,0,834.0,133.0,3.6,23.0,791.0,979.11,730.66
2016,4,26,10,15,843.0,135.0,3.55,23.0,822.0,980.09,729.69
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,967.33,719.78
2016,4,26,10,45,864.5,134.5,3.5,23.5,878.5,960.66,713.18
2016,4,26,11,0,877.0,132.0,3.5,24.0,904.0,950.62,704.44
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.0,932.35,692.03
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,910.96,677.63
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,885.89,659.51
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,857.83,639.42
2016,4,26,12,15,899.0,127.5,3.7,25.0,959.0,824.45,616.7
2016,4,26,12,30,899.0,128.0,3.7,25.0,960.0,788.65,592.26
2016,4,26,12,45,890.0,132.5,3.75,25.0,950.5,747.55,563.17
2016,4,26,13,0,881.0,137.0,3.8,25.0,941.0,704.95,531.63
2016,4,26,13,15,877.0,136.0,3.8,25.0,925.5,659.84,497.59
2016,4,26,13,30,873.0,135.0,3.8,25.0,910.0,613.39,461.77
2016,4,26,13,45,865.5,134.5,3.85,25.0,886.5,564.32,423.24
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,514.6,383.16
2016,4,26,14,15,849.0,132.5,3.85,25.0,832.5,463.05,340.52
2016,4,26,14,30,840.0,131.0,3.8,25.0,802.0,406.12,292.92
2016,4,26,14,45,826.0,130.0,3.8,25.0,765.0,352.61,247.16
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,300.09,201.89
2016,4,26,15,15,796.5,126.0,3.7,24.5,685.5,246.99,157.32
2016,4,26,15,30,781.0,123.0,3.6,24.0,643.0,195.5,116.48
2016,4,26,15,45,759.5,120.0,3.55,24.0,596.0,145.29,82.37
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,89.85,54.77
2016,4,26,16,15,712.0,112.5,3.3,23.5,499.0,70.67,54.55
2016,4,26,16,30,686.0,108.0,3.1,23.0,449.0,70.11,54.4
2016,4,26,16,45,651.5,102.0,2.95,23.0,397.0,68.31,53.07
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,66.38,51.6
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,63.06,49.01
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,59.57,46.17
2016,4,26,17,45,457.5,71.5,2.25,21.5,191.0,54.12,41.49
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,46.85,35.02
2016,4,26,18,15,297.5,48.5,2.1,20.5,98.0,37.2,26.25
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,27.23,16.69
2016,4,26,18,45,102.0,17.5,2.15,20.0,27.5,13.75,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,38.0,15.0,1.2,16.5,18.5,35.8,0.0
2016,4,27,6,0,76.0,30.0,1.2,17.0,37.0,108.22,76.82
2016,4,27,6,15,146.0,51.0,1.35,17.5,74.5,185.37,148.2
2016,4,27,6,30,216.0,72.0,1.5,18.0,112.0,266.06,217.3
2016,4,27,6,45,285.5,87.0,1.65,18.5,158.0,356.81,292.23
2016,4,27,7,0,355.0,102.0,1.8,19.0,204.0,438.4,357.58
2016,4,27,7,15,417.5,108.0,1.85,19.0,252.0,506.4,410.8
2016,4,27,7,30,480.0,114.0,1.9,19.0,300.0,577.28,464.34
2016,4,27,7,45,544.0,120.0,1.95,19.5,359.5,659.82,522.99
2016,4,27,8,0,608.0,126.0,2.0,20.0,419.0,736.96,575.63
2016,4,27,8,15,452.5,183.0,1.95,20.0,414.5,662.95,517.51
2016,4,27,8,30,297.0,240.0,1.9,20.0,410.0,569.51,444.15
2016,4,27,8,45,508.0,191.0,1.9,20.5,511.0,733.46,565.66
2016,4,27,9,0,719.0,142.0,1.9,21.0,612.0,892.59,671.99
2016,4,27,9,15,735.5,146.0,1.9,21.5,654.5,915.18,682.37
2016,4,27,9,30,752.0,150.0,1.9,22.0,697.0,934.94,692.31
2016,4,27,9,45,772.0,148.5,1.9,22.5,735.5,942.95,694.6
2016,4,27,10,0,792.0,147.0,1.9,23.0,774.0,954.32,699.32
2016,4,27,10,15,801.5,149.5,1.9,23.0,805.0,956.42,699.44
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,955.18,697.65
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,948.33,691.07
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,938.12,682.52
2016,4,27,11,15,838.5,150.0,1.95,24.0,902.5,920.69,671.32
2016,4,27,11,30,843.0,151.0,2.0,24.0,919.0,900.13,658.19
2016,4,27,11,45,569.5,302.5,2.05,24.0,824.0,783.63,576.91
2016,4,27,12,0,296.0,454.0,2.1,24.0,729.0,665.57,490.06
2016,4,27,12,15,341.5,434.5,2.15,24.0,751.5,664.67,491.28
2016,4,27,12,30,387.0,415.0,2.2,24.0,774.0,660.37,489.03
2016,4,27,12,45,357.0,429.0,2.3,24.5,758.0,627.07,464.22
2016,4,27,13,0,327.0,443.0,2.4,25.0,742.0,594.79,440.16
2016,4,27,13,15,573.5,301.5,2.45,25.0,816.0,609.4,453.81
2016,4,27,13,30,820.0,160.0,2.5,25.0,890.0,603.48,450.58
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.5,555.76,413.68
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,507.02,375.17
2016,4,27,14,15,809.5,149.0,2.65,25.0,817.5,456.2,334.0
2016,4,27,14,30,801.0,147.0,2.7,25.0,788.0,405.43,291.78
2016,4,27,14,45,790.5,143.5,2.75,25.0,752.5,353.15,247.61
2016,4,27,15,0,780.0,140.0,2.8,25.0,717.0,301.57,203.58
2016,4,27,15,15,764.5,136.5,2.75,25.0,675.5,249.87,160.18
2016,4,27,15,30,749.0,133.0,2.7,25.0,634.0,192.56,114.83
2016,4,27,15,45,597.5,173.5,2.65,25.0,555.5,161.89,100.7
2016,4,27,16,0,446.0,214.0,2.6,25.0,477.0,147.12,104.09
2016,4,27,16,15,346.5,211.5,2.4,24.5,404.5,142.83,114.33
2016,4,27,16,30,247.0,209.0,2.2,24.0,332.0,141.71,114.01
2016,4,27,16,45,233.0,187.5,2.0,24.0,293.5,129.8,104.45
2016,4,27,17,0,219.0,166.0,1.8,24.0,255.0,117.27,94.3
2016,4,27,17,15,202.5,143.5,1.65,23.0,216.5,103.48,83.28
2016,4,27,17,30,186.0,121.0,1.5,22.0,178.0,89.06,71.44
2016,4,27,17,45,160.0,99.0,1.35,21.5,141.5,77.07,61.23
2016,4,27,18,0,134.0,77.0,1.2,21.0,105.0,61.02,47.22
2016,4,27,18,15,95.0,56.0,1.15,20.5,73.0,45.2,33.12
2016,4,27,18,30,56.0,35.0,1.1,20.0,41.0,29.0,18.28
2016,4,27,18,45,28.0,17.5,1.1,20.0,20.5,14.97,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,4.0,0.45,17.0,4.0,3.51,0.0
2016,4,28,6,0,0.0,8.0,0.5,17.0,8.0,7.02,0.0
2016,4,28,6,15,0.0,16.5,0.7,17.0,16.5,14.5,6.41
2016,4,28,6,30,0.0,25.0,0.9,17.0,25.0,22.0,12.96
2016,4,28,6,45,0.0,35.0,1.1,17.5,35.0,30.84,20.55
2016,4,28,7,0,0.0,45.0,1.3,18.0,45.0,39.69,28.03
2016,4,28,7,15,4.0,89.5,1.4,18.0,91.0,86.1,67.07
2016,4,28,7,30,8.0,134.0,1.5,18.0,137.0,136.8,108.81
2016,4,28,7,45,104.0,170.0,1.6,18.5,220.0,290.68,235.17
2016,4,28,8,0,200.0,206.0,1.7,19.0,303.0,420.89,336.92
2016,4,28,8,15,132.5,225.5,1.7,19.5,292.5,380.82,301.57
2016,4,28,8,30,65.0,245.0,1.7,20.0,282.0,319.58,251.02
2016,4,28,8,45,134.0,274.0,1.75,20.5,359.5,434.08,338.85
2016,4,28,9,0,203.0,303.0,1.8,21.0,437.0,531.16,409.91
2016,4,28,9,15,183.0,326.5,1.85,21.0,453.0,534.37,409.77
2016,4,28,9,30,163.0,350.0,1.9,21.0,469.0,536.1,409.32
2016,4,28,9,45,489.0,242.5,1.95,21.5,625.5,767.85,580.98
2016,4,28,10,0,815.0,135.0,2.0,22.0,782.0,964.75,711.82
2016,4,28,10,15,823.5,137.0,2.1,22.5,812.0,965.35,708.69
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,962.59,705.63
2016,4,28,10,45,838.5,140.0,2.3,23.5,865.5,943.49,692.01
2016,4,28,11,0,845.0,141.0,2.4,24.0,889.0,931.66,683.37
2016,4,28,11,15,849.0,142.0,2.45,24.0,905.5,914.36,671.99
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,894.02,658.7
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,868.59,641.16
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,840.47,621.82
2016,4,28,12,15,857.0,144.0,2.75,25.0,940.0,807.79,600.21
2016,4,28,12,30,857.0,144.0,2.8,25.0,941.0,772.86,576.95
2016,4,28,12,45,509.5,306.5,2.9,25.0,779.0,633.45,473.34
2016,4,28,13,0,162.0,469.0,3.0,25.0,617.0,508.57,378.41
2016,4,28,13,15,498.0,310.0,3.05,25.0,755.5,570.08,427.88
2016,4,28,13,30,834.0,151.0,3.1,25.0,894.0,605.38,454.44
2016,4,28,13,45,427.0,227.0,3.15,25.5,607.0,407.3,306.28
2016,4,28,14,0,20.0,303.0,3.2,26.0,320.0,268.99,201.8
2016,4,28,14,15,407.5,226.0,3.2,26.0,554.0,344.52,256.0
2016,4,28,14,30,795.0,149.0,3.2,26.0,788.0,406.12,292.52
2016,4,28,14,45,685.0,195.5,3.2,26.0,728.0,353.77,250.12
2016,4,28,15,0,575.0,242.0,3.2,26.0,668.0,318.68,222.41
2016,4,28,15,15,480.0,258.0,3.05,25.5,600.0,273.11,188.67
2016,4,28,15,30,385.0,274.0,2.9,25.0,532.0,246.65,171.82
2016,4,28,15,45,192.5,164.5,2.8,25.0,293.5,132.91,93.06
2016,4,28,16,0,0.0,55.0,2.7,25.0,55.0,48.64,33.74
2016,4,28,16,15,7.5,116.0,2.5,24.5,120.0,100.8,79.58
2016,4,28,16,30,15.0,177.0,2.3,24.0,185.0,145.33,117.09
2016,4,28,16,45,11.5,158.0,2.15,24.0,164.0,130.43,104.98
2016,4,28,17,0,8.0,139.0,2.0,24.0,143.0,115.37,92.71
2016,4,28,17,15,4.0,119.5,1.75,23.5,121.5,99.81,80.01
2016,4,28,17,30,0.0,100.0,1.5,23.0,100.0,84.12,66.94
2016,4,28,17,45,179.0,83.5,1.25,22.5,120.5,63.82,49.63
2016,4,28,18,0,358.0,67.0,1.0,22.0,141.0,50.39,37.94
2016,4,28,18,15,270.5,52.0,0.95,21.5,98.5,39.72,28.37
2016,4,28,18,30,183.0,37.0,0.9,21.0,56.0,28.69,18.06
2016,4,28,18,45,91.5,18.5,0.9,20.5,28.0,14.5,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.0,15.5,1.35,14.5,25.5,104.64,0.0
2016,4,29,6,0,226.0,31.0,1.5,15.0,51.0,218.81,166.58
2016,4,29,6,15,330.0,43.0,1.5,15.5,94.5,314.38,255.56
2016,4,29,6,30,434.0,55.0,1.5,16.0,138.0,417.0,342.06
2016,4,29,6,45,501.0,64.0,1.5,16.5,189.0,495.34,405.11
2016,4,29,7,0,568.0,73.0,1.5,17.0,240.0,577.14,467.1
2016,4,29,7,15,615.0,79.5,1.55,17.5,293.0,642.02,513.86
2016,4,29,7,30,662.0,86.0,1.6,18.0,346.0,707.84,559.5
2016,4,29,7,45,696.5,91.0,1.7,18.5,399.5,761.06,595.01
2016,4,29,8,0,731.0,96.0,1.8,19.0,453.0,813.62,629.25
2016,4,29,8,15,756.0,100.0,1.9,19.5,504.0,850.01,651.59
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,889.83,676.13
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,921.06,694.52
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,949.65,711.11
2016,4,29,9,15,832.5,114.0,2.15,21.0,694.0,969.38,721.58
2016,4,29,9,30,846.0,117.0,2.1,21.0,737.0,985.99,730.09
2016,4,29,9,45,851.5,122.0,2.1,21.5,773.0,993.72,732.08
2016,4,29,10,0,857.0,127.0,2.1,22.0,809.0,987.38,725.15
2016,4,29,10,15,864.0,128.5,2.05,22.5,839.0,986.08,721.26
2016,4,29,10,30,871.0,130.0,2.0,23.0,869.0,981.43,715.31
2016,4,29,10,45,871.5,134.0,1.95,23.5,891.0,969.72,705.01
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,954.74,692.87
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,936.02,679.24
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,914.23,663.77
2016,4,29,11,45,876.5,142.0,1.65,24.0,951.0,886.53,645.17
2016,4,29,12,0,875.0,144.0,1.6,24.0,958.0,856.21,624.93
2016,4,29,12,15,874.5,144.0,1.55,24.0,958.0,822.54,602.5
2016,4,29,12,30,874.0,144.0,1.5,24.0,958.0,786.61,578.55
2016,4,29,12,45,872.0,143.0,1.45,24.5,950.0,746.72,549.63
2016,4,29,13,0,870.0,142.0,1.4,25.0,942.0,705.04,518.7
2016,4,29,13,15,865.5,141.5,1.5,25.0,926.0,660.56,487.44
2016,4,29,13,30,861.0,141.0,1.6,25.0,910.0,614.81,454.25
2016,4,29,13,45,851.0,141.5,1.75,25.0,885.5,565.81,417.84
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,513.47,377.75
2016,4,29,14,15,832.0,140.0,1.95,25.0,831.0,461.44,336.18
2016,4,29,14,30,823.0,138.0,2.0,25.0,801.0,409.48,293.45
2016,4,29,14,45,806.0,138.5,2.1,25.0,763.0,357.14,249.71
2016,4,29,15,0,789.0,139.0,2.2,25.0,725.0,306.12,206.52
2016,4,29,15,15,774.0,135.5,2.15,25.0,683.5,254.1,162.93
2016,4,29,15,30,759.0,132.0,2.1,25.0,642.0,203.66,122.79
2016,4,29,15,45,739.5,128.0,2.1,25.0,596.0,146.46,82.54
2016,4,29,16,0,720.0,124.0,2.1,25.0,550.0,98.82,59.3
2016,4,29,16,15,494.0,166.0,2.0,24.5,446.5,105.99,83.79
2016,4,29,16,30,268.0,208.0,1.9,24.0,343.0,141.2,113.56
2016,4,29,16,45,403.0,159.5,1.8,24.0,337.5,106.49,84.89
2016,4,29,17,0,538.0,111.0,1.7,24.0,332.0,76.91,60.25
2016,4,29,17,15,491.5,103.0,1.55,23.5,283.0,72.97,57.23
2016,4,29,17,30,445.0,95.0,1.4,23.0,234.0,68.61,53.71
2016,4,29,17,45,391.0,82.0,1.25,22.5,187.0,60.36,46.69
2016,4,29,18,0,337.0,69.0,1.1,22.0,140.0,51.75,39.13
2016,4,29,18,15,258.0,53.5,1.05,21.0,98.5,40.79,29.38
2016,4,29,18,30,179.0,38.0,1.0,20.0,57.0,29.43,18.86
2016,4,29,18,45,89.5,19.0,1.0,19.5,28.5,14.87,0.91
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.63,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,5.26,0.0
2016,4,30,6,15,0.0,11.5,2.75,15.0,11.5,10.09,2.81
2016,4,30,6,30,0.0,17.0,2.8,15.0,17.0,14.94,7.08
2016,4,30,6,45,0.0,23.5,2.9,15.5,23.5,20.67,12.04
2016,4,30,7,0,0.0,30.0,3.0,16.0,30.0,26.41,16.94
2016,4,30,7,15,0.0,36.5,3.0,16.0,36.5,32.17,21.82
2016,4,30,7,30,0.0,43.0,3.0,16.0,43.0,37.93,26.64
2016,4,30,7,45,0.0,50.0,3.0,16.0,50.0,44.14,31.78
2016,4,30,8,0,0.0,57.0,3.0,16.0,57.0,50.37,36.88
2016,4,30,8,15,0.0,97.5,2.9,16.0,97.5,86.96,67.24
2016,4,30,8,30,0.0,138.0,2.8,16.0,138.0,125.96,99.06
2016,4,30,8,45,0.5,149.0,2.7,16.5,149.5,136.52,107.1
2016,4,30,9,0,1.0,160.0,2.6,17.0,161.0,147.07,115.1
2016,4,30,9,15,22.0,234.5,2.55,17.0,251.0,240.64,190.21
2016,4,30,9,30,43.0,309.0,2.5,17.0,341.0,354.1,278.15
2016,4,30,9,45,26.5,268.0,2.5,17.5,288.0,290.06,226.87
2016,4,30,10,0,10.0,227.0,2.5,18.0,235.0,217.72,169.41
2016,4,30,10,15,32.0,304.0,2.5,18.0,331.0,326.81,254.42
2016,4,30,10,30,54.0,381.0,2.5,18.0,427.0,423.22,326.83
2016,4,30,10,45,31.0,286.5,2.5,18.0,313.0,301.96,234.02
2016,4,30,11,0,8.0,192.0,2.5,18.0,199.0,180.3,139.16
2016,4,30,11,15,9.0,194.5,2.5,18.0,203.0,182.94,141.42
2016,4,30,11,30,10.0,197.0,2.5,18.0,207.0,185.48,143.33
2016,4,30,11,45,5.0,146.0,2.55,18.0,151.0,134.67,103.03
2016,4,30,12,0,0.0,95.0,2.6,18.0,95.0,84.68,63.0
2016,4,30,12,15,0.0,105.0,2.6,18.0,105.0,93.54,70.15
2016,4,30,12,30,0.0,115.0,2.6,18.0,115.0,102.34,77.19
2016,4,30,12,45,2.5,138.5,2.6,18.5,141.0,124.76,94.97
2016,4,30,13,0,5.0,162.0,2.6,19.0,167.0,146.74,112.22
2016,4,30,13,15,4.5,159.5,2.55,19.0,164.5,143.74,109.83
2016,4,30,13,30,4.0,157.0,2.5,19.0,162.0,140.79,107.56
2016,4,30,13,45,10.5,222.0,2.5,19.0,232.0,199.18,153.55
2016,4,30,14,0,17.0,287.0,2.5,19.0,302.0,254.68,196.5
2016,4,30,14,15,18.0,285.5,2.45,19.0,300.5,251.43,193.92
2016,4,30,14,30,19.0,284.0,2.4,19.0,299.0,247.91,191.31
2016,4,30,14,45,13.0,241.5,2.4,19.0,251.5,209.77,162.02
2016,4,30,15,0,7.0,199.0,2.4,19.0,204.0,172.47,133.21
2016,4,30,15,15,5.0,188.5,2.4,18.5,192.0,162.3,125.81
2016,4,30,15,30,3.0,178.0,2.4,18.0,180.0,152.4,118.54
2016,4,30,15,45,1.5,155.5,2.4,18.0,156.5,133.45,103.72
2016,4,30,16,0,0.0,133.0,2.4,18.0,133.0,114.78,88.99
2016,4,30,16,15,0.0,136.5,2.35,17.5,136.5,116.75,95.36
2016,4,30,16,30,0.0,140.0,2.3,17.0,140.0,118.63,97.48
2016,4,30,16,45,0.0,110.5,2.3,17.0,110.5,95.34,77.75
2016,4,30,17,0,0.0,81.0,2.3,17.0,81.0,71.36,57.18
2016,4,30,17,15,0.0,68.5,2.25,16.5,68.5,60.55,48.01
2016,4,30,17,30,0.0,56.0,2.2,16.0,56.0,49.45,38.38
2016,4,30,17,45,0.0,44.5,2.2,16.0,44.5,39.25,29.33
2016,4,30,18,0,0.0,33.0,2.2,16.0,33.0,29.07,20.16
2016,4,30,18,15,0.0,22.5,2.2,16.0,22.5,19.79,11.72
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,10.54,3.29
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,5.26,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.19,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.38,0.0
2016,5,1,6,15,0.0,9.5,2.7,15.0,9.5,8.34,1.35
2016,5,1,6,30,0.0,14.0,2.7,15.0,14.0,12.3,4.83
2016,5,1,6,45,0.0,19.5,2.7,15.5,19.5,17.14,9.03
2016,5,1,7,0,0.0,25.0,2.7,16.0,25.0,22.0,13.18
2016,5,1,7,15,0.0,41.0,2.65,16.0,41.0,36.15,25.21
2016,5,1,7,30,0.0,57.0,2.6,16.0,57.0,50.34,37.14
2016,5,1,7,45,0.0,47.0,2.55,16.5,47.0,41.49,29.46
2016,5,1,8,0,0.0,37.0,2.5,17.0,37.0,32.65,21.87
2016,5,1,8,15,24.0,138.0,2.5,17.0,152.0,159.24,127.37
2016,5,1,8,30,48.0,239.0,2.5,17.0,267.0,295.48,236.16
2016,5,1,8,45,26.0,208.5,2.55,17.5,224.0,235.59,186.65
2016,5,1,9,0,4.0,178.0,2.6,18.0,181.0,167.65,131.07
2016,5,1,9,15,15.0,230.0,2.65,18.5,241.5,229.16,179.75
2016,5,1,9,30,26.0,282.0,2.7,19.0,302.0,290.8,227.12
2016,5,1,9,45,36.0,313.5,2.8,20.0,342.0,347.88,269.5
2016,5,1,10,0,46.0,345.0,2.9,21.0,382.0,387.28,297.73
2016,5,1,10,15,118.5,384.5,2.85,21.5,485.0,510.79,389.78
2016,5,1,10,30,191.0,424.0,2.8,22.0,588.0,614.44,463.9
2016,5,1,10,45,100.5,320.5,2.75,22.5,407.0,414.66,315.79
2016,5,1,11,0,10.0,217.0,2.7,23.0,226.0,205.15,155.43
2016,5,1,11,15,21.0,296.5,2.6,23.0,315.5,296.31,225.23
2016,5,1,11,30,32.0,376.0,2.5,23.0,405.0,377.96,285.47
2016,5,1,11,45,99.0,427.0,2.45,23.5,519.5,477.84,358.75
2016,5,1,12,0,166.0,478.0,2.4,24.0,634.0,576.52,428.43
2016,5,1,12,15,165.5,478.5,2.4,24.0,634.0,562.91,417.93
2016,5,1,12,30,165.0,479.0,2.4,24.0,634.0,548.82,407.77
2016,5,1,12,45,90.5,384.0,2.4,24.0,469.0,401.05,300.81
2016,5,1,13,0,16.0,289.0,2.4,24.0,304.0,264.29,198.94
2016,5,1,13,15,94.0,371.5,2.45,24.0,456.5,374.52,282.48
2016,5,1,13,30,172.0,454.0,2.5,24.0,609.0,473.32,354.09
2016,5,1,13,45,94.5,372.5,2.65,24.0,457.5,360.64,271.19
2016,5,1,14,0,17.0,291.0,2.8,24.0,306.0,258.01,194.94
2016,5,1,14,15,126.0,341.0,2.85,24.0,444.0,325.32,245.23
2016,5,1,14,30,235.0,391.0,2.9,24.0,582.0,388.68,289.76
2016,5,1,14,45,510.5,265.0,2.95,24.0,654.5,354.0,256.38
2016,5,1,15,0,786.0,139.0,3.0,24.0,727.0,308.29,210.14
2016,5,1,15,15,670.5,176.0,2.85,23.5,658.0,257.33,170.98
2016,5,1,15,30,555.0,213.0,2.7,23.0,589.0,226.33,150.2
2016,5,1,15,45,529.0,204.5,2.6,23.0,542.5,182.89,119.69
2016,5,1,16,0,503.0,196.0,2.5,23.0,496.0,142.64,97.96
2016,5,1,16,15,473.0,185.0,2.3,22.5,448.0,117.48,94.03
2016,5,1,16,30,443.0,174.0,2.1,22.0,400.0,113.23,90.99
2016,5,1,16,45,451.5,151.5,1.9,22.0,359.5,101.3,81.23
2016,5,1,17,0,460.0,129.0,1.7,22.0,319.0,88.59,70.71
2016,5,1,17,15,418.0,118.0,1.55,21.5,272.5,82.78,66.1
2016,5,1,17,30,376.0,107.0,1.4,21.0,226.0,76.67,61.09
2016,5,1,17,45,330.5,91.0,1.25,20.5,181.0,66.54,52.44
2016,5,1,18,0,285.0,75.0,1.1,20.0,136.0,55.94,43.13
2016,5,1,18,15,218.5,58.0,1.1,19.5,97.0,44.03,32.42
2016,5,1,18,30,152.0,41.0,1.1,19.0,58.0,32.71,21.87
2016,5,1,18,45,76.0,20.5,1.15,19.0,29.0,16.82,3.9
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,107.5,17.0,1.6,17.5,27.5,106.68,19.99
2016,5,2,6,0,215.0,34.0,1.7,18.0,55.0,216.11,167.19
2016,5,2,6,15,308.0,46.5,1.75,18.0,97.5,301.52,244.42
2016,5,2,6,30,401.0,59.0,1.8,18.0,140.0,400.07,327.45
2016,5,2,6,45,462.0,69.0,1.9,18.5,189.0,474.16,387.61
2016,5,2,7,0,523.0,79.0,2.0,19.0,238.0,551.31,446.71
2016,5,2,7,15,264.5,107.0,2.0,19.5,188.0,361.2,294.8
2016,5,2,7,30,6.0,135.0,2.0,20.0,138.0,135.29,106.11
2016,5,2,7,45,23.5,165.5,2.05,20.5,177.0,181.99,144.36
2016,5,2,8,0,41.0,196.0,2.1,21.0,216.0,245.39,194.33
2016,5,2,8,15,115.5,229.0,2.05,21.0,295.0,368.71,291.4
2016,5,2,8,30,190.0,262.0,2.0,21.0,374.0,476.52,372.96
2016,5,2,8,45,467.0,197.5,2.0,21.5,501.5,704.23,543.04
2016,5,2,9,0,744.0,133.0,2.0,22.0,629.0,910.57,682.2
2016,5,2,9,15,759.0,136.0,2.0,22.0,670.5,924.99,687.91
2016,5,2,9,30,774.0,139.0,2.0,22.0,712.0,942.58,697.84
2016,5,2,9,45,791.5,138.5,2.0,22.5,749.5,955.74,703.53
2016,5,2,10,0,809.0,138.0,2.0,23.0,787.0,965.72,707.28
2016,5,2,10,15,817.5,140.0,2.1,23.5,817.5,966.3,706.21
2016,5,2,10,30,826.0,142.0,2.2,24.0,848.0,963.57,703.19
2016,5,2,10,45,827.0,147.0,2.3,24.5,870.0,953.45,695.49
2016,5,2,11,0,828.0,152.0,2.4,25.0,892.0,940.08,685.83
2016,5,2,11,15,635.0,271.0,2.45,25.0,844.5,862.77,632.99
2016,5,2,11,30,442.0,390.0,2.5,25.0,797.0,778.66,571.34
2016,5,2,11,45,382.5,422.5,2.65,25.0,777.0,730.46,538.02
2016,5,2,12,0,323.0,455.0,2.8,25.0,757.0,690.14,509.25
2016,5,2,12,15,580.5,305.5,2.9,25.0,849.0,743.67,553.05
2016,5,2,12,30,838.0,156.0,3.0,25.0,941.0,777.28,581.25
2016,5,2,12,45,830.0,159.5,3.15,25.5,932.0,737.05,551.35
2016,5,2,13,0,822.0,163.0,3.3,26.0,923.0,695.47,520.46
2016,5,2,13,15,625.5,270.5,3.35,26.0,843.5,618.33,461.75
2016,5,2,13,30,429.0,378.0,3.4,26.0,764.0,554.84,412.95
2016,5,2,13,45,606.5,273.5,3.45,26.0,804.0,538.57,401.45
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,511.1,379.25
2016,5,2,14,15,775.0,167.0,3.3,25.5,814.5,461.89,339.55
2016,5,2,14,30,766.0,165.0,3.1,25.0,785.0,412.87,299.1
2016,5,2,14,45,513.0,257.5,2.95,24.5,665.0,350.51,253.28
2016,5,2,15,0,260.0,350.0,2.8,24.0,545.0,320.18,235.02
2016,5,2,15,15,169.0,327.0,2.65,23.5,451.0,275.68,203.95
2016,5,2,15,30,78.0,304.0,2.5,23.0,357.0,242.24,182.5
2016,5,2,15,45,196.0,277.0,2.4,23.0,397.5,217.03,159.15
2016,5,2,16,0,314.0,250.0,2.3,23.0,438.0,178.62,130.1
2016,5,2,16,15,379.5,212.5,2.3,22.5,420.0,143.42,115.56
2016,5,2,16,30,445.0,175.0,2.3,22.0,402.0,113.75,91.4
2016,5,2,16,45,222.5,117.5,2.3,22.0,231.0,85.16,67.55
2016,5,2,17,0,0.0,60.0,2.3,22.0,60.0,53.0,40.26
2016,5,2,17,15,0.0,51.0,2.35,21.5,51.0,45.01,33.57
2016,5,2,17,30,0.0,42.0,2.4,21.0,42.0,37.03,26.77
2016,5,2,17,45,0.0,34.0,2.45,21.0,34.0,29.95,20.58
2016,5,2,18,0,0.0,26.0,2.5,21.0,26.0,22.88,14.31
2016,5,2,18,15,0.0,18.5,2.6,20.5,18.5,16.26,8.41
2016,5,2,18,30,0.0,11.0,2.7,20.0,11.0,9.66,2.47
2016,5,2,18,45,0.0,5.5,2.85,20.0,5.5,4.82,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,15.5,3.05,17.0,15.5,13.65,0.0
2016,5,3,6,0,0.0,31.0,3.0,17.0,31.0,29.56,18.08
2016,5,3,6,15,11.0,52.0,2.95,17.0,54.0,60.4,44.95
2016,5,3,6,30,22.0,73.0,2.9,17.0,77.0,99.28,78.49
2016,5,3,6,45,36.0,94.5,2.85,17.5,104.5,134.06,108.21
2016,5,3,7,0,50.0,116.0,2.8,18.0,132.0,169.06,137.47
2016,5,3,7,15,25.0,121.0,2.8,18.0,129.0,149.77,120.46
2016,5,3,7,30,0.0,126.0,2.8,18.0,126.0,119.74,94.4
2016,5,3,7,45,3.0,144.0,2.8,18.0,145.5,139.41,110.39
2016,5,3,8,0,6.0,162.0,2.8,18.0,165.0,159.11,126.13
2016,5,3,8,15,55.5,212.0,2.85,18.0,244.5,273.88,219.58
2016,5,3,8,30,105.0,262.0,2.9,18.0,324.0,377.24,300.91
2016,5,3,8,45,159.5,285.5,3.0,18.5,388.5,471.99,373.01
2016,5,3,9,0,214.0,309.0,3.1,19.0,453.0,548.92,430.0
2016,5,3,9,15,148.5,326.0,2.95,19.5,429.0,499.68,388.54
2016,5,3,9,30,83.0,343.0,2.8,20.0,405.0,431.09,333.5
2016,5,3,9,45,70.5,352.0,2.7,20.5,406.0,423.6,326.2
2016,5,3,10,0,58.0,361.0,2.6,21.0,407.0,416.0,318.66
2016,5,3,10,15,67.5,383.5,2.5,21.5,439.5,444.05,338.24
2016,5,3,10,30,77.0,406.0,2.4,22.0,472.0,471.08,356.63
2016,5,3,10,45,122.0,430.0,2.35,22.5,538.5,545.74,410.05
2016,5,3,11,0,167.0,454.0,2.3,23.0,605.0,602.66,449.44
2016,5,3,11,15,213.0,457.0,2.25,23.0,652.5,636.71,473.39
2016,5,3,11,30,259.0,460.0,2.2,23.0,700.0,676.02,500.62
2016,5,3,11,45,292.0,455.5,2.2,23.0,728.0,683.66,505.96
2016,5,3,12,0,325.0,451.0,2.2,23.0,756.0,688.51,509.53
2016,5,3,12,15,601.0,295.0,2.2,23.0,859.0,751.6,559.33
2016,5,3,12,30,877.0,139.0,2.2,23.0,962.0,788.75,588.72
2016,5,3,12,45,873.5,140.0,2.25,23.0,954.0,749.54,561.19
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,708.62,531.73
2016,5,3,13,15,866.5,140.5,2.35,23.0,931.5,664.97,499.67
2016,5,3,13,30,863.0,140.0,2.4,23.0,917.0,619.99,465.78
2016,5,3,13,45,578.0,276.5,2.5,23.0,791.5,526.55,394.73
2016,5,3,14,0,293.0,413.0,2.6,23.0,666.0,463.5,346.75
2016,5,3,14,15,146.5,222.0,2.55,23.0,348.5,238.27,179.7
2016,5,3,14,30,0.0,31.0,2.5,23.0,31.0,27.49,16.47
2016,5,3,14,45,411.5,78.0,2.5,23.0,386.5,189.85,135.8
2016,5,3,15,0,823.0,125.0,2.5,23.0,742.0,310.81,212.24
2016,5,3,15,15,809.0,122.0,2.45,23.0,700.5,257.74,166.43
2016,5,3,15,30,795.0,119.0,2.4,23.0,659.0,206.1,124.29
