Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,15,45,397.5,83.0,2.4,23.0,353.0,88.69,49.93
2016,5,3,16,0,0.0,47.0,2.4,23.0,47.0,41.55,28.28
2016,5,3,16,15,361.0,73.5,2.2,22.5,258.5,42.09,30.44
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,64.16,49.5
2016,5,3,16,45,690.0,95.5,1.85,22.0,418.0,63.18,48.83
2016,5,3,17,0,658.0,91.0,1.7,22.0,366.0,62.12,48.1
2016,5,3,17,15,615.5,85.0,1.5,21.5,314.0,59.78,46.34
2016,5,3,17,30,573.0,79.0,1.3,21.0,262.0,57.33,44.41
2016,5,3,17,45,502.0,72.0,1.15,21.0,211.0,53.82,41.36
2016,5,3,18,0,431.0,65.0,1.0,21.0,160.0,50.26,38.09
2016,5,3,18,15,342.5,53.0,0.95,20.5,115.5,40.48,29.3
2016,5,3,18,30,254.0,41.0,0.9,20.0,71.0,31.78,21.15
2016,5,3,18,45,127.0,20.5,0.9,19.5,35.5,16.02,4.78
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,11.5,18.0,1.9,11.5,19.0,25.29,6.17
2016,5,4,6,0,23.0,36.0,2.0,12.0,38.0,57.25,41.87
2016,5,4,6,15,44.0,57.0,1.95,12.0,65.0,97.74,78.25
2016,5,4,6,30,65.0,78.0,1.9,12.0,92.0,150.34,124.3
2016,5,4,6,45,84.0,99.5,1.9,12.5,122.5,191.21,159.48
2016,5,4,7,0,103.0,121.0,1.9,13.0,153.0,232.61,194.14
2016,5,4,7,15,51.5,116.0,1.85,13.5,132.0,165.19,136.08
2016,5,4,7,30,0.0,111.0,1.8,14.0,111.0,103.17,81.87
2016,5,4,7,45,84.0,164.0,1.8,14.5,206.5,247.83,203.78
2016,5,4,8,0,168.0,217.0,1.8,15.0,302.0,405.15,328.8
2016,5,4,8,15,102.0,225.5,1.75,15.0,278.5,333.75,269.0
2016,5,4,8,30,36.0,234.0,1.7,15.0,255.0,277.45,221.57
2016,5,4,8,45,425.0,177.0,1.65,15.5,461.0,640.29,508.38
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,959.96,727.27
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.5,980.51,733.68
2016,5,4,9,30,843.0,126.0,1.6,17.0,754.0,997.94,741.84
2016,5,4,9,45,857.0,127.0,1.6,17.5,792.5,1009.36,746.18
2016,5,4,10,0,871.0,128.0,1.6,18.0,831.0,1006.65,741.58
2016,5,4,10,15,879.0,130.0,1.75,18.0,862.0,1006.71,742.69
2016,5,4,10,30,887.0,132.0,1.9,18.0,893.0,1003.33,741.55
2016,5,4,10,45,453.0,222.0,2.05,18.5,611.0,681.73,519.96
2016,5,4,11,0,19.0,312.0,2.2,19.0,329.0,301.86,230.82
2016,5,4,11,15,216.0,356.5,2.35,19.0,556.0,552.19,424.1
2016,5,4,11,30,413.0,401.0,2.5,19.0,783.0,763.78,576.12
2016,5,4,11,45,286.5,442.0,2.65,19.0,708.0,666.77,503.61
2016,5,4,12,0,160.0,483.0,2.8,19.0,633.0,576.49,436.62
2016,5,4,12,15,538.5,307.5,2.85,19.0,813.5,715.26,545.89
2016,5,4,12,30,917.0,132.0,2.9,19.0,994.0,814.12,620.29
2016,5,4,12,45,912.0,133.5,3.0,19.0,985.5,772.84,590.79
2016,5,4,13,0,907.0,135.0,3.1,19.0,977.0,729.85,559.25
2016,5,4,13,15,718.5,247.0,3.1,19.0,907.0,659.64,504.08
2016,5,4,13,30,530.0,359.0,3.1,19.0,837.0,600.42,457.13
2016,5,4,13,45,435.0,380.0,3.15,19.0,766.0,532.02,405.39
2016,5,4,14,0,340.0,401.0,3.2,19.0,695.0,478.06,364.1
2016,5,4,14,15,192.0,375.0,3.15,19.0,540.0,379.19,289.8
2016,5,4,14,30,44.0,349.0,3.1,19.0,385.0,297.03,228.71
2016,5,4,14,45,162.5,349.0,3.1,19.0,472.5,319.43,243.49
2016,5,4,15,0,281.0,349.0,3.1,19.0,560.0,326.48,244.24
2016,5,4,15,15,300.0,323.0,3.05,19.0,537.5,291.98,215.39
2016,5,4,15,30,319.0,297.0,3.0,19.0,515.0,255.98,185.93
2016,5,4,15,45,564.0,200.0,2.95,19.0,552.5,187.36,123.21
2016,5,4,16,0,809.0,103.0,2.9,19.0,590.0,104.49,59.24
2016,5,4,16,15,531.5,159.0,2.7,18.5,468.0,101.37,81.87
2016,5,4,16,30,254.0,215.0,2.5,18.0,346.0,144.9,119.43
2016,5,4,16,45,482.0,149.5,2.4,18.0,364.5,99.88,81.28
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,57.36,44.73
2016,5,4,17,15,669.5,78.5,2.05,17.5,329.5,55.14,43.06
2016,5,4,17,30,629.0,73.0,1.8,17.0,276.0,52.82,41.19
2016,5,4,17,45,569.0,65.5,1.55,16.5,223.5,48.68,37.63
2016,5,4,18,0,509.0,58.0,1.3,16.0,171.0,44.39,33.75
2016,5,4,18,15,419.5,48.0,1.25,15.0,124.5,37.65,27.57
2016,5,4,18,30,330.0,38.0,1.2,14.0,78.0,30.67,20.85
2016,5,4,18,45,195.0,24.0,1.15,13.5,44.5,19.55,8.01
2016,5,4,19,0,60.0,10.0,1.1,13.0,11.0,9.1,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,9.67,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,19.37,10.46
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,33.09,22.74
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,48.27,36.21
2016,5,5,6,45,0.0,71.0,3.0,10.5,71.0,66.18,51.79
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,83.76,66.83
2016,5,5,7,15,0.0,58.0,3.3,11.0,58.0,51.22,38.74
2016,5,5,7,30,0.0,27.0,3.4,11.0,27.0,23.79,14.97
2016,5,5,7,45,0.0,80.5,3.55,11.5,80.5,71.24,55.52
2016,5,5,8,0,0.0,134.0,3.7,12.0,134.0,123.81,99.47
2016,5,5,8,15,6.5,167.0,3.7,12.0,171.0,162.53,131.56
2016,5,5,8,30,13.0,200.0,3.7,12.0,208.0,201.39,163.3
2016,5,5,8,45,6.5,109.5,3.75,12.5,113.5,104.21,82.21
2016,5,5,9,0,0.0,19.0,3.8,13.0,19.0,16.79,8.53
2016,5,5,9,15,0.0,47.5,3.8,13.0,47.5,42.07,29.74
2016,5,5,9,30,0.0,76.0,3.8,13.0,76.0,67.44,50.8
2016,5,5,9,45,0.0,78.5,3.85,13.5,78.5,69.71,52.45
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,71.98,54.11
2016,5,5,10,15,0.0,81.0,3.85,14.0,81.0,72.02,54.05
2016,5,5,10,30,0.0,81.0,3.8,14.0,81.0,72.06,54.0
2016,5,5,10,45,2.0,119.0,3.8,14.0,121.0,108.33,83.68
2016,5,5,11,0,4.0,157.0,3.8,14.0,161.0,144.62,113.05
2016,5,5,11,15,6.5,174.5,3.75,14.0,181.0,162.51,127.4
2016,5,5,11,30,9.0,192.0,3.7,14.0,201.0,180.13,141.49
2016,5,5,11,45,11.5,227.0,3.65,14.0,238.0,213.18,167.75
2016,5,5,12,0,14.0,262.0,3.6,14.0,275.0,245.62,193.29
2016,5,5,12,15,16.5,294.0,3.55,14.0,310.0,274.65,215.95
2016,5,5,12,30,19.0,326.0,3.5,14.0,345.0,302.83,237.81
2016,5,5,12,45,18.5,317.5,3.5,14.0,335.0,292.83,229.94
2016,5,5,13,0,18.0,309.0,3.5,14.0,325.0,282.96,222.29
2016,5,5,13,15,15.0,275.0,3.55,14.0,288.5,249.95,196.49
2016,5,5,13,30,12.0,241.0,3.6,14.0,252.0,217.6,171.08
2016,5,5,13,45,14.5,264.0,3.7,14.0,276.5,236.77,186.46
2016,5,5,14,0,17.0,287.0,3.8,14.0,301.0,254.99,200.95
2016,5,5,14,15,24.5,307.5,3.85,14.0,327.5,264.15,208.22
2016,5,5,14,30,32.0,328.0,3.9,14.0,354.0,277.46,218.7
2016,5,5,14,45,29.0,309.0,3.95,14.0,332.0,257.22,202.87
2016,5,5,15,0,26.0,290.0,4.0,14.0,310.0,237.67,187.63
2016,5,5,15,15,23.0,268.5,3.95,13.5,285.5,227.91,180.56
2016,5,5,15,30,20.0,247.0,3.9,13.0,261.0,207.78,165.14
2016,5,5,15,45,129.0,257.5,3.85,13.0,336.5,200.1,154.8
2016,5,5,16,0,238.0,268.0,3.8,13.0,412.0,198.8,153.16
2016,5,5,16,15,149.5,241.0,3.75,12.5,328.5,168.02,141.47
2016,5,5,16,30,61.0,214.0,3.7,12.0,245.0,160.49,135.75
2016,5,5,16,45,53.0,189.5,3.65,11.5,215.0,144.24,122.33
2016,5,5,17,0,45.0,165.0,3.6,11.0,185.0,127.55,108.32
2016,5,5,17,15,38.5,143.5,3.55,10.5,159.0,112.29,95.34
2016,5,5,17,30,32.0,122.0,3.5,10.0,133.0,96.69,81.8
2016,5,5,17,45,24.0,100.5,3.45,9.5,108.0,80.76,67.66
2016,5,5,18,0,16.0,79.0,3.4,9.0,83.0,66.18,54.41
2016,5,5,18,15,8.0,58.5,3.35,8.5,60.5,49.56,39.03
2016,5,5,18,30,0.0,38.0,3.3,8.0,38.0,32.78,23.3
2016,5,5,18,45,0.0,21.5,3.3,8.0,21.5,18.9,8.3
2016,5,5,19,0,0.0,5.0,3.3,8.0,5.0,4.55,0.0
2016,5,5,19,15,0.0,2.5,3.3,7.5,2.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,14.5,2.25,8.5,14.5,12.76,1.97
2016,5,6,6,0,0.0,29.0,2.4,9.0,29.0,25.62,15.8
2016,5,6,6,15,0.0,48.0,2.55,9.5,48.0,45.95,33.84
2016,5,6,6,30,0.0,67.0,2.7,10.0,67.0,65.29,50.89
2016,5,6,6,45,3.5,87.5,2.85,10.5,89.0,88.59,71.2
2016,5,6,7,0,7.0,108.0,3.0,11.0,111.0,111.65,90.92
2016,5,6,7,15,141.0,134.0,3.15,11.5,192.0,278.35,235.18
2016,5,6,7,30,275.0,160.0,3.3,12.0,273.0,444.67,372.23
2016,5,6,7,45,273.5,184.5,3.5,12.5,310.0,477.39,395.55
2016,5,6,8,0,272.0,209.0,3.7,13.0,347.0,508.47,417.75
2016,5,6,8,15,450.5,181.0,3.8,13.5,437.0,663.04,539.42
2016,5,6,8,30,629.0,153.0,3.9,14.0,527.0,814.7,651.41
2016,5,6,8,45,719.5,137.0,4.0,14.5,598.0,889.96,702.36
2016,5,6,9,0,810.0,121.0,4.1,15.0,669.0,958.8,748.15
2016,5,6,9,15,824.0,124.0,4.05,15.0,712.0,978.8,759.55
2016,5,6,9,30,838.0,127.0,4.0,15.0,755.0,995.71,769.21
2016,5,6,9,45,516.0,262.5,4.0,15.5,655.0,820.0,639.01
2016,5,6,10,0,194.0,398.0,4.0,16.0,555.0,606.58,472.32
2016,5,6,10,15,219.5,410.5,3.95,16.0,595.0,637.15,495.66
2016,5,6,10,30,245.0,423.0,3.9,16.0,635.0,680.52,526.62
2016,5,6,10,45,124.5,288.5,3.85,16.5,396.5,405.64,318.71
2016,5,6,11,0,4.0,154.0,3.8,17.0,158.0,141.89,109.18
2016,5,6,11,15,16.0,260.5,3.75,17.0,275.5,249.83,195.03
2016,5,6,11,30,28.0,367.0,3.7,17.0,393.0,365.88,284.2
2016,5,6,11,45,20.0,303.0,3.7,17.0,322.0,289.2,224.81
2016,5,6,12,0,12.0,239.0,3.7,17.0,251.0,223.38,173.57
2016,5,6,12,15,124.0,358.5,3.7,17.0,476.0,425.0,331.69
2016,5,6,12,30,236.0,478.0,3.7,17.0,701.0,602.75,463.96
2016,5,6,12,45,141.0,446.0,3.7,17.0,579.0,490.66,378.49
2016,5,6,13,0,46.0,414.0,3.7,17.0,457.0,388.59,300.4
2016,5,6,13,15,23.0,259.5,3.65,17.0,281.0,239.64,186.22
2016,5,6,13,30,0.0,105.0,3.6,17.0,105.0,93.18,70.14
2016,5,6,13,45,241.5,225.5,3.6,17.0,435.0,311.51,244.75
2016,5,6,14,0,483.0,346.0,3.6,17.0,765.0,502.44,387.03
2016,5,6,14,15,467.5,334.5,3.55,17.0,728.5,455.67,348.52
2016,5,6,14,30,452.0,323.0,3.5,17.0,692.0,410.47,311.74
2016,5,6,14,45,622.0,238.0,3.45,17.0,722.0,374.32,277.51
2016,5,6,15,0,792.0,153.0,3.4,17.0,752.0,327.83,232.01
2016,5,6,15,15,620.5,205.0,3.25,17.0,658.5,273.96,191.05
2016,5,6,15,30,449.0,257.0,3.1,17.0,565.0,244.07,172.49
2016,5,6,15,45,592.5,195.0,3.0,17.0,572.0,188.73,123.77
2016,5,6,16,0,736.0,133.0,2.9,17.0,579.0,117.25,70.64
2016,5,6,16,15,712.0,128.0,2.7,17.0,529.0,79.66,63.65
2016,5,6,16,30,688.0,123.0,2.5,17.0,479.0,79.24,63.55
2016,5,6,16,45,416.5,150.0,2.4,17.0,359.0,99.43,81.27
2016,5,6,17,0,145.0,177.0,2.3,17.0,239.0,129.48,107.45
2016,5,6,17,15,129.5,155.5,2.05,16.0,205.5,115.43,95.94
2016,5,6,17,30,114.0,134.0,1.8,15.0,172.0,100.93,83.85
2016,5,6,17,45,99.5,111.0,1.55,14.5,139.5,85.07,70.09
2016,5,6,18,0,85.0,88.0,1.3,14.0,107.0,68.73,55.59
2016,5,6,18,15,63.5,66.0,1.25,13.5,78.0,52.57,40.94
2016,5,6,18,30,42.0,44.0,1.2,13.0,49.0,35.96,25.64
2016,5,6,18,45,21.0,25.5,1.2,12.5,28.0,21.95,10.79
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,6.37,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.5,19.0,2.3,8.5,36.0,136.68,83.39
2016,5,7,6,0,289.0,38.0,2.6,9.0,72.0,271.75,223.4
2016,5,7,6,15,382.5,49.5,2.6,9.5,118.5,362.5,305.4
2016,5,7,6,30,476.0,61.0,2.6,10.0,165.0,460.41,389.45
2016,5,7,6,45,538.5,69.0,2.65,10.5,216.5,536.36,451.39
2016,5,7,7,0,601.0,77.0,2.7,11.0,268.0,615.19,512.63
2016,5,7,7,15,644.0,83.5,2.8,12.0,322.0,678.08,558.25
2016,5,7,7,30,687.0,90.0,2.9,13.0,376.0,741.55,602.59
2016,5,7,7,45,717.0,95.5,3.05,14.0,429.0,792.16,636.22
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,841.79,668.33
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,876.86,690.28
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,915.44,714.56
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,943.74,729.96
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,969.21,743.33
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,988.8,754.43
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,1005.26,763.48
2016,5,7,9,45,860.0,127.5,3.45,18.5,799.5,1015.26,766.79
2016,5,7,10,0,872.0,129.0,3.4,19.0,837.0,1011.03,760.69
2016,5,7,10,15,878.5,131.0,3.4,19.0,867.0,1009.6,758.61
2016,5,7,10,30,885.0,133.0,3.4,19.0,897.0,1004.78,754.39
2016,5,7,10,45,877.5,142.0,3.45,19.5,916.5,990.03,742.61
2016,5,7,11,0,870.0,151.0,3.5,20.0,936.0,971.99,728.83
2016,5,7,11,15,871.5,152.0,3.55,20.0,950.5,951.74,715.07
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,928.54,699.34
2016,5,7,11,45,842.0,175.5,3.65,20.5,964.0,902.76,680.58
2016,5,7,12,0,811.0,198.0,3.7,21.0,963.0,865.88,654.22
2016,5,7,12,15,808.5,197.5,3.7,21.0,961.5,830.46,629.78
2016,5,7,12,30,806.0,197.0,3.7,21.0,960.0,793.14,602.86
2016,5,7,12,45,770.0,219.0,3.75,21.0,943.0,750.73,571.32
2016,5,7,13,0,734.0,241.0,3.8,21.0,926.0,706.1,537.85
2016,5,7,13,15,623.5,304.0,3.75,20.5,879.5,647.58,493.44
2016,5,7,13,30,513.0,367.0,3.7,20.0,833.0,598.79,455.88
2016,5,7,13,45,586.0,315.0,3.7,20.0,834.0,566.51,431.4
2016,5,7,14,0,659.0,263.0,3.7,20.0,835.0,524.63,398.41
2016,5,7,14,15,648.0,259.0,3.5,20.0,806.0,477.76,359.96
2016,5,7,14,30,637.0,255.0,3.3,20.0,777.0,431.64,321.44
2016,5,7,14,45,640.0,239.5,3.1,20.0,744.5,382.52,279.84
2016,5,7,15,0,643.0,224.0,2.9,20.0,712.0,333.08,237.47
2016,5,7,15,15,332.5,238.0,2.7,20.0,489.5,236.02,170.03
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,212.05,163.56
2016,5,7,15,45,340.5,204.5,2.35,20.5,412.0,169.18,116.76
2016,5,7,16,0,659.0,157.0,2.2,21.0,557.0,131.04,82.06
2016,5,7,16,15,632.5,150.5,2.05,21.0,508.0,94.25,74.93
2016,5,7,16,30,606.0,144.0,1.9,21.0,459.0,93.47,74.58
2016,5,7,16,45,579.5,133.5,1.8,21.0,409.0,89.48,71.45
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,85.13,67.99
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,79.74,63.71
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,74.53,59.49
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,67.54,53.56
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,60.27,47.17
2016,5,7,18,15,261.5,65.0,1.15,18.5,115.5,49.19,37.21
2016,5,7,18,30,182.0,49.0,1.2,18.0,72.0,38.73,27.48
2016,5,7,18,45,91.0,30.0,1.3,17.5,41.5,24.14,12.52
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.01,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.19,0.0
2016,5,8,5,45,102.5,26.0,2.9,16.0,38.5,113.2,69.88
2016,5,8,6,0,205.0,43.0,3.0,16.0,68.0,223.3,178.84
2016,5,8,6,15,287.5,57.5,3.05,16.5,111.0,304.86,250.94
2016,5,8,6,30,370.0,72.0,3.1,17.0,154.0,393.2,325.88
2016,5,8,6,45,390.5,85.0,3.15,17.5,192.0,437.36,362.23
2016,5,8,7,0,411.0,98.0,3.2,18.0,230.0,482.05,397.34
2016,5,8,7,15,424.0,116.0,3.3,18.5,273.5,527.08,431.08
2016,5,8,7,30,437.0,134.0,3.4,19.0,317.0,571.17,462.99
2016,5,8,7,45,554.0,125.0,3.5,19.5,388.5,682.54,545.81
2016,5,8,8,0,671.0,116.0,3.6,20.0,460.0,791.35,622.42
2016,5,8,8,15,397.5,193.0,3.6,20.5,402.5,627.89,495.59
2016,5,8,8,30,124.0,270.0,3.6,21.0,345.0,422.49,331.71
2016,5,8,8,45,431.0,208.5,3.6,21.5,497.5,684.29,534.72
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,925.68,704.24
2016,5,8,9,15,751.5,151.0,3.65,22.0,690.5,945.35,714.39
2016,5,8,9,30,765.0,155.0,3.7,22.0,731.0,955.37,719.82
2016,5,8,9,45,765.0,164.0,3.8,22.5,763.5,961.16,721.49
2016,5,8,10,0,765.0,173.0,3.9,23.0,796.0,963.66,721.11
2016,5,8,10,15,773.0,176.0,3.9,23.0,825.5,964.7,720.7
2016,5,8,10,30,781.0,179.0,3.9,23.0,855.0,962.49,718.26
2016,5,8,10,45,556.0,303.0,3.95,23.0,790.5,858.92,643.66
2016,5,8,11,0,331.0,427.0,4.0,23.0,726.0,741.8,555.69
2016,5,8,11,15,170.0,313.5,3.95,23.0,467.5,468.68,357.66
2016,5,8,11,30,9.0,200.0,3.9,23.0,209.0,187.41,141.79
2016,5,8,11,45,214.5,304.5,3.85,23.5,508.0,477.72,366.29
2016,5,8,12,0,420.0,409.0,3.8,24.0,807.0,734.81,550.15
2016,5,8,12,15,611.5,301.0,3.75,24.0,880.0,768.11,575.94
2016,5,8,12,30,803.0,193.0,3.7,24.0,953.0,788.31,593.06
2016,5,8,12,45,407.5,218.0,3.7,24.0,604.0,490.38,374.92
2016,5,8,13,0,12.0,243.0,3.7,24.0,255.0,222.11,167.49
2016,5,8,13,15,410.5,210.5,3.6,24.0,584.0,438.18,336.73
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,623.96,471.47
2016,5,8,13,45,805.0,175.0,3.4,24.5,891.0,576.79,432.5
2016,5,8,14,0,801.0,172.0,3.3,25.0,869.0,528.93,393.56
2016,5,8,14,15,402.5,169.0,3.25,24.5,519.0,303.03,226.66
2016,5,8,14,30,4.0,166.0,3.2,24.0,169.0,146.51,110.11
2016,5,8,14,45,212.0,236.0,3.15,24.0,397.0,248.96,185.15
2016,5,8,15,0,420.0,306.0,3.1,24.0,625.0,330.82,239.25
2016,5,8,15,15,258.5,311.0,3.0,24.0,504.0,277.91,202.25
2016,5,8,15,30,97.0,316.0,2.9,24.0,383.0,255.03,190.88
2016,5,8,15,45,384.5,233.0,2.85,24.0,471.0,193.54,132.3
2016,5,8,16,0,672.0,150.0,2.8,24.0,559.0,128.41,78.1
2016,5,8,16,15,645.5,144.0,2.55,23.5,510.0,89.63,70.33
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,89.01,70.24
2016,5,8,16,45,497.0,144.5,2.05,23.0,386.5,96.29,76.63
2016,5,8,17,0,375.0,151.0,1.8,23.0,312.0,102.16,81.84
2016,5,8,17,15,413.0,129.0,1.55,22.5,284.5,89.75,71.69
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,76.52,60.68
2016,5,8,17,45,401.0,93.5,1.1,21.5,209.5,68.2,53.68
2016,5,8,18,0,351.0,80.0,0.9,21.0,162.0,59.49,46.12
2016,5,8,18,15,274.5,64.5,0.9,20.5,118.5,48.79,36.58
2016,5,8,18,30,198.0,49.0,0.9,20.0,75.0,37.69,26.42
2016,5,8,18,45,115.5,30.0,0.9,19.5,43.5,24.2,12.81
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,10.01,0.0
2016,5,8,19,15,16.5,5.5,0.9,19.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,3.5,1.05,13.0,3.5,0.0,0.0
2016,5,9,5,30,0.0,7.0,1.1,13.0,7.0,6.37,0.0
2016,5,9,5,45,69.0,26.5,1.2,13.5,35.0,94.19,60.28
2016,5,9,6,0,138.0,46.0,1.3,14.0,63.0,170.38,136.47
2016,5,9,6,15,200.0,64.5,1.2,14.0,102.5,240.24,198.16
2016,5,9,6,30,262.0,83.0,1.1,14.0,142.0,314.42,261.32
2016,5,9,6,45,336.5,91.0,1.0,14.5,186.5,404.02,333.75
2016,5,9,7,0,411.0,99.0,0.9,15.0,231.0,483.69,395.23
2016,5,9,7,15,434.0,115.0,0.75,15.0,277.0,534.53,431.42
2016,5,9,7,30,457.0,131.0,0.6,15.0,323.0,585.18,465.93
2016,5,9,7,45,338.0,174.5,0.45,15.5,327.0,522.75,412.92
2016,5,9,8,0,219.0,218.0,0.3,16.0,331.0,452.92,355.44
2016,5,9,8,15,224.0,242.0,0.25,16.0,367.5,486.22,378.86
2016,5,9,8,30,229.0,266.0,0.2,16.0,404.0,518.45,399.9
2016,5,9,8,45,216.0,291.0,0.15,16.5,429.5,533.16,406.87
2016,5,9,9,0,203.0,316.0,0.1,17.0,455.0,546.2,412.86
2016,5,9,9,15,262.5,326.5,0.2,17.5,517.0,631.46,472.07
2016,5,9,9,30,322.0,337.0,0.3,18.0,579.0,697.53,516.25
2016,5,9,9,45,196.5,356.5,0.4,18.5,506.5,570.68,425.12
2016,5,9,10,0,71.0,376.0,0.5,19.0,434.0,444.44,333.2
2016,5,9,10,15,95.0,402.0,0.6,19.0,483.0,490.21,367.77
2016,5,9,10,30,119.0,428.0,0.7,19.0,532.0,549.19,409.38
2016,5,9,10,45,128.0,442.0,0.8,19.5,556.5,563.75,418.59
2016,5,9,11,0,137.0,456.0,0.9,20.0,581.0,576.99,427.31
2016,5,9,11,15,157.0,466.0,1.05,20.0,611.5,594.98,440.87
2016,5,9,11,30,177.0,476.0,1.2,20.0,642.0,611.0,452.97
2016,5,9,11,45,139.0,474.0,1.35,20.5,605.5,563.71,418.83
2016,5,9,12,0,101.0,472.0,1.5,21.0,569.0,513.14,382.44
2016,5,9,12,15,131.0,478.5,1.6,21.5,603.5,536.73,399.67
2016,5,9,12,30,161.0,485.0,1.7,22.0,638.0,552.39,410.58
2016,5,9,12,45,159.5,481.0,1.8,22.5,631.5,533.61,396.65
2016,5,9,13,0,158.0,477.0,1.9,23.0,625.0,514.78,382.83
2016,5,9,13,15,248.5,452.5,1.9,23.0,681.0,534.23,397.83
2016,5,9,13,30,339.0,428.0,1.9,23.0,737.0,548.9,408.33
2016,5,9,13,45,267.0,431.5,1.9,23.0,671.0,488.31,363.71
2016,5,9,14,0,195.0,435.0,1.9,23.0,605.0,441.88,329.58
2016,5,9,14,15,245.0,410.0,1.85,23.0,616.0,420.87,313.48
2016,5,9,14,30,295.0,385.0,1.8,23.0,627.0,402.91,298.49
2016,5,9,14,45,250.0,374.5,1.75,23.5,574.0,358.1,264.19
2016,5,9,15,0,205.0,364.0,1.7,24.0,521.0,328.36,241.61
2016,5,9,15,15,299.0,322.0,1.65,23.5,536.5,294.78,212.69
2016,5,9,15,30,393.0,280.0,1.6,23.0,552.0,262.01,183.59
2016,5,9,15,45,248.5,276.5,1.55,23.0,444.5,215.92,155.06
2016,5,9,16,0,104.0,273.0,1.5,23.0,337.0,207.46,156.3
2016,5,9,16,15,87.0,246.5,1.45,23.0,296.5,181.2,145.87
2016,5,9,16,30,70.0,220.0,1.4,23.0,256.0,164.33,132.59
2016,5,9,16,45,35.0,173.5,1.4,23.0,191.5,134.71,108.57
2016,5,9,17,0,0.0,127.0,1.4,23.0,127.0,107.31,86.05
2016,5,9,17,15,0.0,109.5,1.25,22.5,109.5,93.14,74.53
2016,5,9,17,30,0.0,92.0,1.1,22.0,92.0,78.84,62.65
2016,5,9,17,45,0.0,75.0,1.0,21.5,75.0,64.79,50.74
2016,5,9,18,0,0.0,58.0,0.9,21.0,58.0,50.61,38.46
2016,5,9,18,15,0.0,42.5,0.9,20.5,42.5,37.48,26.87
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,23.79,14.67
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,13.63,4.91
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.64,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.82,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.82,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,8.34,0.25
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,14.94,6.68
2016,5,10,6,15,0.0,27.5,0.5,17.0,27.5,24.21,14.77
2016,5,10,6,30,0.0,38.0,0.5,17.0,38.0,33.5,22.84
2016,5,10,6,45,0.0,50.5,0.55,17.5,50.5,44.57,32.24
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,55.67,41.48
2016,5,10,7,15,245.5,94.0,0.8,18.5,197.5,347.97,285.1
2016,5,10,7,30,491.0,125.0,1.0,19.0,332.0,607.6,481.71
2016,5,10,7,45,305.5,174.0,1.2,20.0,308.5,492.95,389.05
2016,5,10,8,0,120.0,223.0,1.4,21.0,285.0,367.65,288.56
2016,5,10,8,15,413.0,180.0,1.55,21.5,424.5,627.76,488.42
2016,5,10,8,30,706.0,137.0,1.7,22.0,564.0,872.32,657.21
2016,5,10,8,45,532.5,211.5,1.9,22.5,548.0,787.4,594.51
2016,5,10,9,0,359.0,286.0,2.1,23.0,532.0,683.98,517.63
2016,5,10,9,15,559.5,223.0,2.25,23.5,633.0,828.76,622.26
2016,5,10,9,30,760.0,160.0,2.4,24.0,734.0,964.1,710.96
2016,5,10,9,45,645.0,228.5,2.6,24.5,732.0,919.47,679.25
2016,5,10,10,0,530.0,297.0,2.8,25.0,730.0,864.69,638.57
2016,5,10,10,15,373.0,363.5,2.75,24.5,674.0,754.63,560.02
2016,5,10,10,30,216.0,430.0,2.7,24.0,618.0,645.58,480.53
2016,5,10,10,45,493.0,314.5,2.65,24.0,758.5,810.96,602.39
2016,5,10,11,0,770.0,199.0,2.6,24.0,899.0,937.59,689.51
2016,5,10,11,15,482.5,337.0,2.45,24.0,778.0,789.19,581.95
2016,5,10,11,30,195.0,475.0,2.3,24.0,657.0,626.27,461.9
2016,5,10,11,45,322.0,441.0,2.2,24.0,745.0,698.06,514.94
2016,5,10,12,0,449.0,407.0,2.1,24.0,833.0,758.08,556.87
2016,5,10,12,15,618.0,304.0,2.15,24.0,891.0,777.05,573.38
2016,5,10,12,30,787.0,201.0,2.2,24.0,949.0,784.59,581.85
2016,5,10,12,45,623.0,299.0,2.3,24.5,888.0,713.63,528.31
2016,5,10,13,0,459.0,397.0,2.4,25.0,827.0,650.53,480.48
2016,5,10,13,15,633.5,286.0,2.45,25.0,869.5,642.05,477.22
2016,5,10,13,30,808.0,175.0,2.5,25.0,912.0,623.12,464.68
2016,5,10,13,45,802.5,173.0,2.65,25.5,890.0,576.13,428.36
2016,5,10,14,0,797.0,171.0,2.8,26.0,868.0,528.57,390.81
2016,5,10,14,15,788.0,168.5,2.8,25.5,838.0,478.71,351.65
2016,5,10,14,30,779.0,166.0,2.8,25.0,808.0,429.02,311.47
2016,5,10,14,45,591.5,240.0,2.85,25.0,715.0,369.97,266.35
2016,5,10,15,0,404.0,314.0,2.9,25.0,622.0,342.07,246.76
2016,5,10,15,15,384.0,301.5,2.8,25.0,581.5,301.67,214.75
2016,5,10,15,30,364.0,289.0,2.7,25.0,541.0,263.6,185.42
2016,5,10,15,45,276.5,283.0,2.6,25.0,467.0,223.86,159.32
2016,5,10,16,0,189.0,277.0,2.5,25.0,393.0,204.54,150.65
2016,5,10,16,15,176.0,253.0,2.35,24.5,354.0,174.84,140.22
2016,5,10,16,30,163.0,229.0,2.2,24.0,315.0,161.11,129.72
2016,5,10,16,45,343.0,181.5,2.05,24.0,338.0,126.53,101.49
2016,5,10,17,0,523.0,134.0,1.9,24.0,361.0,91.6,72.55
2016,5,10,17,15,480.0,123.5,1.7,23.5,310.5,86.21,68.4
2016,5,10,17,30,437.0,113.0,1.5,23.0,260.0,80.54,63.86
2016,5,10,17,45,385.5,99.0,1.3,22.5,212.0,71.98,56.7
2016,5,10,18,0,334.0,85.0,1.1,22.0,164.0,63.02,48.97
2016,5,10,18,15,261.0,68.5,1.1,21.5,121.0,51.68,38.94
2016,5,10,18,30,188.0,52.0,1.1,21.0,78.0,40.98,29.17
2016,5,10,18,45,110.5,32.0,1.1,20.5,46.0,25.73,14.49
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,10.91,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.46,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.0,1.45,16.0,3.0,0.0,0.0
2016,5,11,5,30,0.0,6.0,1.7,16.0,6.0,5.46,0.0
2016,5,11,5,45,1.5,23.5,2.0,16.5,24.0,22.77,10.86
2016,5,11,6,0,3.0,41.0,2.3,17.0,42.0,43.02,29.79
2016,5,11,6,15,18.0,62.0,2.4,17.5,66.0,83.89,64.93
2016,5,11,6,30,33.0,83.0,2.5,18.0,90.0,118.73,94.89
2016,5,11,6,45,45.5,104.5,2.6,18.5,117.5,152.58,123.42
2016,5,11,7,0,58.0,126.0,2.7,19.0,145.0,186.63,151.46
2016,5,11,7,15,33.0,135.0,2.75,19.5,146.0,172.62,138.52
2016,5,11,7,30,8.0,144.0,2.8,20.0,147.0,145.61,114.93
2016,5,11,7,45,18.0,170.0,2.85,20.5,179.0,180.55,142.94
2016,5,11,8,0,28.0,196.0,2.9,21.0,211.0,231.37,182.88
2016,5,11,8,15,31.0,217.0,2.9,21.0,235.0,255.32,201.02
2016,5,11,8,30,34.0,238.0,2.9,21.0,259.0,279.01,218.83
2016,5,11,8,45,34.0,255.0,2.95,21.5,277.5,294.85,229.9
2016,5,11,9,0,34.0,272.0,3.0,22.0,296.0,310.43,240.69
2016,5,11,9,15,231.0,285.5,3.05,22.0,460.0,553.77,428.79
2016,5,11,9,30,428.0,299.0,3.1,22.0,624.0,778.2,591.27
2016,5,11,9,45,420.0,319.0,3.15,22.0,650.5,785.9,593.47
2016,5,11,10,0,412.0,339.0,3.2,22.0,677.0,791.18,595.69
2016,5,11,10,15,299.0,386.5,3.2,22.0,637.0,706.19,532.12
2016,5,11,10,30,186.0,434.0,3.2,22.0,597.0,620.61,467.77
2016,5,11,10,45,205.0,444.5,3.25,22.0,628.0,640.15,482.13
2016,5,11,11,0,224.0,455.0,3.3,22.0,659.0,657.92,494.59
2016,5,11,11,15,158.0,457.5,3.2,22.0,603.0,587.88,442.11
2016,5,11,11,30,92.0,460.0,3.1,22.0,547.0,511.36,385.01
2016,5,11,11,45,204.0,459.0,3.05,22.0,653.0,606.41,456.18
2016,5,11,12,0,316.0,458.0,3.0,22.0,759.0,689.75,516.23
2016,5,11,12,15,253.0,472.0,2.95,22.0,713.0,631.48,472.68
2016,5,11,12,30,190.0,486.0,2.9,22.0,667.0,575.78,431.58
2016,5,11,12,45,218.0,478.0,2.85,22.0,684.0,573.95,430.72
2016,5,11,13,0,246.0,470.0,2.8,22.0,701.0,566.91,425.69
2016,5,11,13,15,175.0,461.0,2.75,22.0,624.0,498.88,375.3
2016,5,11,13,30,104.0,452.0,2.7,22.0,547.0,439.65,331.32
2016,5,11,13,45,117.5,443.5,2.65,22.0,548.5,423.35,319.52
2016,5,11,14,0,131.0,435.0,2.6,22.0,550.0,410.98,310.14
2016,5,11,14,15,173.5,418.5,2.55,22.0,565.5,404.57,304.75
2016,5,11,14,30,216.0,402.0,2.5,22.0,581.0,394.04,295.59
2016,5,11,14,45,277.5,370.0,2.45,22.5,589.0,365.53,271.46
2016,5,11,15,0,339.0,338.0,2.4,23.0,597.0,340.37,248.77
2016,5,11,15,15,361.0,311.0,2.25,23.0,573.5,303.4,218.14
2016,5,11,15,30,383.0,284.0,2.1,23.0,550.0,264.65,186.49
2016,5,11,15,45,407.5,256.0,2.0,23.0,522.0,214.06,147.2
2016,5,11,16,0,432.0,228.0,1.9,23.0,494.0,170.67,117.48
2016,5,11,16,15,345.0,224.5,1.75,22.5,425.5,149.56,120.37
2016,5,11,16,30,258.0,221.0,1.6,22.0,357.0,148.02,119.75
2016,5,11,16,45,403.0,173.0,1.45,22.0,360.5,113.91,91.6
2016,5,11,17,0,548.0,125.0,1.3,22.0,364.0,85.66,68.06
2016,5,11,17,15,506.0,116.0,1.15,21.5,314.0,81.13,64.59
2016,5,11,17,30,464.0,107.0,1.0,21.0,264.0,76.37,60.78
2016,5,11,17,45,420.0,93.0,0.9,21.0,216.5,67.72,53.38
2016,5,11,18,0,376.0,79.0,0.8,21.0,169.0,58.67,45.44
2016,5,11,18,15,299.5,65.0,0.8,20.5,125.5,49.09,36.91
2016,5,11,18,30,223.0,51.0,0.8,20.0,82.0,39.16,27.82
2016,5,11,18,45,136.5,32.5,0.85,20.0,49.0,25.3,14.43
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,11.61,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,6.37,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,11.82,0.0
2016,5,12,5,45,129.0,29.0,1.25,16.5,45.5,151.51,106.99
2016,5,12,6,0,258.0,45.0,1.4,17.0,78.0,260.36,208.8
2016,5,12,6,15,339.5,57.5,1.35,17.5,122.5,341.24,278.21
2016,5,12,6,30,421.0,70.0,1.3,18.0,167.0,428.77,349.77
2016,5,12,6,45,480.0,79.0,1.3,18.5,216.5,505.82,409.79
2016,5,12,7,0,539.0,88.0,1.3,19.0,266.0,581.43,465.24
2016,5,12,7,15,269.5,112.0,1.3,19.5,201.0,373.16,301.85
2016,5,12,7,30,0.0,136.0,1.3,20.0,136.0,129.48,100.67
2016,5,12,7,45,2.5,151.0,1.35,20.5,152.5,145.4,113.64
2016,5,12,8,0,5.0,166.0,1.4,21.0,169.0,161.44,125.88
2016,5,12,8,15,8.5,184.5,1.4,21.5,189.5,182.2,141.7
2016,5,12,8,30,12.0,203.0,1.4,22.0,210.0,202.95,157.25
2016,5,12,8,45,13.5,219.0,1.4,22.5,228.0,219.12,168.96
2016,5,12,9,0,15.0,235.0,1.4,23.0,246.0,235.21,180.49
2016,5,12,9,15,26.5,273.5,1.3,23.0,294.0,301.04,230.03
2016,5,12,9,30,38.0,312.0,1.2,23.0,342.0,351.09,266.43
2016,5,12,9,45,25.5,283.0,1.2,23.5,303.5,304.11,230.05
2016,5,12,10,0,13.0,254.0,1.2,24.0,265.0,246.45,186.02
2016,5,12,10,15,34.0,323.5,1.05,24.0,353.0,348.28,261.67
2016,5,12,10,30,55.0,393.0,0.9,24.0,441.0,435.97,323.48
2016,5,12,10,45,190.0,414.5,0.8,24.5,586.5,595.57,435.53
2016,5,12,11,0,325.0,436.0,0.7,25.0,732.0,745.97,533.59
2016,5,12,11,15,597.0,287.0,0.6,25.0,842.5,848.36,602.7
2016,5,12,11,30,869.0,138.0,0.5,25.0,953.0,915.2,643.23
2016,5,12,11,45,871.0,138.0,0.45,25.5,961.0,889.31,623.78
2016,5,12,12,0,873.0,138.0,0.4,26.0,969.0,860.77,604.2
2016,5,12,12,15,873.0,138.0,0.5,26.0,969.5,828.13,586.0
2016,5,12,12,30,873.0,138.0,0.6,26.0,970.0,793.3,566.11
2016,5,12,12,45,859.5,146.0,0.7,26.0,959.0,753.06,541.74
2016,5,12,13,0,846.0,154.0,0.8,26.0,948.0,711.7,514.73
2016,5,12,13,15,842.0,153.0,0.9,26.0,933.0,668.73,485.93
2016,5,12,13,30,838.0,152.0,1.0,26.0,918.0,624.58,455.24
2016,5,12,13,45,833.0,150.0,1.1,26.0,896.0,576.83,420.94
2016,5,12,14,0,828.0,148.0,1.2,26.0,874.0,528.39,384.86
2016,5,12,14,15,820.0,146.0,1.3,26.0,844.5,478.1,346.15
2016,5,12,14,30,812.0,144.0,1.4,26.0,815.0,427.81,306.08
2016,5,12,14,45,801.5,141.0,1.5,26.0,780.0,376.11,263.84
2016,5,12,15,0,791.0,138.0,1.6,26.0,745.0,325.07,221.25
2016,5,12,15,15,777.0,135.0,1.6,25.5,704.0,274.08,178.93
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,224.54,138.8
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,175.95,102.65
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,121.73,68.71
2016,5,12,16,15,645.0,136.0,1.65,24.5,509.0,85.34,66.37
2016,5,12,16,30,566.0,146.0,1.6,24.0,446.0,93.66,73.77
2016,5,12,16,45,318.5,161.5,1.6,24.0,327.5,113.88,90.96
2016,5,12,17,0,71.0,177.0,1.6,24.0,209.0,135.57,109.36
2016,5,12,17,15,63.5,155.0,1.5,23.5,180.5,120.16,96.94
2016,5,12,17,30,56.0,133.0,1.4,23.0,152.0,104.4,84.08
2016,5,12,17,45,45.0,110.5,1.3,22.5,124.0,87.98,70.35
2016,5,12,18,0,34.0,88.0,1.2,22.0,96.0,71.23,56.02
2016,5,12,18,15,19.5,67.0,1.1,21.5,71.5,55.13,41.93
2016,5,12,18,30,5.0,46.0,1.0,21.0,47.0,39.28,27.82
2016,5,12,18,45,2.5,27.5,0.95,20.5,28.0,23.95,13.51
2016,5,12,19,0,0.0,9.0,0.9,20.0,9.0,7.91,0.0
2016,5,12,19,15,0.0,4.5,0.9,19.5,4.5,4.09,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.27,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.55,0.0
2016,5,13,5,45,0.0,20.5,1.6,18.0,20.5,18.06,7.83
2016,5,13,6,0,0.0,36.0,1.6,18.0,36.0,33.23,21.69
2016,5,13,6,15,1.0,57.0,1.65,18.0,57.5,56.56,41.71
2016,5,13,6,30,2.0,78.0,1.7,18.0,79.0,78.96,60.86
2016,5,13,6,45,11.0,98.5,1.75,18.0,102.5,106.33,84.15
2016,5,13,7,0,20.0,119.0,1.8,18.0,126.0,133.92,107.24
2016,5,13,7,15,10.0,107.0,1.95,18.0,110.5,108.52,85.66
2016,5,13,7,30,0.0,95.0,2.1,18.0,95.0,85.84,66.25
2016,5,13,7,45,0.0,75.5,2.25,18.5,75.5,66.79,50.16
2016,5,13,8,0,0.0,56.0,2.4,19.0,56.0,49.49,35.59
2016,5,13,8,15,0.0,83.0,2.45,19.0,83.0,73.51,55.24
2016,5,13,8,30,0.0,110.0,2.5,19.0,110.0,98.48,75.41
2016,5,13,8,45,0.0,126.5,2.65,19.0,126.5,113.95,87.67
2016,5,13,9,0,0.0,143.0,2.8,19.0,143.0,129.39,99.83
2016,5,13,9,15,13.0,217.0,2.8,19.0,227.0,213.66,167.04
2016,5,13,9,30,26.0,291.0,2.8,19.0,311.0,316.2,246.43
2016,5,13,9,45,156.5,339.0,2.85,19.5,467.0,511.82,396.7
2016,5,13,10,0,287.0,387.0,2.9,20.0,623.0,704.02,535.72
2016,5,13,10,15,395.0,365.0,2.8,20.0,703.0,778.55,588.31
2016,5,13,10,30,503.0,343.0,2.7,20.0,783.0,864.11,647.44
2016,5,13,10,45,494.5,359.5,2.65,20.5,801.0,857.73,639.43
2016,5,13,11,0,486.0,376.0,2.6,21.0,819.0,848.94,630.72
2016,5,13,11,15,388.0,417.5,2.5,21.5,775.5,771.14,572.88
2016,5,13,11,30,290.0,459.0,2.4,22.0,732.0,704.89,523.01
2016,5,13,11,45,373.5,436.0,2.35,22.5,790.5,739.0,547.31
2016,5,13,12,0,457.0,413.0,2.3,23.0,849.0,771.27,568.92
2016,5,13,12,15,445.5,412.5,2.25,23.0,837.5,736.3,543.86
2016,5,13,12,30,434.0,412.0,2.2,23.0,826.0,700.98,518.91
2016,5,13,12,45,457.0,406.0,2.15,23.5,839.0,686.23,507.48
2016,5,13,13,0,480.0,400.0,2.1,24.0,852.0,668.98,493.96
2016,5,13,13,15,688.0,263.5,2.1,24.0,899.5,661.47,491.54
2016,5,13,13,30,896.0,127.0,2.1,24.0,947.0,641.17,478.34
2016,5,13,13,45,890.5,126.5,2.1,24.0,925.0,593.14,441.54
2016,5,13,14,0,885.0,126.0,2.1,24.0,903.0,544.25,403.27
2016,5,13,14,15,878.0,124.5,2.1,24.0,874.0,493.27,362.38
2016,5,13,14,30,871.0,123.0,2.1,24.0,845.0,441.98,320.11
2016,5,13,14,45,856.5,123.5,2.1,24.0,808.0,389.43,276.0
2016,5,13,15,0,842.0,124.0,2.1,24.0,771.0,330.82,226.75
2016,5,13,15,15,829.5,121.5,2.1,24.0,729.5,277.9,181.67
2016,5,13,15,30,817.0,119.0,2.1,24.0,688.0,226.21,138.79
2016,5,13,15,45,798.0,116.5,2.1,24.0,642.0,175.13,100.17
2016,5,13,16,0,779.0,114.0,2.1,24.0,596.0,126.37,70.49
2016,5,13,16,15,757.5,110.0,2.0,23.5,546.5,79.0,61.33
2016,5,13,16,30,736.0,106.0,1.9,23.0,497.0,67.22,51.77
2016,5,13,16,45,705.0,101.5,1.85,23.0,445.0,66.41,51.29
