Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,17,0,674.0,97.0,1.8,23.0,393.0,65.52,50.72
2016,5,13,17,15,634.0,91.0,1.65,22.5,340.5,63.35,49.15
2016,5,13,17,30,594.0,85.0,1.5,22.0,288.0,61.06,47.41
2016,5,13,17,45,544.0,76.0,1.35,21.5,237.5,56.15,43.31
2016,5,13,18,0,494.0,67.0,1.2,21.0,187.0,50.98,38.82
2016,5,13,18,15,410.5,56.5,1.15,20.0,140.0,44.1,32.73
2016,5,13,18,30,327.0,46.0,1.1,19.0,93.0,35.47,24.86
2016,5,13,18,45,213.0,31.5,1.1,18.5,57.0,24.57,14.32
2016,5,13,19,0,99.0,17.0,1.1,18.0,21.0,13.38,0.0
2016,5,13,19,15,49.5,8.5,1.15,17.5,10.5,7.73,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.0,7.0,0.9,10.5,8.5,6.37,0.0
2016,5,14,5,30,94.0,14.0,1.0,11.0,17.0,65.97,0.0
2016,5,14,5,45,222.0,27.5,1.15,12.0,52.5,208.81,156.22
2016,5,14,6,0,350.0,41.0,1.3,13.0,88.0,317.72,259.07
2016,5,14,6,15,435.5,51.0,1.15,13.5,135.5,404.49,333.2
2016,5,14,6,30,521.0,61.0,1.0,14.0,183.0,497.39,407.6
2016,5,14,6,45,576.0,68.5,0.9,14.5,234.5,568.7,460.69
2016,5,14,7,0,631.0,76.0,0.8,15.0,286.0,642.32,512.43
2016,5,14,7,15,670.5,81.5,0.8,15.5,339.5,701.97,552.53
2016,5,14,7,30,710.0,87.0,0.8,16.0,393.0,761.94,591.37
2016,5,14,7,45,740.0,91.0,0.85,17.0,446.0,806.27,617.72
2016,5,14,8,0,770.0,95.0,0.9,18.0,499.0,854.92,646.43
2016,5,14,8,15,791.0,98.5,1.3,18.5,549.0,892.96,674.05
2016,5,14,8,30,812.0,102.0,1.7,19.0,599.0,928.88,699.6
2016,5,14,8,45,832.5,103.0,2.1,20.0,646.5,958.9,719.26
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,975.89,729.76
2016,5,14,9,15,864.5,106.5,2.7,21.0,735.5,993.33,741.36
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,1007.67,750.95
2016,5,14,9,45,890.5,107.5,3.15,21.5,814.0,1017.37,756.53
2016,5,14,10,0,905.0,106.0,3.4,22.0,851.0,1023.84,760.01
2016,5,14,10,15,910.5,107.5,3.55,22.0,880.5,1021.26,758.25
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,1015.27,754.4
2016,5,14,10,45,919.0,110.5,3.9,22.5,932.0,1003.44,745.64
2016,5,14,11,0,922.0,112.0,4.1,23.0,954.0,988.29,734.72
2016,5,14,11,15,924.5,112.5,4.2,23.0,969.0,968.44,721.52
2016,5,14,11,30,927.0,113.0,4.3,23.0,984.0,945.47,706.25
2016,5,14,11,45,926.0,114.5,4.4,23.0,991.0,917.36,687.48
2016,5,14,12,0,925.0,116.0,4.5,23.0,998.0,886.54,666.93
2016,5,14,12,15,924.0,116.0,4.55,23.0,997.5,851.88,643.44
2016,5,14,12,30,923.0,116.0,4.6,23.0,997.0,814.94,618.22
2016,5,14,12,45,914.5,120.0,4.7,23.5,987.0,773.75,588.91
2016,5,14,13,0,906.0,124.0,4.8,24.0,977.0,731.06,556.69
2016,5,14,13,15,902.0,123.0,4.8,24.0,961.5,686.01,522.54
2016,5,14,13,30,898.0,122.0,4.8,24.0,946.0,639.63,486.67
2016,5,14,13,45,637.5,255.5,4.8,24.0,833.0,551.98,417.87
2016,5,14,14,0,377.0,389.0,4.8,24.0,720.0,493.59,371.6
2016,5,14,14,15,614.0,259.0,4.7,23.5,777.5,469.7,352.24
2016,5,14,14,30,851.0,129.0,4.6,23.0,835.0,439.79,324.3
2016,5,14,14,45,560.0,244.0,4.55,23.0,700.5,366.31,268.49
2016,5,14,15,0,269.0,359.0,4.5,23.0,566.0,336.13,249.54
2016,5,14,15,15,172.5,336.5,4.35,22.5,466.5,288.57,215.6
2016,5,14,15,30,76.0,314.0,4.2,22.0,367.0,252.37,191.67
2016,5,14,15,45,38.0,170.5,4.05,22.0,197.0,143.58,108.44
2016,5,14,16,0,0.0,27.0,3.9,22.0,27.0,23.85,13.89
2016,5,14,16,15,88.0,130.0,3.95,21.5,177.0,100.41,80.1
2016,5,14,16,30,176.0,233.0,4.0,21.0,327.0,163.54,133.69
2016,5,14,16,45,371.0,181.0,4.1,21.0,353.0,126.31,102.69
2016,5,14,17,0,566.0,129.0,4.2,21.0,379.0,88.77,71.08
2016,5,14,17,15,526.5,119.5,4.3,20.0,328.5,83.45,67.05
2016,5,14,17,30,487.0,110.0,4.4,19.0,278.0,78.4,63.11
2016,5,14,17,45,457.0,94.5,4.55,18.5,231.0,68.8,54.92
2016,5,14,18,0,427.0,79.0,4.7,18.0,184.0,58.71,46.09
2016,5,14,18,15,351.0,65.5,4.5,17.0,138.0,49.49,37.86
2016,5,14,18,30,275.0,52.0,4.3,16.0,92.0,39.93,29.06
2016,5,14,18,45,188.5,35.0,4.15,15.5,57.5,27.26,16.85
2016,5,14,19,0,102.0,18.0,4.0,15.0,23.0,14.17,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.5,8.19,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.5,8.0,1.25,4.5,10.0,35.82,0.0
2016,5,15,5,30,109.0,16.0,1.5,5.0,20.0,99.95,0.0
2016,5,15,5,45,238.0,30.0,1.75,5.5,57.0,221.3,171.88
2016,5,15,6,0,367.0,44.0,2.0,6.0,94.0,332.38,279.3
2016,5,15,6,15,451.0,54.0,2.2,6.5,142.0,419.26,357.02
2016,5,15,6,30,535.0,64.0,2.4,7.0,190.0,511.89,435.9
2016,5,15,6,45,587.0,72.0,2.65,7.5,242.5,582.19,492.97
2016,5,15,7,0,639.0,80.0,2.9,8.0,295.0,654.48,549.42
2016,5,15,7,15,678.0,85.5,2.95,8.5,348.5,714.06,593.1
2016,5,15,7,30,717.0,91.0,3.0,9.0,402.0,773.85,635.52
2016,5,15,7,45,739.5,98.0,3.05,9.5,453.5,820.45,666.89
2016,5,15,8,0,762.0,105.0,3.1,10.0,505.0,865.61,696.59
2016,5,15,8,15,783.5,109.0,3.1,10.5,555.5,898.89,716.79
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,935.74,739.36
2016,5,15,8,45,817.5,118.5,3.1,11.5,652.0,963.12,754.91
2016,5,15,9,0,830.0,124.0,3.1,12.0,698.0,987.64,768.43
2016,5,15,9,15,843.0,126.5,3.05,12.0,740.5,1006.2,778.81
2016,5,15,9,30,856.0,129.0,3.0,12.0,783.0,1021.63,787.14
2016,5,15,9,45,870.5,129.0,3.0,12.5,821.5,1021.25,783.79
2016,5,15,10,0,885.0,129.0,3.0,13.0,860.0,1029.05,786.34
2016,5,15,10,15,893.0,130.5,3.0,13.5,891.0,1028.6,783.34
2016,5,15,10,30,901.0,132.0,3.0,14.0,922.0,1024.73,778.28
2016,5,15,10,45,909.5,132.0,3.05,14.5,947.0,1016.43,770.86
2016,5,15,11,0,918.0,132.0,3.1,15.0,972.0,1004.71,761.31
2016,5,15,11,15,922.5,133.0,3.1,15.0,989.0,986.82,748.73
2016,5,15,11,30,927.0,134.0,3.1,15.0,1006.0,965.71,734.08
2016,5,15,11,45,931.5,132.5,3.15,15.5,1016.0,939.23,714.88
2016,5,15,12,0,936.0,131.0,3.2,16.0,1026.0,909.85,693.74
2016,5,15,12,15,937.0,131.0,3.25,16.0,1026.5,876.17,670.88
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,840.05,646.2
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.5,800.11,617.47
2016,5,15,13,0,938.0,129.0,3.4,17.0,1014.0,758.13,585.48
2016,5,15,13,15,935.0,128.0,3.4,17.0,998.5,712.32,550.65
2016,5,15,13,30,932.0,127.0,3.4,17.0,983.0,665.02,513.91
2016,5,15,13,45,928.0,125.5,3.4,17.0,960.0,615.46,474.55
2016,5,15,14,0,924.0,124.0,3.4,17.0,937.0,564.87,433.34
2016,5,15,14,15,917.0,122.5,3.4,17.0,907.0,512.06,389.3
2016,5,15,14,30,910.0,121.0,3.4,17.0,877.0,458.9,343.81
2016,5,15,14,45,899.5,119.5,3.4,17.0,840.0,404.37,296.25
2016,5,15,15,0,889.0,118.0,3.4,17.0,803.0,350.25,248.29
2016,5,15,15,15,877.0,115.5,3.35,17.0,760.5,295.71,200.04
2016,5,15,15,30,865.0,113.0,3.3,17.0,718.0,233.88,147.34
2016,5,15,15,45,843.5,112.0,3.3,17.0,670.0,181.01,105.78
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,130.72,73.67
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,81.05,55.61
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,72.59,57.95
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,65.54,52.02
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,65.61,52.28
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,63.04,50.31
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,60.3,48.13
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,56.91,45.27
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,53.41,42.17
2016,5,15,18,15,436.5,59.0,1.3,13.0,149.5,46.18,35.61
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,38.63,28.51
2016,5,15,18,45,239.0,33.5,1.2,11.5,63.0,26.14,16.42
2016,5,15,19,0,122.0,19.0,1.2,11.0,25.0,14.97,0.0
2016,5,15,19,15,61.0,9.5,1.2,10.5,12.5,8.64,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,36.0,8.0,0.95,5.5,9.5,26.16,0.0
2016,5,16,5,30,72.0,16.0,1.1,6.0,19.0,79.34,0.0
2016,5,16,5,45,178.0,33.0,1.3,7.0,54.0,187.89,145.67
2016,5,16,6,0,284.0,50.0,1.5,8.0,89.0,284.9,237.39
2016,5,16,6,15,364.0,62.5,1.55,8.5,135.0,366.13,309.1
2016,5,16,6,30,444.0,75.0,1.6,9.0,181.0,453.74,383.07
2016,5,16,6,45,504.5,83.5,1.65,9.5,232.5,531.78,445.8
2016,5,16,7,0,565.0,92.0,1.7,10.0,284.0,609.13,504.61
2016,5,16,7,15,606.0,99.5,1.8,10.5,336.5,670.82,549.54
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,732.91,593.43
2016,5,16,7,45,680.0,112.0,2.05,12.0,441.0,784.68,627.83
2016,5,16,8,0,713.0,117.0,2.2,13.0,493.0,835.63,660.85
2016,5,16,8,15,554.0,177.0,2.05,13.0,486.5,759.46,602.11
2016,5,16,8,30,395.0,237.0,1.9,13.0,480.0,662.91,525.52
2016,5,16,8,45,453.0,235.0,1.8,13.5,534.0,737.96,578.47
2016,5,16,9,0,511.0,233.0,1.7,14.0,588.0,794.12,615.27
2016,5,16,9,15,517.5,249.5,1.55,14.5,627.5,818.38,627.09
2016,5,16,9,30,524.0,266.0,1.4,15.0,667.0,840.16,637.17
2016,5,16,9,45,703.5,193.0,1.25,15.5,758.5,943.01,704.05
2016,5,16,10,0,883.0,120.0,1.1,16.0,850.0,1018.1,746.06
2016,5,16,10,15,890.0,121.5,0.9,16.0,880.0,1016.89,739.0
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,1012.32,730.78
2016,5,16,10,45,901.0,124.5,0.55,16.5,932.5,1001.45,718.45
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,987.29,704.38
2016,5,16,11,15,908.0,127.0,0.4,17.0,970.5,968.48,692.43
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,946.56,678.69
2016,5,16,11,45,909.5,130.0,0.45,17.5,993.5,918.62,661.04
2016,5,16,12,0,908.0,132.0,0.5,18.0,1001.0,888.04,641.75
2016,5,16,12,15,907.5,132.0,0.55,18.0,1000.5,854.12,621.39
2016,5,16,12,30,907.0,132.0,0.6,18.0,1000.0,817.96,599.36
2016,5,16,12,45,903.5,132.5,0.7,18.5,991.5,777.93,574.2
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,736.2,545.71
2016,5,16,13,15,896.0,132.5,0.85,19.0,967.5,691.8,514.79
2016,5,16,13,30,892.0,132.0,0.9,19.0,952.0,646.08,481.97
2016,5,16,13,45,713.5,233.5,1.0,19.0,879.5,578.67,431.81
2016,5,16,14,0,535.0,335.0,1.1,19.0,807.0,528.16,393.65
2016,5,16,14,15,699.5,230.5,1.15,19.0,826.5,488.79,363.26
2016,5,16,14,30,864.0,126.0,1.2,19.0,846.0,445.57,326.66
2016,5,16,14,45,850.0,126.0,1.25,19.0,809.0,393.32,282.87
2016,5,16,15,0,836.0,126.0,1.3,19.0,772.0,335.09,233.8
2016,5,16,15,15,822.5,123.5,1.35,19.0,730.0,282.39,188.61
2016,5,16,15,30,809.0,121.0,1.4,19.0,688.0,231.02,145.42
2016,5,16,15,45,786.0,120.0,1.45,19.0,641.0,181.03,106.83
2016,5,16,16,0,763.0,119.0,1.5,19.0,594.0,133.8,76.9
2016,5,16,16,15,740.5,114.5,1.45,19.0,545.0,79.11,52.69
2016,5,16,16,30,718.0,110.0,1.4,19.0,496.0,69.39,54.47
2016,5,16,16,45,679.0,108.0,1.4,19.0,443.0,70.38,55.54
2016,5,16,17,0,640.0,106.0,1.4,19.0,390.0,71.48,56.7
2016,5,16,17,15,600.5,99.0,1.2,18.5,338.5,68.87,54.74
2016,5,16,17,30,561.0,92.0,1.0,18.0,287.0,66.08,52.57
2016,5,16,17,45,501.0,84.0,0.85,17.5,236.5,62.19,49.34
2016,5,16,18,0,441.0,76.0,0.7,17.0,186.0,56.46,44.33
2016,5,16,18,15,366.0,63.5,0.7,16.5,140.5,47.93,36.66
2016,5,16,18,30,291.0,51.0,0.7,16.0,95.0,39.12,28.48
2016,5,16,18,45,145.5,37.0,0.7,16.0,59.0,29.64,19.11
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,19.52,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,10.46,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.88,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.75,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,3.07,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.39,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,5.71,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,7.03,0.41
2016,5,17,7,15,0.0,11.0,1.75,14.0,11.0,9.68,2.68
2016,5,17,7,30,0.0,14.0,1.8,14.0,14.0,12.32,4.93
2016,5,17,7,45,0.0,42.0,1.9,14.5,42.0,37.07,25.92
2016,5,17,8,0,0.0,70.0,2.0,15.0,70.0,61.93,46.64
2016,5,17,8,15,0.0,100.0,2.1,15.0,100.0,89.15,69.1
2016,5,17,8,30,0.0,130.0,2.2,15.0,130.0,117.64,92.29
2016,5,17,8,45,4.0,168.0,2.3,15.5,171.0,158.09,124.87
2016,5,17,9,0,8.0,206.0,2.4,16.0,212.0,198.78,157.01
2016,5,17,9,15,17.0,248.5,2.3,16.0,261.5,248.97,196.54
2016,5,17,9,30,26.0,291.0,2.2,16.0,311.0,315.93,248.23
2016,5,17,9,45,32.0,317.5,2.15,16.5,343.5,346.91,270.82
2016,5,17,10,0,38.0,344.0,2.1,17.0,376.0,377.17,292.66
2016,5,17,10,15,39.5,359.0,2.0,17.0,393.5,390.2,301.64
2016,5,17,10,30,41.0,374.0,1.9,17.0,411.0,402.73,310.28
2016,5,17,10,45,39.5,381.0,1.8,17.5,417.0,403.79,309.72
2016,5,17,11,0,38.0,388.0,1.7,18.0,423.0,404.61,309.07
2016,5,17,11,15,79.0,431.5,1.65,18.0,505.5,479.74,364.81
2016,5,17,11,30,120.0,475.0,1.6,18.0,588.0,559.93,422.17
2016,5,17,11,45,129.5,481.5,1.6,18.5,604.5,563.33,423.07
2016,5,17,12,0,139.0,488.0,1.6,19.0,621.0,565.37,423.62
2016,5,17,12,15,125.5,484.5,1.65,19.0,605.0,538.72,404.43
2016,5,17,12,30,112.0,481.0,1.7,19.0,589.0,511.64,385.03
2016,5,17,12,45,68.5,421.5,1.8,19.0,488.0,418.96,317.67
2016,5,17,13,0,25.0,362.0,1.9,19.0,387.0,331.56,252.85
2016,5,17,13,15,23.0,345.5,1.9,19.0,367.5,315.4,241.15
2016,5,17,13,30,21.0,329.0,1.9,19.0,348.0,297.57,227.84
2016,5,17,13,45,17.5,299.5,1.9,19.0,315.5,268.54,205.97
2016,5,17,14,0,14.0,270.0,1.9,19.0,283.0,240.19,184.51
2016,5,17,14,15,35.5,321.5,1.8,19.0,352.0,281.01,215.76
2016,5,17,14,30,57.0,373.0,1.7,19.0,421.0,321.83,246.11
2016,5,17,14,45,28.5,243.5,1.6,19.0,267.5,210.41,161.3
2016,5,17,15,0,0.0,114.0,1.5,19.0,114.0,100.61,75.94
2016,5,17,15,15,80.5,222.0,1.4,19.0,279.0,191.61,145.55
2016,5,17,15,30,161.0,330.0,1.3,19.0,444.0,268.21,201.03
2016,5,17,15,45,127.5,304.0,1.25,19.0,390.5,233.11,175.31
2016,5,17,16,0,94.0,278.0,1.2,19.0,337.0,213.22,162.6
2016,5,17,16,15,100.5,256.0,1.15,19.0,314.5,189.6,146.81
2016,5,17,16,30,107.0,234.0,1.1,19.0,292.0,173.18,141.69
2016,5,17,16,45,178.0,206.5,1.1,19.0,291.0,148.17,121.36
2016,5,17,17,0,249.0,179.0,1.1,19.0,290.0,124.87,102.18
2016,5,17,17,15,232.5,158.5,0.95,18.5,252.0,112.76,92.41
2016,5,17,17,30,216.0,138.0,0.8,18.0,214.0,100.09,81.93
2016,5,17,17,45,193.5,117.0,0.7,18.0,176.5,86.49,70.3
2016,5,17,18,0,171.0,96.0,0.6,18.0,139.0,72.34,57.94
2016,5,17,18,15,138.5,75.5,0.6,17.5,105.5,57.95,45.22
2016,5,17,18,30,106.0,55.0,0.6,17.0,72.0,44.52,33.05
2016,5,17,18,45,53.0,36.5,0.6,16.5,45.0,30.08,19.55
2016,5,17,19,0,0.0,18.0,0.6,16.0,18.0,15.79,0.0
2016,5,17,19,15,0.0,9.0,0.65,15.5,9.0,8.19,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,26.93,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,72.95,0.0
2016,5,18,5,45,180.5,32.5,2.4,14.0,55.0,187.73,144.31
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,284.25,233.43
2016,5,18,6,15,367.0,59.5,2.65,14.0,135.0,363.92,303.56
2016,5,18,6,30,446.0,71.0,2.7,14.0,180.0,454.94,380.31
2016,5,18,6,45,223.0,58.5,2.8,14.0,113.0,270.11,228.04
2016,5,18,7,0,0.0,46.0,2.9,14.0,46.0,40.58,29.11
2016,5,18,7,15,0.0,54.5,2.85,14.0,54.5,48.12,35.58
2016,5,18,7,30,0.0,63.0,2.8,14.0,63.0,55.67,41.86
2016,5,18,7,45,0.0,92.0,2.75,14.5,92.0,82.06,63.81
2016,5,18,8,0,0.0,121.0,2.7,15.0,121.0,110.02,86.66
2016,5,18,8,15,9.5,171.0,2.6,15.5,177.0,168.64,134.56
2016,5,18,8,30,19.0,221.0,2.5,16.0,233.0,228.21,181.94
2016,5,18,8,45,16.0,224.5,2.4,16.5,235.5,226.9,179.66
2016,5,18,9,0,13.0,228.0,2.3,17.0,238.0,225.82,177.8
2016,5,18,9,15,10.5,218.0,2.15,17.0,226.5,212.02,166.31
2016,5,18,9,30,8.0,208.0,2.0,17.0,215.0,198.79,155.38
2016,5,18,9,45,8.0,204.5,1.95,17.5,211.5,194.71,151.58
2016,5,18,10,0,8.0,201.0,1.9,18.0,208.0,190.78,147.94
2016,5,18,10,15,11.0,236.5,1.8,18.0,247.0,226.68,175.74
2016,5,18,10,30,14.0,272.0,1.7,18.0,286.0,262.26,202.8
2016,5,18,10,45,11.0,228.5,1.6,18.5,239.0,217.58,167.56
2016,5,18,11,0,8.0,185.0,1.5,19.0,192.0,174.04,133.34
2016,5,18,11,15,9.0,196.0,1.4,19.0,204.5,184.51,141.47
2016,5,18,11,30,10.0,207.0,1.3,19.0,217.0,194.78,149.26
2016,5,18,11,45,12.0,235.5,1.25,19.5,247.5,221.49,169.37
2016,5,18,12,0,14.0,264.0,1.2,20.0,278.0,247.68,188.74
2016,5,18,12,15,18.5,309.0,1.15,20.0,327.0,289.93,220.33
2016,5,18,12,30,23.0,354.0,1.1,20.0,376.0,330.92,250.44
2016,5,18,12,45,52.5,407.0,1.1,20.5,457.0,394.98,297.09
2016,5,18,13,0,82.0,460.0,1.1,21.0,538.0,452.74,337.86
2016,5,18,13,15,71.0,443.0,1.1,21.0,509.5,422.75,315.77
2016,5,18,13,30,60.0,426.0,1.1,21.0,481.0,394.19,295.25
2016,5,18,13,45,64.0,419.0,1.15,21.0,477.0,383.14,287.62
2016,5,18,14,0,68.0,412.0,1.2,21.0,473.0,371.7,279.49
2016,5,18,14,15,71.0,400.0,1.2,21.0,461.5,355.73,267.78
2016,5,18,14,30,74.0,388.0,1.2,21.0,450.0,339.56,255.82
2016,5,18,14,45,56.0,353.5,1.25,21.0,399.5,300.2,226.97
2016,5,18,15,0,38.0,319.0,1.3,21.0,349.0,263.49,200.07
2016,5,18,15,15,40.0,305.0,1.35,20.5,335.0,248.12,189.03
2016,5,18,15,30,42.0,291.0,1.4,20.0,321.0,232.62,177.73
2016,5,18,15,45,29.0,254.5,1.45,20.0,274.5,200.67,153.98
2016,5,18,16,0,16.0,218.0,1.5,20.0,228.0,180.98,139.82
2016,5,18,16,15,11.0,194.5,1.5,19.5,201.5,160.72,124.96
2016,5,18,16,30,6.0,171.0,1.5,19.0,175.0,142.21,116.12
2016,5,18,16,45,3.0,143.0,1.55,19.0,145.0,120.67,98.38
2016,5,18,17,0,0.0,115.0,1.6,19.0,115.0,98.64,79.97
2016,5,18,17,15,0.0,100.0,1.55,18.5,100.0,86.27,69.77
2016,5,18,17,30,0.0,85.0,1.5,18.0,85.0,73.8,59.28
2016,5,18,17,45,202.0,83.0,1.5,18.0,134.5,63.43,50.31
2016,5,18,18,0,404.0,81.0,1.5,18.0,184.0,59.86,47.13
2016,5,18,18,15,331.5,68.0,1.5,17.5,139.5,51.1,39.28
2016,5,18,18,30,259.0,55.0,1.5,17.0,95.0,42.03,30.92
2016,5,18,18,45,160.5,37.5,1.5,16.5,59.5,29.04,18.75
2016,5,18,19,0,62.0,20.0,1.5,16.0,24.0,16.38,1.39
2016,5,18,19,15,31.0,10.0,1.6,15.5,12.0,9.1,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.5,8.0,1.7,12.0,9.0,18.08,0.0
2016,5,19,5,30,41.0,16.0,1.8,12.0,18.0,52.7,0.0
2016,5,19,5,45,120.5,35.5,1.95,12.0,51.5,141.47,109.09
2016,5,19,6,0,200.0,55.0,2.1,12.0,85.0,223.04,184.05
2016,5,19,6,15,270.5,71.5,2.15,12.0,128.0,313.22,262.46
2016,5,19,6,30,341.0,88.0,2.2,12.0,171.0,395.24,332.32
2016,5,19,6,45,172.5,101.5,2.25,12.5,144.0,273.96,230.18
2016,5,19,7,0,4.0,115.0,2.3,13.0,117.0,114.95,92.47
2016,5,19,7,15,2.0,104.0,2.25,13.0,105.0,98.01,78.14
2016,5,19,7,30,0.0,93.0,2.2,13.0,93.0,83.63,65.68
2016,5,19,7,45,0.0,89.0,2.15,13.5,89.0,79.14,61.55
2016,5,19,8,0,0.0,85.0,2.1,14.0,85.0,75.27,57.97
2016,5,19,8,15,0.0,69.0,2.05,14.0,69.0,61.07,45.89
2016,5,19,8,30,0.0,53.0,2.0,14.0,53.0,46.89,33.88
2016,5,19,8,45,0.0,83.5,1.95,14.5,83.5,74.03,56.28
2016,5,19,9,0,0.0,114.0,1.9,15.0,114.0,101.96,78.93
2016,5,19,9,15,0.0,93.5,1.85,15.0,93.5,83.02,63.19
2016,5,19,9,30,0.0,73.0,1.8,15.0,73.0,64.79,48.1
2016,5,19,9,45,1.5,113.5,1.8,15.0,114.5,102.94,79.28
2016,5,19,10,0,3.0,154.0,1.8,15.0,156.0,141.76,110.49
2016,5,19,10,15,4.0,158.5,1.8,15.0,162.0,146.73,114.26
2016,5,19,10,30,5.0,163.0,1.8,15.0,168.0,151.64,118.06
2016,5,19,10,45,6.0,166.5,1.85,15.0,172.5,155.56,121.1
2016,5,19,11,0,7.0,170.0,1.9,15.0,177.0,159.4,124.07
2016,5,19,11,15,10.0,196.5,1.9,15.0,206.0,185.9,145.08
2016,5,19,11,30,13.0,223.0,1.9,15.0,235.0,212.01,165.55
2016,5,19,11,45,12.0,226.0,1.95,15.5,237.5,212.94,165.77
2016,5,19,12,0,11.0,229.0,2.0,16.0,240.0,213.83,166.07
2016,5,19,12,15,17.0,293.0,2.05,16.0,309.5,274.54,213.22
2016,5,19,12,30,23.0,357.0,2.1,16.0,379.0,333.59,258.16
2016,5,19,12,45,20.5,335.5,2.15,16.0,355.0,310.44,240.33
2016,5,19,13,0,18.0,314.0,2.2,16.0,331.0,287.82,223.17
2016,5,19,13,15,17.5,307.5,2.25,16.0,324.0,279.77,217.16
2016,5,19,13,30,17.0,301.0,2.3,16.0,317.0,271.81,211.17
2016,5,19,13,45,17.5,302.5,2.35,16.0,319.0,271.13,210.81
2016,5,19,14,0,18.0,304.0,2.4,16.0,321.0,270.25,210.29
2016,5,19,14,15,30.5,330.5,2.45,16.0,357.5,285.8,222.43
2016,5,19,14,30,43.0,357.0,2.5,16.0,394.0,305.06,237.2
2016,5,19,14,45,25.0,277.0,2.55,16.0,298.5,234.47,182.73
2016,5,19,15,0,7.0,197.0,2.6,16.0,203.0,171.68,133.91
2016,5,19,15,15,48.0,259.5,2.55,16.0,294.0,219.0,170.4
2016,5,19,15,30,89.0,322.0,2.5,16.0,385.0,261.51,202.1
2016,5,19,15,45,81.5,297.5,2.5,16.0,352.5,234.89,181.7
2016,5,19,16,0,74.0,273.0,2.5,16.0,320.0,209.51,162.96
2016,5,19,16,15,72.0,250.5,2.45,15.5,293.0,186.65,147.17
2016,5,19,16,30,70.0,228.0,2.4,15.0,266.0,169.63,141.43
2016,5,19,16,45,35.0,180.0,2.35,15.0,199.0,139.32,116.04
2016,5,19,17,0,0.0,132.0,2.3,15.0,132.0,111.48,92.42
2016,5,19,17,15,0.0,114.5,2.15,14.5,114.5,97.35,80.6
2016,5,19,17,30,0.0,97.0,2.0,14.0,97.0,83.09,68.44
2016,5,19,17,45,163.5,96.5,1.95,14.0,138.5,72.55,59.22
2016,5,19,18,0,327.0,96.0,1.9,14.0,180.0,70.53,57.37
2016,5,19,18,15,261.0,79.0,1.75,13.5,136.5,60.86,48.6
2016,5,19,18,30,195.0,62.0,1.6,13.0,93.0,48.32,37.0
2016,5,19,18,45,126.5,41.5,1.45,13.0,58.5,32.96,22.48
2016,5,19,19,0,58.0,21.0,1.3,13.0,24.0,17.15,2.94
2016,5,19,19,15,29.0,10.5,1.3,13.0,12.0,9.55,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,11.5,1.6,11.0,11.5,10.46,0.0
2016,5,20,5,30,0.0,23.0,1.8,11.0,23.0,25.9,0.0
2016,5,20,5,45,154.0,35.5,2.0,11.5,58.0,176.01,137.59
2016,5,20,6,0,308.0,48.0,2.2,12.0,93.0,297.34,246.21
2016,5,20,6,15,384.5,59.0,2.2,12.0,138.5,375.61,315.06
2016,5,20,6,30,461.0,70.0,2.2,12.0,184.0,465.63,390.76
2016,5,20,6,45,241.0,97.0,2.25,12.5,157.5,321.14,270.37
2016,5,20,7,0,21.0,124.0,2.3,13.0,131.0,139.52,113.67
2016,5,20,7,15,10.5,112.5,2.35,13.5,116.0,114.39,92.1
2016,5,20,7,30,0.0,101.0,2.4,14.0,101.0,91.67,72.17
2016,5,20,7,45,0.0,83.5,2.5,14.5,83.5,73.92,56.92
2016,5,20,8,0,0.0,66.0,2.6,15.0,66.0,58.38,43.61
2016,5,20,8,15,42.0,169.0,2.65,15.0,195.5,209.51,169.64
2016,5,20,8,30,84.0,272.0,2.7,15.0,325.0,366.46,294.4
2016,5,20,8,45,51.5,260.5,2.8,15.5,294.0,317.36,252.99
2016,5,20,9,0,19.0,249.0,2.9,16.0,263.0,253.11,200.33
2016,5,20,9,15,18.0,257.0,2.9,16.0,271.0,258.43,204.16
2016,5,20,9,30,17.0,265.0,2.9,16.0,279.0,263.79,207.84
2016,5,20,9,45,16.5,271.5,2.9,16.5,285.5,268.18,210.42
2016,5,20,10,0,16.0,278.0,2.9,17.0,292.0,272.58,213.02
2016,5,20,10,15,12.5,244.0,2.85,17.0,255.0,235.27,183.52
2016,5,20,10,30,9.0,210.0,2.8,17.0,218.0,199.1,154.88
2016,5,20,10,45,18.0,284.5,2.75,17.0,301.5,276.68,215.52
2016,5,20,11,0,27.0,359.0,2.7,17.0,385.0,365.78,283.22
2016,5,20,11,15,22.0,335.5,2.6,17.0,357.0,324.82,251.34
2016,5,20,11,30,17.0,312.0,2.5,17.0,329.0,296.77,229.67
2016,5,20,11,45,11.5,241.5,2.45,17.0,253.5,226.5,175.36
2016,5,20,12,0,6.0,171.0,2.4,17.0,178.0,157.73,121.44
2016,5,20,12,15,7.0,177.0,2.35,17.0,184.5,163.36,126.02
2016,5,20,12,30,8.0,183.0,2.3,17.0,191.0,168.84,130.33
2016,5,20,12,45,29.0,304.5,2.25,17.0,332.5,289.79,224.72
2016,5,20,13,0,50.0,426.0,2.2,17.0,474.0,402.64,309.53
2016,5,20,13,15,37.5,389.0,2.15,16.5,424.5,357.33,275.35
2016,5,20,13,30,25.0,352.0,2.1,16.0,375.0,314.17,243.18
2016,5,20,13,45,35.5,369.5,2.1,16.0,401.5,329.1,254.89
2016,5,20,14,0,46.0,387.0,2.1,16.0,428.0,342.06,264.73
2016,5,20,14,15,28.0,307.5,2.1,16.0,332.5,267.25,207.55
2016,5,20,14,30,10.0,228.0,2.1,16.0,237.0,200.65,156.15
2016,5,20,14,45,8.5,215.0,2.1,16.0,222.5,188.08,146.6
2016,5,20,15,0,7.0,202.0,2.1,16.0,208.0,175.76,137.1
2016,5,20,15,15,6.0,193.5,2.0,16.0,198.5,167.41,130.71
2016,5,20,15,30,5.0,185.0,1.9,16.0,189.0,159.19,124.42
2016,5,20,15,45,2.5,165.5,1.85,16.0,167.5,142.24,111.21
2016,5,20,16,0,0.0,146.0,1.8,16.0,146.0,125.67,98.22
2016,5,20,16,15,0.0,106.5,1.75,16.0,106.5,93.46,72.18
2016,5,20,16,30,0.0,67.0,1.7,16.0,67.0,59.27,46.31
2016,5,20,16,45,0.0,90.0,1.65,16.0,90.0,79.4,64.06
2016,5,20,17,0,0.0,113.0,1.6,16.0,113.0,97.17,79.7
2016,5,20,17,15,0.0,98.5,1.65,15.5,98.5,85.17,69.64
2016,5,20,17,30,0.0,84.0,1.7,15.0,84.0,73.08,59.36
2016,5,20,17,45,0.0,69.5,1.75,15.0,69.5,60.89,48.69
2016,5,20,18,0,0.0,55.0,1.8,15.0,55.0,48.58,37.74
2016,5,20,18,15,0.0,42.0,1.85,15.0,42.0,37.05,27.32
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,25.55,16.82
2016,5,20,18,45,0.0,18.5,2.0,15.0,18.5,16.27,8.21
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,7.02,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.64,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,11.37,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,29.5,1.24
2016,5,21,5,45,181.0,34.5,1.3,13.5,61.5,190.63,148.77
2016,5,21,6,0,362.0,44.0,1.5,14.0,98.0,330.97,271.16
2016,5,21,6,15,438.0,53.0,1.5,14.5,144.0,410.8,339.14
2016,5,21,6,30,514.0,62.0,1.5,15.0,190.0,495.8,407.9
2016,5,21,6,45,564.0,69.0,1.5,15.5,239.5,562.37,458.47
2016,5,21,7,0,614.0,76.0,1.5,16.0,289.0,630.93,508.23
2016,5,21,7,15,309.0,110.0,1.55,16.5,217.5,423.99,345.8
2016,5,21,7,30,4.0,144.0,1.6,17.0,146.0,140.89,111.25
2016,5,21,7,45,6.0,159.0,1.65,17.5,162.0,156.43,124.02
2016,5,21,8,0,8.0,174.0,1.7,18.0,178.0,172.06,135.99
2016,5,21,8,15,22.5,210.0,1.7,18.5,224.0,222.01,175.54
2016,5,21,8,30,37.0,246.0,1.7,19.0,270.0,290.02,227.99
2016,5,21,8,45,70.5,284.5,1.75,19.5,332.5,363.67,284.07
2016,5,21,9,0,104.0,323.0,1.8,20.0,395.0,437.13,338.39
2016,5,21,9,15,160.0,345.0,1.75,20.5,464.5,531.96,407.11
2016,5,21,9,30,216.0,367.0,1.7,21.0,534.0,607.72,459.95
2016,5,21,9,45,235.5,383.0,1.7,21.5,572.5,639.08,479.87
2016,5,21,10,0,255.0,399.0,1.7,22.0,611.0,685.7,510.1
2016,5,21,10,15,341.0,382.0,1.7,22.0,676.5,744.48,551.53
2016,5,21,10,30,427.0,365.0,1.7,22.0,742.0,813.87,598.8
2016,5,21,10,45,365.0,404.0,1.7,22.0,732.0,768.04,564.87
2016,5,21,11,0,303.0,443.0,1.7,22.0,722.0,733.97,539.61
2016,5,21,11,15,217.5,461.5,1.75,22.0,664.0,647.99,478.92
2016,5,21,11,30,132.0,480.0,1.8,22.0,606.0,575.89,426.9
2016,5,21,11,45,520.5,297.0,1.85,22.5,797.0,748.85,557.06
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,876.83,644.6
2016,5,21,12,15,478.0,272.0,1.9,23.0,732.0,643.96,480.62
2016,5,21,12,30,47.0,430.0,1.9,23.0,476.0,417.56,310.81
2016,5,21,12,45,148.0,452.5,1.95,23.0,594.0,504.09,376.35
2016,5,21,13,0,249.0,475.0,2.0,23.0,712.0,576.26,428.21
2016,5,21,13,15,562.0,302.5,2.0,23.0,825.0,620.7,463.88
2016,5,21,13,30,875.0,130.0,2.0,23.0,938.0,639.81,479.44
2016,5,21,13,45,582.0,278.0,2.05,23.0,810.5,544.52,406.83
2016,5,21,14,0,289.0,426.0,2.1,23.0,683.0,480.19,357.77
2016,5,21,14,15,238.5,419.5,2.1,23.0,627.0,439.08,327.36
2016,5,21,14,30,188.0,413.0,2.1,23.0,571.0,395.03,294.82
2016,5,21,14,45,183.0,394.5,2.15,23.0,543.0,364.29,271.66
2016,5,21,15,0,178.0,376.0,2.2,23.0,515.0,334.38,248.82
2016,5,21,15,15,121.0,344.0,2.15,23.0,436.5,283.97,212.09
2016,5,21,15,30,64.0,312.0,2.1,23.0,358.0,251.07,189.28
2016,5,21,15,45,32.0,235.0,2.1,23.0,258.0,188.82,143.15
2016,5,21,16,0,0.0,158.0,2.1,23.0,158.0,135.1,102.96
2016,5,21,16,15,0.0,84.0,2.0,22.5,84.0,74.42,54.99
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,8.81,1.94
2016,5,21,16,45,0.0,9.0,1.85,22.0,9.0,7.93,1.21
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,7.04,0.46
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,6.16,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,5.27,0.0
2016,5,21,17,45,245.0,37.5,1.25,21.0,101.5,24.97,16.28
2016,5,21,18,0,490.0,69.0,1.1,21.0,197.0,51.76,39.59
2016,5,21,18,15,417.5,59.0,1.05,20.0,151.0,45.42,34.0
2016,5,21,18,30,345.0,49.0,1.0,19.0,105.0,38.8,27.97
2016,5,21,18,45,239.5,36.0,0.95,18.5,68.0,27.93,17.88
2016,5,21,19,0,134.0,23.0,0.9,18.0,31.0,18.05,4.95
2016,5,21,19,15,67.0,11.5,0.9,18.0,15.5,10.46,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,19.0,9.0,1.45,12.5,10.0,18.23,0.0
2016,5,22,5,30,38.0,18.0,1.7,13.0,20.0,47.29,8.93
2016,5,22,5,45,101.5,35.5,2.0,13.5,49.0,128.15,99.03
2016,5,22,6,0,165.0,53.0,2.3,14.0,78.0,195.33,160.11
2016,5,22,6,15,204.0,71.5,2.5,14.0,114.5,251.23,209.67
2016,5,22,6,30,243.0,90.0,2.7,14.0,151.0,309.33,259.83
2016,5,22,6,45,274.5,106.5,2.95,14.5,190.5,360.78,302.6
2016,5,22,7,0,306.0,123.0,3.2,15.0,230.0,413.73,345.25
2016,5,22,7,15,153.0,92.0,3.35,15.0,145.5,248.06,207.23
2016,5,22,7,30,0.0,61.0,3.5,15.0,61.0,53.9,40.06
2016,5,22,7,45,0.0,103.0,3.7,15.5,103.0,92.79,72.5
2016,5,22,8,0,0.0,145.0,3.9,16.0,145.0,134.17,106.24
2016,5,22,8,15,113.5,211.0,3.95,16.5,282.0,342.94,278.11
2016,5,22,8,30,227.0,277.0,4.0,17.0,419.0,529.36,423.36
2016,5,22,8,45,281.5,289.0,4.05,17.5,477.5,613.8,485.25
2016,5,22,9,0,336.0,301.0,4.1,18.0,536.0,679.63,532.67
2016,5,22,9,15,587.5,212.5,4.1,18.0,654.0,855.7,665.39
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,1001.95,765.4
2016,5,22,9,45,848.0,127.0,4.1,18.5,808.0,999.71,759.83
2016,5,22,10,0,857.0,130.0,4.1,19.0,844.0,1005.47,761.08
2016,5,22,10,15,595.0,270.0,4.1,19.0,774.0,898.94,684.67
2016,5,22,10,30,333.0,410.0,4.1,19.0,704.0,755.35,575.33
2016,5,22,10,45,357.0,409.0,4.1,19.5,731.5,765.56,582.24
2016,5,22,11,0,381.0,408.0,4.1,20.0,759.0,773.65,586.71
2016,5,22,11,15,633.0,276.0,4.05,20.0,871.5,876.11,664.9
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,941.72,710.67
2016,5,22,11,45,652.0,281.5,4.0,20.5,903.0,849.85,642.84
2016,5,22,12,0,419.0,419.0,4.0,21.0,822.0,748.24,564.05
2016,5,22,12,15,649.0,285.5,3.95,21.0,910.5,793.51,601.91
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,817.84,621.98
2016,5,22,12,45,558.0,315.0,3.9,21.0,851.5,690.39,524.97
2016,5,22,13,0,237.0,478.0,3.9,21.0,704.0,573.69,434.15
2016,5,22,13,15,136.0,432.0,3.85,21.0,561.5,453.63,345.25
2016,5,22,13,30,35.0,386.0,3.8,21.0,419.0,347.76,265.24
2016,5,22,13,45,427.5,279.0,3.75,21.0,659.5,463.03,355.54
2016,5,22,14,0,820.0,172.0,3.7,21.0,900.0,554.95,421.53
2016,5,22,14,15,623.0,257.0,3.6,21.0,800.0,479.98,361.96
2016,5,22,14,30,426.0,342.0,3.5,21.0,700.0,426.31,320.23
2016,5,22,14,45,250.5,350.0,3.45,21.0,558.5,348.83,262.59
2016,5,22,15,0,75.0,358.0,3.4,21.0,417.0,302.05,230.19
2016,5,22,15,15,396.0,265.5,3.2,20.5,549.5,281.29,203.77
2016,5,22,15,30,717.0,173.0,3.0,20.0,682.0,252.25,166.64
2016,5,22,15,45,687.0,173.0,2.9,20.0,635.0,206.16,130.57
2016,5,22,16,0,657.0,173.0,2.8,20.0,588.0,163.72,102.37
2016,5,22,16,15,544.5,183.5,2.65,19.5,509.0,130.22,91.38
2016,5,22,16,30,432.0,194.0,2.5,19.0,430.0,123.18,100.26
2016,5,22,16,45,216.0,124.0,2.35,19.0,242.0,88.59,71.1
2016,5,22,17,0,0.0,54.0,2.2,19.0,54.0,47.69,36.03
2016,5,22,17,15,0.0,47.0,1.95,18.5,47.0,41.47,30.84
2016,5,22,17,30,0.0,40.0,1.7,18.0,40.0,35.27,25.55
2016,5,22,17,45,0.0,33.5,1.5,17.5,33.5,29.51,20.57
2016,5,22,18,0,0.0,27.0,1.3,17.0,27.0,23.76,15.51
2016,5,22,18,15,0.0,20.5,1.2,16.5,20.5,18.02,10.36
2016,5,22,18,30,0.0,14.0,1.1,16.0,14.0,12.29,5.17
2016,5,22,18,45,0.0,9.0,1.05,15.5,9.0,7.9,1.11
2016,5,22,19,0,0.0,4.0,1.0,15.0,4.0,3.5,0.0
2016,5,22,19,15,0.0,2.0,1.0,14.5,2.0,1.82,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.0,10.0,1.55,9.5,13.0,37.68,0.0
2016,5,23,5,30,108.0,20.0,1.8,10.0,26.0,110.32,35.32
2016,5,23,5,45,209.0,35.5,2.05,10.5,62.5,209.19,166.67
2016,5,23,6,0,310.0,51.0,2.3,11.0,99.0,303.13,252.31
2016,5,23,6,15,384.0,63.0,2.4,11.5,144.5,381.27,320.74
2016,5,23,6,30,458.0,75.0,2.5,12.0,190.0,469.63,394.68
2016,5,23,6,45,437.0,91.5,2.7,12.5,221.5,485.13,407.01
2016,5,23,7,0,416.0,108.0,2.9,13.0,253.0,502.13,419.5
2016,5,23,7,15,461.0,119.0,3.0,13.5,304.0,565.48,468.49
2016,5,23,7,30,506.0,130.0,3.1,14.0,355.0,630.17,516.5
2016,5,23,7,45,610.0,121.0,3.25,14.5,425.5,734.04,592.54
2016,5,23,8,0,714.0,112.0,3.4,15.0,496.0,832.48,661.86
2016,5,23,8,15,464.0,195.5,3.4,15.0,454.5,696.87,557.15
2016,5,23,8,30,214.0,279.0,3.4,15.0,413.0,519.11,415.3
2016,5,23,8,45,121.0,274.0,3.4,15.5,350.5,419.39,334.94
2016,5,23,9,0,28.0,269.0,3.4,16.0,288.0,300.06,237.56
2016,5,23,9,15,33.0,293.5,3.35,16.0,318.0,328.75,259.82
2016,5,23,9,30,38.0,318.0,3.3,16.0,348.0,356.91,281.02
2016,5,23,9,45,32.5,319.5,3.3,16.5,346.0,349.29,273.76
2016,5,23,10,0,27.0,321.0,3.3,17.0,344.0,341.88,266.87
2016,5,23,10,15,108.0,381.0,3.25,17.0,476.0,496.84,386.27
2016,5,23,10,30,189.0,441.0,3.2,17.0,608.0,631.6,485.68
2016,5,23,10,45,98.0,309.5,3.2,17.5,396.5,402.27,312.81
2016,5,23,11,0,7.0,178.0,3.2,18.0,185.0,166.73,128.27
2016,5,23,11,15,46.5,321.0,3.15,18.0,365.5,343.52,266.84
2016,5,23,11,30,86.0,464.0,3.1,18.0,546.0,510.6,391.17
2016,5,23,11,45,44.0,303.0,3.1,18.5,345.0,316.59,244.27
2016,5,23,12,0,2.0,142.0,3.1,19.0,144.0,128.44,97.3
2016,5,23,12,15,87.5,317.5,3.05,19.0,402.5,361.09,279.81
2016,5,23,12,30,173.0,493.0,3.0,19.0,661.0,571.37,434.63
2016,5,23,12,45,89.5,328.5,2.95,19.0,415.5,356.56,274.25
2016,5,23,13,0,6.0,164.0,2.9,19.0,170.0,149.43,113.86
2016,5,23,13,15,17.0,265.0,2.8,19.0,281.0,243.35,187.6
2016,5,23,13,30,28.0,366.0,2.7,19.0,392.0,327.54,251.62
2016,5,23,13,45,447.0,250.0,2.65,19.0,648.5,452.18,348.91
2016,5,23,14,0,866.0,134.0,2.6,19.0,905.0,552.96,421.07
2016,5,23,14,15,859.0,132.5,2.55,19.0,876.0,503.46,379.58
2016,5,23,14,30,852.0,131.0,2.5,19.0,847.0,453.67,337.72
2016,5,23,14,45,838.5,131.0,2.45,19.0,811.0,396.71,289.62
2016,5,23,15,0,825.0,131.0,2.4,19.0,775.0,345.61,245.19
2016,5,23,15,15,812.0,128.0,2.3,18.5,734.5,293.52,200.15
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,242.7,156.81
