Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,15,45,780.5,122.5,2.15,18.0,648.5,192.92,116.79
2016,5,23,16,0,762.0,120.0,2.1,18.0,603.0,145.38,84.04
2016,5,23,16,15,575.5,162.5,2.0,18.0,510.5,117.05,79.98
2016,5,23,16,30,389.0,205.0,1.9,18.0,418.0,139.29,114.23
2016,5,23,16,45,194.5,137.0,1.8,18.0,243.5,96.77,78.34
2016,5,23,17,0,0.0,69.0,1.7,18.0,69.0,61.01,47.77
2016,5,23,17,15,0.0,60.0,1.5,17.5,60.0,53.0,41.07
2016,5,23,17,30,0.0,51.0,1.3,17.0,51.0,45.01,34.26
2016,5,23,17,45,252.5,60.5,1.1,17.0,127.5,43.03,32.59
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,52.46,40.89
2016,5,23,18,15,434.0,60.5,0.85,16.5,157.5,46.58,35.58
2016,5,23,18,30,363.0,51.0,0.8,16.0,111.0,40.45,29.85
2016,5,23,18,45,262.5,37.5,0.75,15.5,73.0,29.09,19.27
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,18.83,6.85
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,10.91,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.5,10.0,1.3,10.5,14.5,51.75,0.0
2016,5,24,5,30,161.0,20.0,1.5,11.0,29.0,141.16,53.44
2016,5,24,5,45,273.0,32.5,1.7,12.0,66.5,246.9,196.44
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,347.94,286.91
2016,5,24,6,15,459.5,54.0,1.85,13.5,151.0,427.79,355.31
2016,5,24,6,30,534.0,63.0,1.8,14.0,198.0,512.63,423.85
2016,5,24,6,45,587.0,69.5,1.8,14.5,249.5,581.7,476.5
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,652.91,528.38
2016,5,24,7,15,676.5,81.5,1.95,16.0,353.5,710.35,567.98
2016,5,24,7,30,713.0,87.0,2.1,17.0,406.0,767.94,606.45
2016,5,24,7,45,741.0,91.0,2.25,18.0,457.5,810.88,633.39
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,857.71,662.54
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,895.27,684.24
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,930.74,704.18
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,958.83,718.84
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,984.25,731.63
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,991.51,733.86
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,1006.42,741.39
2016,5,24,9,45,875.5,115.0,2.05,21.5,819.5,1015.11,743.43
2016,5,24,10,0,885.0,117.0,2.0,22.0,856.0,1020.54,743.55
2016,5,24,10,15,892.0,118.5,1.95,22.5,885.5,1019.62,739.75
2016,5,24,10,30,899.0,120.0,1.9,23.0,915.0,1015.35,734.04
2016,5,24,10,45,904.5,120.5,1.85,23.5,938.0,1005.26,724.82
2016,5,24,11,0,910.0,121.0,1.8,24.0,961.0,991.88,713.74
2016,5,24,11,15,913.0,121.5,1.75,24.0,977.0,972.92,700.68
2016,5,24,11,30,916.0,122.0,1.7,24.0,993.0,950.89,685.81
2016,5,24,11,45,918.0,122.0,1.7,24.0,1001.0,924.55,668.9
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,895.46,650.22
2016,5,24,12,15,920.0,122.5,1.7,24.0,1009.5,862.58,629.05
2016,5,24,12,30,920.0,123.0,1.7,24.0,1010.0,827.41,606.28
2016,5,24,12,45,921.5,120.5,1.7,24.5,1003.5,788.72,579.91
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,747.98,551.21
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,703.57,519.57
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,657.7,486.15
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,609.4,450.4
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,560.18,412.85
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,509.14,372.61
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,457.7,330.89
2016,5,24,14,45,885.0,109.5,1.8,25.0,829.5,405.17,287.28
2016,5,24,15,0,876.0,108.0,1.8,25.0,794.0,352.91,242.99
2016,5,24,15,15,864.5,105.5,1.8,24.5,753.0,299.76,198.18
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,247.56,154.63
2016,5,24,15,45,838.5,100.5,1.8,24.0,667.0,196.05,113.89
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,136.82,72.59
2016,5,24,16,15,804.5,94.5,1.7,24.0,573.0,87.64,49.62
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,63.18,48.05
2016,5,24,16,45,760.0,87.0,1.55,24.0,473.0,62.06,47.31
2016,5,24,17,0,735.0,83.0,1.5,24.0,422.0,60.84,46.46
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.5,53.72,40.64
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,52.1,39.47
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,49.16,37.1
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,46.11,34.51
2016,5,24,18,15,499.0,54.0,1.2,21.0,166.0,41.18,30.23
2016,5,24,18,30,429.0,46.0,1.2,20.0,118.0,36.08,25.58
2016,5,24,18,45,320.0,35.0,1.2,19.0,78.0,28.0,18.06
2016,5,24,19,0,211.0,24.0,1.2,18.0,38.0,19.59,7.7
2016,5,24,19,15,105.5,12.0,1.2,17.5,19.0,10.91,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,81.5,10.0,0.8,14.5,14.5,52.31,0.0
2016,5,25,5,30,163.0,20.0,0.8,15.0,29.0,142.64,58.74
2016,5,25,5,45,274.0,32.5,0.8,16.0,67.0,247.59,193.52
2016,5,25,6,0,385.0,45.0,0.8,17.0,105.0,348.08,280.31
2016,5,25,6,15,459.5,54.5,0.8,17.5,152.0,428.54,346.72
2016,5,25,6,30,534.0,64.0,0.8,18.0,199.0,514.05,413.21
2016,5,25,6,45,582.5,71.0,0.8,18.5,250.0,580.28,461.42
2016,5,25,7,0,631.0,78.0,0.8,19.0,301.0,648.32,508.7
2016,5,25,7,15,667.5,83.5,0.8,19.5,353.0,705.49,546.2
2016,5,25,7,30,704.0,89.0,0.8,20.0,405.0,762.82,582.49
2016,5,25,7,45,730.5,94.0,0.85,20.5,456.0,805.15,608.18
2016,5,25,8,0,757.0,99.0,0.9,21.0,507.0,851.56,636.23
2016,5,25,8,15,777.5,102.5,1.0,21.5,556.0,888.89,658.54
2016,5,25,8,30,798.0,106.0,1.1,22.0,605.0,924.15,679.36
2016,5,25,8,45,814.5,109.0,1.25,23.0,651.0,952.56,695.09
2016,5,25,9,0,831.0,112.0,1.4,24.0,697.0,978.34,709.04
2016,5,25,9,15,843.0,114.5,1.45,24.0,738.5,985.29,712.26
2016,5,25,9,30,855.0,117.0,1.5,24.0,780.0,1000.1,720.82
2016,5,25,9,45,863.0,120.0,1.55,24.5,815.5,1008.31,723.81
2016,5,25,10,0,871.0,123.0,1.6,25.0,851.0,1013.27,724.96
2016,5,25,10,15,878.0,124.5,1.65,25.0,880.5,1012.35,724.01
2016,5,25,10,30,885.0,126.0,1.7,25.0,910.0,1008.14,721.17
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.0,998.66,713.77
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,985.91,704.48
2016,5,25,11,15,898.0,130.0,1.85,26.0,971.5,967.6,693.15
2016,5,25,11,30,901.0,131.0,1.9,26.0,987.0,946.23,679.95
2016,5,25,11,45,902.0,131.5,2.0,26.5,995.0,919.72,662.67
2016,5,25,12,0,903.0,132.0,2.1,27.0,1003.0,890.55,643.62
2016,5,25,12,15,902.5,132.0,2.1,27.0,1003.0,857.24,622.12
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,821.75,599.11
2016,5,25,12,45,894.0,135.5,2.15,27.0,994.0,781.53,573.18
2016,5,25,13,0,886.0,139.0,2.2,27.0,985.0,739.91,544.59
2016,5,25,13,15,882.0,138.5,2.15,27.0,969.5,696.59,513.29
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,651.99,480.44
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,604.39,444.92
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,556.18,408.04
2016,5,25,14,15,854.0,136.5,2.05,27.0,877.5,506.49,368.92
2016,5,25,14,30,846.0,135.0,2.0,27.0,848.0,456.61,328.63
2016,5,25,14,45,833.0,134.0,1.95,27.0,812.0,399.65,282.38
2016,5,25,15,0,820.0,133.0,1.9,27.0,776.0,348.3,239.42
2016,5,25,15,15,719.5,169.0,1.85,26.5,711.5,295.92,198.6
2016,5,25,15,30,619.0,205.0,1.8,26.0,647.0,259.53,171.56
2016,5,25,15,45,610.5,190.0,1.8,26.0,603.0,211.08,133.95
2016,5,25,16,0,602.0,175.0,1.8,26.0,559.0,163.99,101.21
2016,5,25,16,15,656.5,144.0,1.75,26.0,532.5,109.68,68.75
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,70.39,53.64
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.5,70.14,53.67
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,69.84,53.61
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.5,67.56,52.0
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,65.13,50.2
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,61.23,47.08
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,57.15,43.67
2016,5,25,18,15,399.0,65.5,1.15,23.0,156.5,49.17,36.82
2016,5,25,18,30,330.0,55.0,1.1,22.0,111.0,41.95,30.37
2016,5,25,18,45,234.5,40.5,1.1,21.5,73.5,31.31,20.65
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,20.35,8.5
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,11.82,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.5,1.15,17.0,9.5,8.64,0.0
2016,5,26,5,30,0.0,19.0,1.3,17.0,19.0,17.34,2.63
2016,5,26,5,45,45.5,39.0,1.5,17.5,46.0,86.83,64.83
2016,5,26,6,0,91.0,59.0,1.7,18.0,73.0,143.03,114.17
2016,5,26,6,15,122.5,80.0,1.7,18.5,107.0,193.16,157.23
2016,5,26,6,30,154.0,101.0,1.7,19.0,141.0,244.66,200.32
2016,5,26,6,45,191.0,117.5,1.75,19.5,178.0,310.41,253.49
2016,5,26,7,0,228.0,134.0,1.8,20.0,215.0,364.48,295.97
2016,5,26,7,15,163.0,160.0,1.85,20.5,222.5,329.28,265.33
2016,5,26,7,30,98.0,186.0,1.9,21.0,230.0,288.28,230.16
2016,5,26,7,45,95.0,209.0,1.95,21.5,256.0,311.08,246.66
2016,5,26,8,0,92.0,232.0,2.0,22.0,282.0,333.12,262.01
2016,5,26,8,15,373.5,195.0,2.1,22.5,425.5,610.14,475.04
2016,5,26,8,30,655.0,158.0,2.2,23.0,569.0,852.84,645.28
2016,5,26,8,45,678.0,161.0,2.3,23.5,614.0,885.31,662.72
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,915.61,680.58
2016,5,26,9,15,715.5,168.0,2.4,24.5,698.5,936.12,690.97
2016,5,26,9,30,730.0,172.0,2.4,25.0,738.0,953.9,699.65
2016,5,26,9,45,534.5,274.5,2.45,25.5,699.5,857.18,630.66
2016,5,26,10,0,339.0,377.0,2.5,26.0,661.0,746.73,549.32
2016,5,26,10,15,360.0,382.0,2.5,26.0,692.5,764.11,561.51
2016,5,26,10,30,381.0,387.0,2.5,26.0,724.0,779.56,571.41
2016,5,26,10,45,589.5,281.5,2.5,26.5,819.0,879.05,641.64
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,950.62,687.85
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.5,933.28,675.45
2016,5,26,11,30,805.0,178.0,2.5,27.0,945.0,913.03,662.07
2016,5,26,11,45,509.0,334.0,2.5,27.0,820.5,775.07,565.38
2016,5,26,12,0,213.0,490.0,2.5,27.0,696.0,631.41,460.33
2016,5,26,12,15,264.0,480.0,2.5,27.0,735.5,651.43,475.86
2016,5,26,12,30,315.0,470.0,2.5,27.0,775.0,663.53,484.71
2016,5,26,12,45,554.0,328.0,2.55,27.0,859.0,700.74,515.41
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,716.95,530.31
2016,5,26,13,15,788.5,185.0,2.6,27.0,928.0,674.96,499.64
2016,5,26,13,30,784.0,184.0,2.6,27.0,913.0,632.02,468.07
2016,5,26,13,45,773.0,185.5,2.6,27.0,890.5,586.6,433.94
2016,5,26,14,0,762.0,187.0,2.6,27.0,868.0,541.14,398.98
2016,5,26,14,15,753.5,184.5,2.55,27.0,839.5,493.96,361.83
2016,5,26,14,30,745.0,182.0,2.5,27.0,811.0,442.05,320.43
2016,5,26,14,45,734.5,178.5,2.5,27.0,777.0,393.01,280.32
2016,5,26,15,0,724.0,175.0,2.5,27.0,743.0,344.74,240.07
2016,5,26,15,15,710.0,171.0,2.45,27.0,704.0,296.16,199.44
2016,5,26,15,30,696.0,167.0,2.4,27.0,665.0,249.09,160.59
2016,5,26,15,45,681.0,160.5,2.35,27.0,622.5,201.8,123.64
2016,5,26,16,0,666.0,154.0,2.3,27.0,580.0,156.45,92.46
2016,5,26,16,15,643.0,148.5,2.15,26.5,533.5,113.56,71.36
2016,5,26,16,30,620.0,143.0,2.0,26.0,487.0,89.83,69.83
2016,5,26,16,45,595.5,134.5,1.9,26.0,439.0,87.38,68.06
2016,5,26,17,0,571.0,126.0,1.8,26.0,391.0,84.64,66.02
2016,5,26,17,15,534.0,117.5,1.65,25.5,341.5,81.28,63.55
2016,5,26,17,30,497.0,109.0,1.5,25.0,292.0,76.94,60.2
2016,5,26,17,45,452.5,97.5,1.4,24.5,244.5,70.19,54.7
2016,5,26,18,0,408.0,86.0,1.3,24.0,197.0,63.11,48.76
2016,5,26,18,15,343.0,73.0,1.2,23.5,152.5,54.51,41.31
2016,5,26,18,30,278.0,60.0,1.1,23.0,108.0,45.58,33.33
2016,5,26,18,45,196.5,43.5,1.0,22.5,71.5,33.54,22.46
2016,5,26,19,0,115.0,27.0,0.9,22.0,35.0,21.09,9.35
2016,5,26,19,15,57.5,13.5,0.9,21.5,17.5,12.28,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.5,11.0,1.4,17.5,14.0,37.35,0.0
2016,5,27,5,30,103.0,22.0,1.6,18.0,28.0,112.47,51.66
2016,5,27,5,45,191.5,38.0,1.85,18.5,63.0,201.68,156.99
2016,5,27,6,0,280.0,54.0,2.1,19.0,98.0,287.37,232.32
2016,5,27,6,15,349.5,66.0,2.2,19.5,142.0,361.12,294.94
2016,5,27,6,30,419.0,78.0,2.3,20.0,186.0,440.21,359.47
2016,5,27,6,45,466.5,88.5,2.4,20.5,234.0,504.44,409.81
2016,5,27,7,0,514.0,99.0,2.5,21.0,282.0,578.03,464.71
2016,5,27,7,15,553.0,107.0,2.5,21.0,331.5,637.12,507.28
2016,5,27,7,30,592.0,115.0,2.5,21.0,381.0,696.6,548.97
2016,5,27,7,45,619.5,122.0,2.55,21.5,430.0,744.46,580.42
2016,5,27,8,0,647.0,129.0,2.6,22.0,479.0,791.39,610.58
2016,5,27,8,15,670.0,134.0,2.6,22.5,526.5,830.4,634.29
2016,5,27,8,30,693.0,139.0,2.6,23.0,574.0,867.72,656.5
2016,5,27,8,45,712.5,142.5,2.6,23.5,618.5,897.85,673.51
2016,5,27,9,0,732.0,146.0,2.6,24.0,663.0,925.69,688.89
2016,5,27,9,15,746.0,149.5,2.5,24.5,703.0,938.89,693.59
2016,5,27,9,30,760.0,153.0,2.4,25.0,743.0,956.17,701.09
2016,5,27,9,45,772.0,155.0,2.35,25.5,778.0,966.87,704.72
2016,5,27,10,0,784.0,157.0,2.3,26.0,813.0,974.51,706.51
2016,5,27,10,15,792.0,159.5,2.25,26.0,842.0,975.53,705.55
2016,5,27,10,30,800.0,162.0,2.2,26.0,871.0,973.38,702.75
2016,5,27,10,45,804.5,164.5,2.15,26.5,893.5,964.61,694.5
2016,5,27,11,0,809.0,167.0,2.1,27.0,916.0,952.72,684.48
2016,5,27,11,15,813.0,168.0,2.1,27.0,931.0,935.82,673.28
2016,5,27,11,30,817.0,169.0,2.1,27.0,946.0,915.98,660.3
2016,5,27,11,45,815.5,172.0,2.1,27.0,953.5,890.31,643.62
2016,5,27,12,0,814.0,175.0,2.1,27.0,961.0,862.16,625.36
2016,5,27,12,15,814.0,175.0,2.1,27.0,961.5,830.34,604.67
2016,5,27,12,30,814.0,175.0,2.1,27.0,962.0,796.5,582.56
2016,5,27,12,45,810.0,176.0,2.1,27.0,954.5,758.69,556.58
2016,5,27,13,0,806.0,177.0,2.1,27.0,947.0,719.49,529.05
2016,5,27,13,15,580.0,301.5,2.05,27.0,851.0,632.1,464.09
2016,5,27,13,30,354.0,426.0,2.0,27.0,755.0,565.54,413.7
2016,5,27,13,45,567.5,301.0,2.0,27.0,814.5,562.28,413.12
2016,5,27,14,0,781.0,176.0,2.0,27.0,874.0,543.47,398.93
2016,5,27,14,15,428.5,285.0,1.9,27.0,666.0,417.66,306.51
2016,5,27,14,30,76.0,394.0,1.8,27.0,458.0,346.79,256.04
2016,5,27,14,45,407.0,281.5,1.75,27.0,604.0,352.34,255.1
2016,5,27,15,0,738.0,169.0,1.7,27.0,750.0,346.01,239.86
2016,5,27,15,15,724.5,165.5,1.65,26.5,711.0,297.25,199.49
2016,5,27,15,30,711.0,162.0,1.6,26.0,672.0,249.91,160.79
2016,5,27,15,45,456.0,225.5,1.55,26.0,545.0,215.98,143.99
2016,5,27,16,0,201.0,289.0,1.5,26.0,418.0,222.86,161.19
2016,5,27,16,15,415.5,215.5,1.45,26.0,455.0,150.76,104.75
2016,5,27,16,30,630.0,142.0,1.4,26.0,492.0,89.09,69.1
2016,5,27,16,45,605.0,134.0,1.35,26.0,443.5,86.97,67.67
2016,5,27,17,0,580.0,126.0,1.3,26.0,395.0,84.59,65.93
2016,5,27,17,15,543.0,117.5,1.25,25.5,346.0,81.47,63.68
2016,5,27,17,30,506.0,109.0,1.2,25.0,297.0,76.94,60.18
2016,5,27,17,45,463.0,98.0,1.15,25.0,249.0,70.55,54.88
2016,5,27,18,0,420.0,87.0,1.1,25.0,201.0,63.85,49.18
2016,5,27,18,15,354.0,74.0,1.0,24.0,156.0,55.25,41.86
2016,5,27,18,30,288.0,61.0,0.9,23.0,111.0,46.33,34.0
2016,5,27,18,45,207.0,44.5,0.85,22.5,74.5,34.31,23.15
2016,5,27,19,0,126.0,28.0,0.8,22.0,38.0,21.87,10.25
2016,5,27,19,15,63.0,14.0,0.8,21.5,19.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.5,11.5,0.95,15.5,16.5,54.82,0.0
2016,5,28,5,30,167.0,23.0,1.1,16.0,33.0,151.58,75.81
2016,5,28,5,45,277.0,35.5,1.25,16.5,71.5,252.79,198.8
2016,5,28,6,0,387.0,48.0,1.4,17.0,110.0,353.05,286.18
2016,5,28,6,15,460.0,57.5,1.3,17.5,157.0,432.81,352.37
2016,5,28,6,30,533.0,67.0,1.2,18.0,204.0,517.36,418.38
2016,5,28,6,45,586.5,73.0,1.2,19.0,255.5,586.33,468.28
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,657.37,517.15
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,714.43,553.21
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,771.6,587.47
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,814.26,610.19
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,861.12,634.63
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.5,898.22,654.6
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,933.22,673.01
2016,5,28,8,45,823.0,108.5,0.6,23.5,658.5,960.95,686.64
2016,5,28,9,0,838.0,112.0,0.6,24.0,704.0,985.99,698.59
2016,5,28,9,15,850.0,114.0,0.7,24.0,745.0,992.49,702.77
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,1006.87,712.18
2016,5,28,9,45,874.5,116.0,0.95,24.5,822.5,1016.47,718.25
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,1022.91,722.41
2016,5,28,10,15,893.5,117.5,1.15,25.0,888.5,1021.64,721.43
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,1017.05,718.63
2016,5,28,10,45,742.0,227.5,1.25,25.5,897.5,974.93,691.35
2016,5,28,11,0,584.0,336.0,1.3,26.0,877.0,909.02,645.52
2016,5,28,11,15,491.0,375.5,1.3,26.0,835.5,840.08,599.45
2016,5,28,11,30,398.0,415.0,1.3,26.0,794.0,764.96,548.78
2016,5,28,11,45,659.5,267.5,1.35,26.0,902.5,847.0,609.97
2016,5,28,12,0,921.0,120.0,1.4,26.0,1011.0,897.42,643.57
2016,5,28,12,15,920.5,120.0,1.4,26.0,1011.0,863.92,621.48
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,828.19,598.78
2016,5,28,12,45,915.5,122.0,1.45,26.5,1003.0,789.06,573.1
2016,5,28,13,0,911.0,124.0,1.5,27.0,995.0,748.23,545.26
2016,5,28,13,15,907.5,123.0,1.55,27.0,980.0,704.17,514.76
2016,5,28,13,30,904.0,122.0,1.6,27.0,965.0,658.73,482.47
2016,5,28,13,45,900.5,120.0,1.65,27.0,943.0,611.3,447.83
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,562.83,411.36
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,512.23,372.73
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,461.3,332.54
2016,5,28,14,45,874.5,112.5,1.7,26.0,828.0,408.96,289.5
2016,5,28,15,0,866.0,110.0,1.7,26.0,793.0,356.85,245.72
2016,5,28,15,15,854.5,108.0,1.6,26.0,752.5,304.74,201.46
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,253.55,158.53
2016,5,28,15,45,829.5,102.0,1.4,26.0,667.0,192.88,110.65
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,142.28,75.36
2016,5,28,16,15,754.0,106.5,1.3,25.5,561.0,100.1,57.24
2016,5,28,16,30,692.0,115.0,1.3,25.0,500.0,71.23,54.54
2016,5,28,16,45,710.5,99.5,1.3,24.5,462.0,63.73,48.58
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,61.27,46.79
2016,5,28,17,15,695.5,79.0,1.15,23.5,372.5,53.77,40.66
2016,5,28,17,30,662.0,74.0,1.0,23.0,321.0,51.8,39.2
2016,5,28,17,45,617.0,68.0,0.9,23.0,270.0,48.88,36.77
2016,5,28,18,0,572.0,62.0,0.8,23.0,219.0,45.83,34.14
2016,5,28,18,15,504.5,54.5,0.8,22.5,171.5,41.31,30.19
2016,5,28,18,30,437.0,47.0,0.8,22.0,124.0,36.65,25.92
2016,5,28,18,45,338.0,36.5,0.8,21.5,84.0,29.07,18.91
2016,5,28,19,0,239.0,26.0,0.8,21.0,44.0,21.18,10.1
2016,5,28,19,15,119.5,13.0,0.8,21.0,22.0,11.82,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.64,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,7.02,0.0
2016,5,29,5,45,0.0,18.0,1.75,18.0,18.0,15.83,7.14
2016,5,29,6,0,0.0,28.0,1.9,18.0,28.0,24.66,14.91
2016,5,29,6,15,0.0,40.0,2.0,18.0,40.0,35.28,24.1
2016,5,29,6,30,0.0,52.0,2.1,18.0,52.0,45.91,33.22
2016,5,29,6,45,0.0,65.5,2.25,18.5,65.5,58.3,43.59
2016,5,29,7,0,0.0,79.0,2.4,19.0,79.0,71.11,54.11
2016,5,29,7,15,0.0,64.5,2.45,19.0,64.5,57.0,42.2
2016,5,29,7,30,0.0,50.0,2.5,19.0,50.0,44.14,31.35
2016,5,29,7,45,0.0,71.0,2.55,19.5,71.0,62.8,46.61
2016,5,29,8,0,0.0,92.0,2.6,20.0,92.0,81.69,61.81
2016,5,29,8,15,5.0,146.5,2.7,20.5,150.0,139.14,108.14
2016,5,29,8,30,10.0,201.0,2.8,21.0,208.0,198.12,154.51
2016,5,29,8,45,87.5,266.0,2.95,21.5,328.0,358.61,280.89
2016,5,29,9,0,165.0,331.0,3.1,22.0,448.0,525.28,405.55
2016,5,29,9,15,134.5,348.5,3.2,22.0,448.0,510.21,391.71
2016,5,29,9,30,104.0,366.0,3.3,22.0,448.0,475.98,364.9
2016,5,29,9,45,52.0,238.5,3.4,22.5,279.5,284.15,219.17
2016,5,29,10,0,0.0,111.0,3.5,23.0,111.0,99.19,73.44
2016,5,29,10,15,10.0,212.0,3.5,23.0,221.0,202.58,154.68
2016,5,29,10,30,20.0,313.0,3.5,23.0,331.0,307.21,234.32
2016,5,29,10,45,52.5,380.5,3.5,23.5,429.0,416.04,315.26
2016,5,29,11,0,85.0,448.0,3.5,24.0,527.0,508.91,382.15
2016,5,29,11,15,54.0,401.5,3.45,24.0,452.0,428.12,321.99
2016,5,29,11,30,23.0,355.0,3.4,24.0,377.0,341.86,257.61
2016,5,29,11,45,34.0,392.0,3.35,24.0,425.0,390.59,293.92
2016,5,29,12,0,45.0,429.0,3.3,24.0,473.0,428.58,321.53
2016,5,29,12,15,121.5,461.5,3.2,24.0,579.0,517.3,387.15
2016,5,29,12,30,198.0,494.0,3.1,24.0,685.0,593.2,441.69
2016,5,29,12,45,303.5,454.0,3.05,24.0,745.0,621.45,463.15
2016,5,29,13,0,409.0,414.0,3.0,24.0,805.0,639.42,476.95
2016,5,29,13,15,213.0,361.0,2.95,23.5,565.0,444.99,335.71
2016,5,29,13,30,17.0,308.0,2.9,23.0,325.0,278.17,210.23
2016,5,29,13,45,15.5,288.0,2.85,23.0,303.0,258.44,195.88
2016,5,29,14,0,14.0,268.0,2.8,23.0,281.0,239.09,181.33
2016,5,29,14,15,29.0,315.5,2.8,23.0,340.5,274.79,208.54
2016,5,29,14,30,44.0,363.0,2.8,23.0,400.0,311.51,236.0
2016,5,29,14,45,30.5,315.0,2.85,23.0,340.5,265.54,201.5
2016,5,29,15,0,17.0,267.0,2.9,23.0,281.0,230.86,175.66
2016,5,29,15,15,22.0,271.0,2.9,22.5,287.5,232.4,177.33
2016,5,29,15,30,27.0,275.0,2.9,22.0,294.0,221.22,169.05
2016,5,29,15,45,13.5,184.5,2.95,22.0,194.0,159.16,121.52
2016,5,29,16,0,0.0,94.0,3.0,22.0,94.0,83.35,62.08
2016,5,29,16,15,0.0,104.0,2.95,22.0,104.0,91.51,68.94
2016,5,29,16,30,0.0,114.0,2.9,22.0,114.0,99.24,78.97
2016,5,29,16,45,51.0,155.0,2.85,22.0,179.0,123.77,99.92
2016,5,29,17,0,102.0,196.0,2.8,22.0,244.0,148.33,120.88
2016,5,29,17,15,96.5,173.0,2.75,21.5,214.0,132.63,108.24
2016,5,29,17,30,91.0,150.0,2.7,21.0,184.0,116.56,95.12
2016,5,29,17,45,83.5,127.5,2.7,21.0,155.0,100.42,81.52
2016,5,29,18,0,76.0,105.0,2.7,21.0,126.0,83.95,67.38
2016,5,29,18,15,61.0,84.0,2.65,20.5,98.5,68.1,53.61
2016,5,29,18,30,46.0,63.0,2.6,20.0,71.0,51.97,39.33
2016,5,29,18,45,23.0,44.0,2.6,20.0,48.0,36.94,25.71
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,21.78,10.83
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,11.37,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,54.32,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,150.93,81.18
2016,5,30,5,45,275.0,34.5,2.4,17.5,70.5,250.6,197.82
2016,5,30,6,0,385.0,46.0,2.5,18.0,108.0,349.62,284.52
2016,5,30,6,15,456.0,54.0,2.55,18.0,153.5,425.8,349.83
2016,5,30,6,30,527.0,62.0,2.6,18.0,199.0,506.63,415.72
2016,5,30,6,45,396.5,96.5,2.65,18.5,213.0,460.07,377.37
2016,5,30,7,0,266.0,131.0,2.7,19.0,227.0,391.32,320.04
2016,5,30,7,15,196.0,160.0,2.7,19.5,236.5,357.1,290.27
2016,5,30,7,30,126.0,189.0,2.7,20.0,246.0,332.98,267.67
2016,5,30,7,45,186.5,209.0,2.7,20.5,304.5,411.21,328.75
2016,5,30,8,0,247.0,229.0,2.7,21.0,363.0,509.92,402.67
2016,5,30,8,15,219.5,256.5,2.65,21.5,384.0,498.75,390.76
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,503.45,391.05
2016,5,30,8,45,240.5,299.0,2.55,22.5,462.0,566.24,436.22
2016,5,30,9,0,289.0,314.0,2.5,23.0,519.0,648.03,493.04
2016,5,30,9,15,368.0,306.0,2.5,23.0,582.5,715.1,540.69
2016,5,30,9,30,447.0,298.0,2.5,23.0,646.0,799.63,598.98
2016,5,30,9,45,365.5,346.0,2.5,23.5,639.5,747.58,557.89
2016,5,30,10,0,284.0,394.0,2.5,24.0,633.0,710.19,527.62
2016,5,30,10,15,164.0,389.5,2.5,24.0,529.0,561.73,420.41
2016,5,30,10,30,44.0,385.0,2.5,24.0,425.0,416.93,312.71
2016,5,30,10,45,40.5,387.5,2.5,24.5,424.5,411.43,308.26
2016,5,30,11,0,37.0,390.0,2.5,25.0,424.0,405.91,303.23
2016,5,30,11,15,62.0,428.0,2.5,25.0,486.5,461.28,343.6
2016,5,30,11,30,87.0,466.0,2.5,25.0,549.0,514.03,381.17
2016,5,30,11,45,481.5,298.0,2.5,25.5,763.5,719.29,534.3
2016,5,30,12,0,876.0,130.0,2.5,26.0,978.0,869.27,637.27
2016,5,30,12,15,625.0,283.0,2.45,26.0,888.5,776.44,570.11
2016,5,30,12,30,374.0,436.0,2.4,26.0,799.0,682.16,499.52
2016,5,30,12,45,608.5,293.0,2.4,26.0,878.0,711.07,524.99
2016,5,30,13,0,843.0,150.0,2.4,26.0,957.0,722.74,536.5
2016,5,30,13,15,538.0,308.0,2.35,26.0,820.5,615.46,455.38
2016,5,30,13,30,233.0,466.0,2.3,26.0,684.0,528.99,389.44
2016,5,30,13,45,527.5,306.5,2.3,26.0,784.0,546.01,404.61
2016,5,30,14,0,822.0,147.0,2.3,26.0,884.0,545.37,403.6
2016,5,30,14,15,814.5,145.0,2.25,26.0,856.0,496.57,364.78
2016,5,30,14,30,807.0,143.0,2.2,26.0,828.0,447.71,325.21
2016,5,30,14,45,799.0,139.5,2.2,26.0,795.0,397.64,283.93
2016,5,30,15,0,791.0,136.0,2.2,26.0,762.0,347.95,242.11
2016,5,30,15,15,778.5,133.5,2.2,25.5,723.0,298.37,200.53
2016,5,30,15,30,766.0,131.0,2.2,25.0,684.0,250.01,160.21
2016,5,30,15,45,752.0,126.5,2.2,25.0,641.0,201.35,121.28
2016,5,30,16,0,738.0,122.0,2.2,25.0,598.0,154.43,88.0
2016,5,30,16,15,651.5,139.0,2.15,25.0,535.0,112.48,68.49
2016,5,30,16,30,565.0,156.0,2.1,25.0,472.0,98.01,76.91
2016,5,30,16,45,463.5,163.5,2.05,25.0,406.5,106.18,84.0
2016,5,30,17,0,362.0,171.0,2.0,25.0,341.0,120.47,96.21
2016,5,30,17,15,346.0,152.5,1.85,24.5,299.5,109.53,87.54
2016,5,30,17,30,330.0,134.0,1.7,24.0,258.0,98.08,78.32
2016,5,30,17,45,418.0,102.5,1.55,23.5,235.0,73.31,57.57
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,52.64,39.98
2016,5,30,18,15,439.5,62.0,1.3,22.5,166.0,47.22,35.27
2016,5,30,18,30,373.0,53.0,1.2,22.0,120.0,41.57,30.15
2016,5,30,18,45,282.0,40.5,1.1,21.5,82.0,31.28,20.83
2016,5,30,19,0,191.0,28.0,1.0,21.0,44.0,21.9,11.11
2016,5,30,19,15,95.5,14.0,1.0,20.5,22.0,12.73,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,46.36,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,133.79,72.96
2016,5,31,5,45,235.0,36.5,1.4,19.0,68.5,225.45,176.31
2016,5,31,6,0,335.0,50.0,1.6,20.0,105.0,317.56,255.61
2016,5,31,6,15,406.5,60.0,1.55,20.5,149.5,397.86,322.02
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,479.85,386.85
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,546.59,436.51
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,615.37,485.39
2016,5,31,7,15,427.0,130.5,1.55,22.0,296.5,551.26,435.46
2016,5,31,7,30,273.0,177.0,1.6,22.0,301.0,464.68,366.9
2016,5,31,7,45,491.0,141.0,1.7,22.5,396.0,641.48,500.93
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,819.89,622.77
2016,5,31,8,15,730.5,109.0,1.85,23.5,539.0,852.52,640.38
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,888.63,661.57
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,915.7,676.51
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,940.22,689.79
2016,5,31,9,15,794.0,124.0,2.0,25.0,715.0,959.37,700.38
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,975.63,709.22
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,984.32,711.92
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,989.87,712.8
2016,5,31,10,15,831.5,134.5,1.95,26.0,853.0,978.46,703.86
2016,5,31,10,30,839.0,136.0,1.9,26.0,882.0,975.27,700.47
2016,5,31,10,45,843.0,138.5,1.85,26.0,904.0,966.47,693.57
2016,5,31,11,0,847.0,141.0,1.8,26.0,926.0,954.56,684.87
2016,5,31,11,15,572.5,302.0,1.75,26.0,837.0,847.43,611.8
2016,5,31,11,30,298.0,463.0,1.7,26.0,748.0,720.3,520.0
2016,5,31,11,45,577.0,303.5,1.7,26.5,860.5,807.83,585.53
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,864.97,624.1
2016,5,31,12,15,856.0,144.0,1.65,27.0,974.0,833.68,602.61
2016,5,31,12,30,856.0,144.0,1.6,27.0,975.0,800.34,580.66
2016,5,31,12,45,844.5,151.0,1.6,27.0,965.5,762.08,555.84
2016,5,31,13,0,833.0,158.0,1.6,27.0,956.0,726.09,530.52
2016,5,31,13,15,829.5,157.0,1.6,27.0,941.5,683.71,500.67
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,640.19,469.38
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,594.25,435.89
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,547.71,400.98
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,499.28,363.49
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,450.8,324.92
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,401.33,284.68
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,352.5,244.11
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,303.09,202.81
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,254.97,162.91
2016,5,31,15,45,733.0,137.0,1.7,27.0,639.0,200.03,119.85
2016,5,31,16,0,714.0,134.0,1.7,27.0,595.0,154.05,87.61
2016,5,31,16,15,692.5,129.5,1.65,26.5,548.0,109.38,64.03
2016,5,31,16,30,671.0,125.0,1.6,26.0,501.0,77.36,59.4
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.0,77.16,59.49
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,76.88,59.47
2016,5,31,17,15,572.5,108.5,1.4,25.5,353.5,74.22,57.57
2016,5,31,17,30,536.0,101.0,1.3,25.0,304.0,71.34,55.43
2016,5,31,17,45,484.5,93.0,1.2,25.0,255.0,66.92,51.8
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,62.26,47.84
2016,5,31,18,15,368.0,73.0,1.0,24.0,161.0,54.39,41.17
2016,5,31,18,30,303.0,61.0,0.9,23.0,116.0,46.22,33.99
2016,5,31,18,45,216.5,46.0,0.85,22.5,79.0,35.37,24.2
2016,5,31,19,0,130.0,31.0,0.8,22.0,42.0,24.16,12.97
2016,5,31,19,15,65.0,15.5,0.8,21.5,21.0,14.1,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.0,12.0,0.9,18.5,15.0,37.51,0.0
2016,6,1,5,30,100.0,24.0,1.1,19.0,30.0,103.55,56.49
2016,6,1,5,45,192.5,39.5,1.3,19.5,66.0,203.88,158.85
2016,6,1,6,0,285.0,55.0,1.5,20.0,102.0,291.7,234.6
2016,6,1,6,15,355.0,67.0,1.5,20.5,146.0,366.17,296.69
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,445.94,360.37
2016,6,1,6,45,481.0,87.0,1.55,21.5,239.0,520.22,417.13
2016,6,1,7,0,537.0,95.0,1.6,22.0,288.0,592.57,469.45
2016,6,1,7,15,575.0,102.0,1.65,22.5,337.5,650.23,509.1
2016,6,1,7,30,613.0,109.0,1.7,23.0,387.0,708.23,547.82
2016,6,1,7,45,642.0,114.5,1.75,23.5,436.5,756.17,578.4
2016,6,1,8,0,671.0,120.0,1.8,24.0,486.0,803.25,607.78
2016,6,1,8,15,693.0,124.5,1.85,24.0,533.0,841.25,631.67
2016,6,1,8,30,715.0,129.0,1.9,24.0,580.0,877.52,654.24
2016,6,1,8,45,732.0,133.0,1.95,24.5,624.0,906.24,670.36
2016,6,1,9,0,749.0,137.0,2.0,25.0,668.0,926.61,680.97
2016,6,1,9,15,762.5,140.5,1.95,25.0,708.0,946.5,691.6
2016,6,1,9,30,776.0,144.0,1.9,25.0,748.0,963.56,700.4
2016,6,1,9,45,805.0,135.0,1.9,25.5,787.0,979.55,707.79
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,981.5,706.31
2016,6,1,10,15,841.0,128.0,1.85,26.0,855.0,981.58,704.7
2016,6,1,10,30,848.0,130.0,1.8,26.0,884.0,978.49,701.23
2016,6,1,10,45,853.5,130.5,1.8,26.5,906.5,969.25,693.3
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,956.91,683.62
2016,6,1,11,15,598.5,289.5,1.75,27.0,850.0,860.66,618.6
2016,6,1,11,30,338.0,448.0,1.7,27.0,771.0,742.83,533.83
2016,6,1,11,45,604.0,290.5,1.7,27.0,873.5,820.64,593.19
2016,6,1,12,0,870.0,133.0,1.7,27.0,976.0,868.06,625.94
2016,6,1,12,15,870.0,133.0,1.65,27.0,976.5,836.58,604.46
2016,6,1,12,30,870.0,133.0,1.6,27.0,977.0,803.0,582.37
2016,6,1,12,45,621.5,281.5,1.6,27.5,882.5,712.58,517.06
2016,6,1,13,0,373.0,430.0,1.6,28.0,788.0,631.18,456.04
2016,6,1,13,15,613.5,282.5,1.55,28.0,861.0,642.71,467.94
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,641.91,468.9
2016,6,1,13,45,850.0,133.5,1.5,28.0,913.0,596.99,435.58
2016,6,1,14,0,846.0,132.0,1.5,28.0,892.0,551.15,401.07
2016,6,1,14,15,839.0,130.5,1.45,28.0,864.0,503.13,363.81
2016,6,1,14,30,832.0,129.0,1.4,28.0,836.0,454.84,325.36
2016,6,1,14,45,824.0,126.0,1.4,28.0,802.5,405.01,285.02
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,348.71,239.12
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.5,298.08,197.29
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,248.57,156.47
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,199.33,117.33
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,151.79,83.65
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,105.84,59.39
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,71.26,54.31
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,63.0,47.63
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,61.71,46.74
2016,6,1,17,15,642.5,88.5,1.3,25.5,364.0,59.84,45.43
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,57.83,43.97
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,54.47,41.2
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,50.92,38.18
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,45.84,33.88
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,40.57,29.2
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,32.28,21.64
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,22.68,12.01
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,11.43,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.0,12.0,0.45,19.0,17.0,50.28,0.0
2016,6,2,5,30,148.0,24.0,0.5,19.0,34.0,143.52,81.49
2016,6,2,5,45,247.5,37.0,0.6,19.5,70.0,233.79,181.87
2016,6,2,6,0,347.0,50.0,0.7,20.0,106.0,325.37,259.84
2016,6,2,6,15,417.0,59.5,0.65,20.5,151.0,404.74,324.0
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,485.38,386.04
2016,6,2,6,45,534.5,76.5,0.6,21.5,244.5,549.87,432.43
2016,6,2,7,0,582.0,84.0,0.6,22.0,293.0,616.16,478.03
2016,6,2,7,15,291.0,104.0,0.55,22.5,208.5,400.63,315.21
2016,6,2,7,30,0.0,124.0,0.5,23.0,124.0,115.16,87.25
2016,6,2,7,45,11.0,161.5,0.45,23.5,167.5,163.12,125.95
2016,6,2,8,0,22.0,199.0,0.4,24.0,211.0,211.6,162.81
2016,6,2,8,15,90.0,242.5,0.35,24.0,298.0,339.81,260.36
2016,6,2,8,30,158.0,286.0,0.3,24.0,385.0,472.67,355.31
2016,6,2,8,45,468.5,204.0,0.3,24.5,529.5,719.78,529.13
2016,6,2,9,0,779.0,122.0,0.3,25.0,674.0,939.63,664.77
2016,6,2,9,15,791.5,124.5,0.35,25.0,714.0,957.74,671.77
2016,6,2,9,30,804.0,127.0,0.4,25.0,754.0,972.98,680.44
2016,6,2,9,45,813.0,129.5,0.45,25.5,788.0,981.69,683.99
2016,6,2,10,0,822.0,132.0,0.5,26.0,822.0,975.99,679.07
2016,6,2,10,15,829.0,133.5,0.55,26.0,850.5,975.55,679.02
2016,6,2,10,30,836.0,135.0,0.6,26.0,879.0,972.0,677.11
2016,6,2,10,45,840.5,137.0,0.65,26.5,901.0,963.36,670.94
2016,6,2,11,0,845.0,139.0,0.7,27.0,923.0,951.62,663.05
2016,6,2,11,15,848.0,139.5,0.75,27.0,938.0,934.02,652.97
2016,6,2,11,30,851.0,140.0,0.8,27.0,953.0,913.55,641.19
2016,6,2,11,45,852.0,141.0,0.85,27.5,961.0,889.01,625.62
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,861.94,608.48
2016,6,2,12,15,551.0,314.0,0.9,28.0,849.0,746.71,530.62
2016,6,2,12,30,249.0,486.0,0.9,28.0,729.0,627.85,446.29
