Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,12,45,538.5,321.0,0.95,28.0,840.0,687.46,493.57
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,722.56,521.21
2016,6,2,13,15,824.5,155.0,1.0,28.0,936.5,680.52,491.51
2016,6,2,13,30,821.0,154.0,1.0,28.0,922.0,637.35,461.15
2016,6,2,13,45,816.0,152.5,1.05,28.0,901.0,591.94,428.87
2016,6,2,14,0,811.0,151.0,1.1,28.0,880.0,545.85,395.08
2016,6,2,14,15,557.0,274.0,1.05,27.5,767.5,474.64,342.88
2016,6,2,14,30,303.0,397.0,1.0,27.0,655.0,428.44,309.93
2016,6,2,14,45,414.0,338.5,1.0,27.0,676.0,399.17,286.43
2016,6,2,15,0,525.0,280.0,1.0,27.0,697.0,366.8,258.46
2016,6,2,15,15,374.5,308.0,0.95,27.0,598.0,321.77,226.93
2016,6,2,15,30,224.0,336.0,0.9,27.0,499.0,292.88,209.5
2016,6,2,15,45,141.0,305.5,0.85,27.0,406.0,243.0,175.78
2016,6,2,16,0,58.0,275.0,0.8,27.0,313.0,213.48,157.89
2016,6,2,16,15,29.0,204.5,0.7,27.0,223.5,160.6,119.74
2016,6,2,16,30,0.0,134.0,0.6,27.0,134.0,115.0,89.77
2016,6,2,16,45,0.0,71.0,0.5,27.0,71.0,62.81,47.15
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.04,0.34
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.16,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.27,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.39,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.63,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.75,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.88,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,52.0,12.0,0.75,19.5,15.5,38.57,0.0
2016,6,3,5,30,104.0,24.0,0.9,20.0,31.0,118.2,67.06
2016,6,3,5,45,186.5,40.5,1.1,20.5,66.0,201.49,156.32
2016,6,3,6,0,269.0,57.0,1.3,21.0,101.0,283.77,227.05
2016,6,3,6,15,336.0,69.5,1.3,21.0,144.5,356.07,287.54
2016,6,3,6,30,403.0,82.0,1.3,21.0,188.0,433.43,349.75
2016,6,3,6,45,451.5,92.5,1.35,21.5,235.5,497.84,399.0
2016,6,3,7,0,500.0,103.0,1.4,22.0,283.0,564.68,447.79
2016,6,3,7,15,538.0,110.5,1.4,22.5,331.5,628.5,491.83
2016,6,3,7,30,576.0,118.0,1.4,23.0,380.0,686.16,529.93
2016,6,3,7,45,607.0,124.0,1.45,23.5,429.0,735.68,561.67
2016,6,3,8,0,638.0,130.0,1.5,24.0,478.0,784.49,592.25
2016,6,3,8,15,660.5,135.5,1.55,24.5,524.5,823.55,615.63
2016,6,3,8,30,683.0,141.0,1.6,25.0,571.0,860.95,637.65
2016,6,3,8,45,701.0,145.0,1.65,25.5,615.0,890.21,654.06
2016,6,3,9,0,719.0,149.0,1.7,26.0,659.0,917.19,668.96
2016,6,3,9,15,733.0,152.5,1.75,26.0,698.5,937.1,680.58
2016,6,3,9,30,747.0,156.0,1.8,26.0,738.0,947.66,686.34
2016,6,3,9,45,778.0,146.5,1.85,26.5,777.0,965.38,695.54
2016,6,3,10,0,809.0,137.0,1.9,27.0,816.0,979.99,702.7
2016,6,3,10,15,816.5,138.5,1.95,27.0,845.0,979.86,702.05
2016,6,3,10,30,824.0,140.0,2.0,27.0,874.0,965.46,692.61
2016,6,3,10,45,830.5,141.0,2.05,27.5,896.5,957.89,686.39
2016,6,3,11,0,837.0,142.0,2.1,28.0,919.0,947.24,678.25
2016,6,3,11,15,518.5,313.0,2.1,28.0,797.5,808.51,583.81
2016,6,3,11,30,200.0,484.0,2.1,28.0,676.0,643.42,464.93
2016,6,3,11,45,525.0,313.5,2.1,28.0,821.5,773.72,562.5
2016,6,3,12,0,850.0,143.0,2.1,28.0,967.0,860.85,623.02
2016,6,3,12,15,850.0,143.0,2.1,28.0,968.0,829.92,601.9
2016,6,3,12,30,850.0,143.0,2.1,28.0,969.0,796.96,580.46
2016,6,3,12,45,602.0,292.0,2.15,28.0,875.0,707.85,516.38
2016,6,3,13,0,354.0,441.0,2.2,28.0,781.0,627.6,456.53
2016,6,3,13,15,373.5,424.0,2.15,28.0,778.0,603.85,440.34
2016,6,3,13,30,393.0,407.0,2.1,28.0,775.0,578.52,422.3
2016,6,3,13,45,591.5,285.5,2.1,28.0,825.5,565.73,414.84
2016,6,3,14,0,790.0,164.0,2.1,28.0,876.0,545.94,400.15
2016,6,3,14,15,782.5,162.0,2.1,28.0,848.5,498.72,363.38
2016,6,3,14,30,775.0,160.0,2.1,28.0,821.0,451.48,325.77
2016,6,3,14,45,432.0,265.5,2.1,28.0,631.0,355.17,256.46
2016,6,3,15,0,89.0,371.0,2.1,28.0,441.0,318.4,234.5
2016,6,3,15,15,294.0,311.0,2.05,28.0,527.5,302.78,216.74
2016,6,3,15,30,499.0,251.0,2.0,28.0,614.0,276.93,188.52
2016,6,3,15,45,488.5,237.5,1.95,28.0,574.0,235.21,156.2
2016,6,3,16,0,478.0,224.0,1.9,28.0,534.0,195.01,127.57
2016,6,3,16,15,326.0,236.0,1.8,27.5,440.5,174.85,123.06
2016,6,3,16,30,174.0,248.0,1.7,27.0,347.0,172.09,136.49
2016,6,3,16,45,256.0,213.0,1.6,27.0,343.0,143.56,113.74
2016,6,3,17,0,338.0,178.0,1.5,27.0,339.0,124.46,98.51
2016,6,3,17,15,319.5,159.5,1.4,26.5,297.5,113.66,90.13
2016,6,3,17,30,301.0,141.0,1.3,26.0,256.0,102.34,81.16
2016,6,3,17,45,361.5,114.0,1.2,26.0,232.0,80.93,63.36
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,63.52,48.69
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,55.71,42.05
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,47.61,34.91
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,36.43,24.95
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,25.8,14.6
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,13.19,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.0,12.0,0.55,21.0,14.5,31.13,0.0
2016,6,4,5,30,76.0,24.0,0.6,21.0,29.0,89.66,50.15
2016,6,4,5,45,149.0,42.5,0.7,21.5,63.5,167.5,128.96
2016,6,4,6,0,222.0,61.0,0.8,22.0,98.0,244.41,194.36
2016,6,4,6,15,286.0,76.0,0.75,22.0,140.5,329.51,263.69
2016,6,4,6,30,350.0,91.0,0.7,22.0,183.0,405.71,323.83
2016,6,4,6,45,403.5,101.5,0.7,22.0,230.0,471.89,374.32
2016,6,4,7,0,457.0,112.0,0.7,22.0,277.0,540.97,425.02
2016,6,4,7,15,495.5,121.0,0.8,22.5,325.0,597.64,464.79
2016,6,4,7,30,534.0,130.0,0.9,23.0,373.0,655.2,503.66
2016,6,4,7,45,570.0,135.0,1.0,23.5,422.0,714.65,542.8
2016,6,4,8,0,606.0,140.0,1.1,24.0,471.0,766.26,575.65
2016,6,4,8,15,629.5,146.0,1.1,24.5,517.5,806.27,598.93
2016,6,4,8,30,653.0,152.0,1.1,25.0,564.0,844.7,620.85
2016,6,4,8,45,678.0,153.5,1.15,25.5,609.0,877.55,639.52
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,908.35,656.76
2016,6,4,9,15,717.0,158.5,1.15,26.0,693.5,928.12,666.67
2016,6,4,9,30,731.0,162.0,1.1,26.0,733.0,945.23,675.0
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,960.53,681.76
2016,6,4,10,0,815.0,131.0,1.1,27.0,816.0,968.39,683.97
2016,6,4,10,15,823.0,132.5,1.05,27.5,845.0,969.11,681.11
2016,6,4,10,30,831.0,134.0,1.0,28.0,874.0,966.72,676.55
2016,6,4,10,45,840.5,132.5,1.0,28.5,898.0,959.7,670.24
2016,6,4,11,0,850.0,131.0,1.0,29.0,922.0,949.59,662.22
2016,6,4,11,15,854.0,132.0,1.05,29.0,937.5,933.57,652.88
2016,6,4,11,30,858.0,133.0,1.1,29.0,953.0,914.6,641.8
2016,6,4,11,45,494.5,313.0,1.15,29.0,786.5,746.68,531.26
2016,6,4,12,0,131.0,493.0,1.2,29.0,620.0,566.13,403.84
2016,6,4,12,15,498.5,312.5,1.25,29.0,797.0,703.21,506.45
2016,6,4,12,30,866.0,132.0,1.3,29.0,974.0,801.19,574.84
2016,6,4,12,45,863.5,132.5,1.4,29.0,967.0,764.52,551.12
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,726.21,526.44
2016,6,4,13,15,476.5,295.5,1.55,29.0,752.5,567.6,413.09
2016,6,4,13,30,92.0,458.0,1.6,29.0,545.0,442.02,320.63
2016,6,4,13,45,470.5,293.0,1.65,29.0,718.5,506.32,370.53
2016,6,4,14,0,849.0,128.0,1.7,29.0,892.0,552.81,402.55
2016,6,4,14,15,584.5,260.5,1.75,29.0,779.0,475.88,344.79
2016,6,4,14,30,320.0,393.0,1.8,29.0,666.0,433.97,314.08
2016,6,4,14,45,296.0,381.5,1.85,29.0,626.5,393.99,284.6
2016,6,4,15,0,272.0,370.0,1.9,29.0,587.0,356.62,256.8
2016,6,4,15,15,534.0,242.0,1.85,29.0,640.0,312.19,215.36
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,250.25,156.98
2016,6,4,15,45,778.0,113.0,1.8,29.0,649.5,202.01,118.69
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,155.86,85.88
2016,6,4,16,15,701.5,122.5,1.75,28.5,552.0,110.14,61.98
2016,6,4,16,30,643.0,133.0,1.7,28.0,498.0,82.07,62.76
2016,6,4,16,45,637.0,119.5,1.7,28.0,452.5,76.04,58.03
2016,6,4,17,0,631.0,106.0,1.7,28.0,407.0,69.48,52.79
2016,6,4,17,15,595.5,100.5,1.55,27.5,358.0,68.0,51.86
2016,6,4,17,30,560.0,95.0,1.4,27.0,309.0,66.4,50.8
2016,6,4,17,45,512.5,87.0,1.3,26.5,260.5,62.63,47.84
2016,6,4,18,0,465.0,79.0,1.2,26.0,212.0,58.65,44.59
2016,6,4,18,15,405.0,68.5,1.15,25.5,167.5,51.06,38.1
2016,6,4,18,30,345.0,58.0,1.1,25.0,123.0,43.94,31.83
2016,6,4,18,45,257.5,45.0,1.1,24.5,85.0,34.58,23.42
2016,6,4,19,0,170.0,32.0,1.1,24.0,47.0,24.92,14.02
2016,6,4,19,15,85.0,16.0,1.15,24.0,23.5,12.58,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,7.5,1.85,21.0,7.5,6.82,0.0
2016,6,5,5,30,0.0,15.0,2.1,21.0,15.0,13.2,2.55
2016,6,5,5,45,0.0,32.0,2.35,21.5,32.0,29.55,18.01
2016,6,5,6,0,0.0,49.0,2.6,22.0,49.0,47.22,33.09
2016,6,5,6,15,3.5,69.5,2.75,22.0,70.5,71.1,53.32
2016,6,5,6,30,7.0,90.0,2.9,22.0,92.0,94.51,72.99
2016,6,5,6,45,15.0,110.0,3.05,22.5,115.0,120.59,94.52
2016,6,5,7,0,23.0,130.0,3.2,23.0,138.0,146.91,115.82
2016,6,5,7,15,22.5,147.5,3.25,23.0,156.5,163.29,128.65
2016,6,5,7,30,22.0,165.0,3.3,23.0,175.0,179.55,141.18
2016,6,5,7,45,11.5,160.5,3.4,23.0,166.0,162.44,126.63
2016,6,5,8,0,1.0,156.0,3.5,23.0,157.0,146.12,112.76
2016,6,5,8,15,7.0,183.0,3.55,23.0,187.5,178.17,138.08
2016,6,5,8,30,13.0,210.0,3.6,23.0,218.0,210.25,163.04
2016,6,5,8,45,50.5,266.0,3.65,23.5,301.5,321.95,249.81
2016,6,5,9,0,88.0,322.0,3.7,24.0,385.0,419.45,322.92
2016,6,5,9,15,143.0,347.5,3.75,24.0,456.5,517.63,395.93
2016,6,5,9,30,198.0,373.0,3.8,24.0,528.0,596.65,453.51
2016,6,5,9,45,187.5,393.0,3.85,24.5,545.0,602.38,455.0
2016,6,5,10,0,177.0,413.0,3.9,25.0,562.0,606.92,456.08
2016,6,5,10,15,195.5,427.0,3.9,25.0,597.0,632.94,474.22
2016,6,5,10,30,214.0,441.0,3.9,25.0,632.0,657.51,491.12
2016,6,5,10,45,117.0,383.5,3.95,25.5,488.5,495.88,372.29
2016,6,5,11,0,20.0,326.0,4.0,26.0,345.0,316.23,237.25
2016,6,5,11,15,16.0,276.0,4.05,26.0,291.5,264.54,198.88
2016,6,5,11,30,12.0,226.0,4.1,26.0,238.0,214.09,160.71
2016,6,5,11,45,41.5,345.0,4.2,26.0,386.0,354.03,266.35
2016,6,5,12,0,71.0,464.0,4.3,26.0,534.0,483.39,360.63
2016,6,5,12,15,45.0,395.5,4.3,26.0,440.0,392.99,293.94
2016,6,5,12,30,19.0,327.0,4.3,26.0,346.0,304.84,228.48
2016,6,5,12,45,42.0,390.0,4.35,26.0,430.5,374.35,280.62
2016,6,5,13,0,65.0,453.0,4.4,26.0,515.0,437.67,327.03
2016,6,5,13,15,184.0,452.0,4.35,26.0,625.0,504.89,377.51
2016,6,5,13,30,303.0,451.0,4.3,26.0,735.0,557.53,415.97
2016,6,5,13,45,314.5,436.0,4.3,26.0,725.5,530.92,396.0
2016,6,5,14,0,326.0,421.0,4.3,26.0,716.0,503.42,375.3
2016,6,5,14,15,363.5,389.5,4.2,25.5,708.5,475.56,354.49
2016,6,5,14,30,401.0,358.0,4.1,25.0,701.0,436.85,324.83
2016,6,5,14,45,345.5,362.5,4.05,25.0,649.5,400.17,296.22
2016,6,5,15,0,290.0,367.0,4.0,25.0,598.0,360.99,266.21
2016,6,5,15,15,158.0,320.5,3.85,25.0,445.5,284.12,210.76
2016,6,5,15,30,26.0,274.0,3.7,25.0,293.0,221.33,167.32
2016,6,5,15,45,14.0,220.0,3.6,25.0,230.5,186.89,141.67
2016,6,5,16,0,2.0,166.0,3.5,25.0,168.0,142.05,107.57
2016,6,5,16,15,31.5,201.0,3.35,24.5,219.5,158.89,120.58
2016,6,5,16,30,61.0,236.0,3.2,24.0,271.0,175.06,141.02
2016,6,5,16,45,30.5,175.5,3.1,24.0,193.0,137.14,110.09
2016,6,5,17,0,0.0,115.0,3.0,24.0,115.0,99.1,78.67
2016,6,5,17,15,0.0,101.5,2.9,23.5,101.5,87.91,69.67
2016,6,5,17,30,0.0,88.0,2.8,23.0,88.0,76.63,60.42
2016,6,5,17,45,0.0,74.5,2.75,23.0,74.5,65.26,50.82
2016,6,5,18,0,0.0,61.0,2.7,23.0,61.0,53.8,40.99
2016,6,5,18,15,0.0,48.0,2.65,23.0,48.0,42.37,31.04
2016,6,5,18,30,0.0,35.0,2.6,23.0,35.0,30.85,20.9
2016,6,5,18,45,0.0,24.5,2.6,23.0,24.5,21.57,12.62
2016,6,5,19,0,0.0,14.0,2.6,23.0,14.0,12.3,4.15
2016,6,5,19,15,0.0,7.0,2.55,23.0,7.0,6.14,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,42.0,12.0,1.4,20.0,14.5,33.24,0.0
2016,6,6,5,30,84.0,24.0,1.5,20.0,29.0,94.25,54.36
2016,6,6,5,45,140.0,40.0,1.6,20.0,59.0,156.79,121.75
2016,6,6,6,0,196.0,56.0,1.7,20.0,89.0,218.35,175.97
2016,6,6,6,15,236.5,73.0,1.7,20.0,126.0,274.59,224.06
2016,6,6,6,30,277.0,90.0,1.7,20.0,163.0,333.28,272.63
2016,6,6,6,45,300.5,107.5,1.7,20.5,203.0,381.51,310.48
2016,6,6,7,0,324.0,125.0,1.7,21.0,243.0,430.39,347.45
2016,6,6,7,15,483.5,110.5,1.65,21.0,316.0,573.63,456.94
2016,6,6,7,30,643.0,96.0,1.6,21.0,389.0,718.27,559.11
2016,6,6,7,45,669.0,101.5,1.55,21.0,437.5,764.27,587.71
2016,6,6,8,0,695.0,107.0,1.5,21.0,486.0,809.3,615.88
2016,6,6,8,15,716.0,111.0,1.5,21.0,533.5,846.34,638.62
2016,6,6,8,30,737.0,115.0,1.5,21.0,581.0,876.61,656.62
2016,6,6,8,45,605.5,184.0,1.5,21.5,585.5,840.44,629.0
2016,6,6,9,0,474.0,253.0,1.5,22.0,590.0,782.11,584.09
2016,6,6,9,15,427.0,291.5,1.55,22.0,608.5,776.1,577.94
2016,6,6,9,30,380.0,330.0,1.6,22.0,627.0,750.65,558.54
2016,6,6,9,45,383.0,344.5,1.65,22.5,655.0,764.28,566.11
2016,6,6,10,0,386.0,359.0,1.7,23.0,683.0,776.01,572.03
2016,6,6,10,15,348.5,389.0,1.7,23.0,689.5,761.62,559.93
2016,6,6,10,30,311.0,419.0,1.7,23.0,696.0,745.38,546.94
2016,6,6,10,45,281.5,439.0,1.75,23.0,695.0,725.34,532.27
2016,6,6,11,0,252.0,459.0,1.8,23.0,694.0,704.24,516.92
2016,6,6,11,15,264.0,465.0,1.85,23.0,714.5,707.73,519.55
2016,6,6,11,30,276.0,471.0,1.9,23.0,735.0,709.33,520.71
2016,6,6,11,45,275.0,475.5,1.95,23.5,741.0,696.06,510.54
2016,6,6,12,0,274.0,480.0,2.0,24.0,747.0,681.62,499.7
2016,6,6,12,15,205.5,487.5,2.0,24.0,688.0,610.82,449.35
2016,6,6,12,30,137.0,495.0,2.0,24.0,629.0,548.04,404.28
2016,6,6,12,45,122.5,488.0,2.0,24.0,607.5,518.12,383.23
2016,6,6,13,0,108.0,481.0,2.0,24.0,586.0,491.66,364.29
2016,6,6,13,15,147.0,478.0,2.0,24.0,618.0,501.02,371.64
2016,6,6,13,30,186.0,475.0,2.0,24.0,650.0,509.12,377.56
2016,6,6,13,45,178.5,463.5,2.05,24.0,628.5,480.27,356.72
2016,6,6,14,0,171.0,452.0,2.1,24.0,607.0,452.26,336.48
2016,6,6,14,15,97.0,384.5,2.1,24.0,472.5,360.58,269.77
2016,6,6,14,30,23.0,317.0,2.1,24.0,338.0,278.73,209.81
2016,6,6,14,45,28.5,318.5,2.1,24.0,343.0,268.33,202.35
2016,6,6,15,0,34.0,320.0,2.1,24.0,348.0,266.07,200.68
2016,6,6,15,15,27.5,291.5,2.0,23.5,313.0,238.85,180.7
2016,6,6,15,30,21.0,263.0,1.9,23.0,278.0,223.53,169.84
2016,6,6,15,45,22.5,252.5,1.85,23.0,268.5,212.51,161.65
2016,6,6,16,0,24.0,242.0,1.8,23.0,259.0,201.24,153.34
2016,6,6,16,15,17.5,215.5,1.75,23.0,227.5,178.02,136.2
2016,6,6,16,30,11.0,189.0,1.7,23.0,196.0,155.85,125.31
2016,6,6,16,45,5.5,163.5,1.7,23.0,167.0,136.38,109.67
2016,6,6,17,0,0.0,138.0,1.7,23.0,138.0,116.57,93.56
2016,6,6,17,15,0.0,121.5,1.55,22.5,121.5,103.25,82.85
2016,6,6,17,30,0.0,105.0,1.4,22.0,105.0,89.8,71.85
2016,6,6,17,45,0.0,88.5,1.3,22.0,88.5,76.24,60.42
2016,6,6,18,0,0.0,72.0,1.2,22.0,72.0,62.55,48.71
2016,6,6,18,15,0.0,57.0,1.1,21.5,57.0,49.92,37.81
2016,6,6,18,30,0.0,42.0,1.0,21.0,42.0,37.06,26.5
2016,6,6,18,45,0.0,29.0,0.95,21.0,29.0,25.56,16.2
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,14.07,5.72
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,7.02,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.0,65.66,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,38.0,179.63,110.05
2016,6,7,5,45,313.5,35.0,1.7,17.5,77.0,274.83,217.54
2016,6,7,6,0,421.0,46.0,1.9,18.0,116.0,373.31,302.91
2016,6,7,6,15,491.0,54.0,1.9,18.5,163.0,450.2,367.14
2016,6,7,6,30,561.0,62.0,1.9,19.0,210.0,531.65,431.06
2016,6,7,6,45,606.5,68.5,1.9,19.5,260.0,595.8,478.59
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,661.58,525.24
2016,6,7,7,15,687.0,80.0,2.05,20.5,361.5,717.54,563.94
2016,6,7,7,30,722.0,85.0,2.2,21.0,413.0,768.97,598.4
2016,6,7,7,45,747.0,89.0,2.4,21.5,464.0,814.6,628.4
2016,6,7,8,0,772.0,93.0,2.6,22.0,515.0,858.95,657.02
2016,6,7,8,15,792.0,96.5,2.65,22.5,564.0,896.32,679.3
2016,6,7,8,30,812.0,100.0,2.7,23.0,613.0,931.65,699.96
2016,6,7,8,45,827.0,103.0,2.8,24.0,658.0,959.14,714.2
2016,6,7,9,0,842.0,106.0,2.9,25.0,703.0,973.4,719.64
2016,6,7,9,15,853.0,108.0,2.85,25.0,744.0,990.23,728.5
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,1004.1,735.47
2016,6,7,9,45,873.0,112.0,2.75,25.5,820.0,1012.86,737.76
2016,6,7,10,0,882.0,114.0,2.7,26.0,855.0,1018.43,738.14
2016,6,7,10,15,887.0,115.5,2.7,26.0,883.5,1016.19,735.58
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,1010.7,731.15
2016,6,7,10,45,894.0,119.0,2.7,26.5,933.0,999.52,721.81
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,985.15,710.61
2016,6,7,11,15,897.5,122.0,2.75,27.0,968.5,966.24,698.46
2016,6,7,11,30,899.0,123.0,2.8,27.0,983.0,944.35,684.45
2016,6,7,11,45,896.5,125.0,2.9,27.5,989.5,916.96,665.91
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,887.06,645.7
2016,6,7,12,15,660.5,278.0,3.1,28.0,920.5,805.79,589.5
2016,6,7,12,30,427.0,429.0,3.2,28.0,845.0,721.13,526.49
2016,6,7,12,45,656.5,279.0,3.35,28.0,913.5,740.5,545.92
2016,6,7,13,0,886.0,129.0,3.5,28.0,982.0,743.17,552.14
2016,6,7,13,15,451.5,218.0,3.55,28.0,653.0,486.52,365.23
2016,6,7,13,30,17.0,307.0,3.6,28.0,324.0,277.74,206.12
2016,6,7,13,45,444.0,217.0,3.65,28.0,619.0,430.13,323.58
2016,6,7,14,0,871.0,127.0,3.7,28.0,914.0,566.66,420.58
2016,6,7,14,15,865.5,125.5,3.7,28.0,887.0,518.43,381.41
2016,6,7,14,30,860.0,124.0,3.7,28.0,860.0,469.73,341.75
2016,6,7,14,45,856.5,119.5,3.7,28.0,828.0,419.34,299.85
2016,6,7,15,0,853.0,115.0,3.7,28.0,796.0,368.68,256.85
2016,6,7,15,15,842.5,113.0,3.6,27.5,757.0,317.79,213.73
2016,6,7,15,30,832.0,111.0,3.5,27.0,718.0,259.52,165.23
2016,6,7,15,45,819.5,107.5,3.4,27.0,675.0,208.52,123.56
2016,6,7,16,0,807.0,104.0,3.3,27.0,632.0,159.03,87.03
2016,6,7,16,15,789.0,101.0,3.15,26.5,585.0,111.24,59.74
2016,6,7,16,30,771.0,98.0,3.0,26.0,538.0,67.04,50.8
2016,6,7,16,45,752.5,92.5,2.85,26.0,489.0,65.1,49.39
2016,6,7,17,0,734.0,87.0,2.7,26.0,440.0,62.96,47.77
2016,6,7,17,15,703.0,82.0,2.55,25.5,389.0,55.34,41.6
2016,6,7,17,30,672.0,77.0,2.4,25.0,338.0,53.46,40.23
2016,6,7,17,45,634.5,70.5,2.25,24.5,288.0,50.29,37.7
2016,6,7,18,0,597.0,64.0,2.1,24.0,238.0,46.92,34.93
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.5,42.87,31.5
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,38.68,27.77
2016,6,7,18,45,378.5,40.0,1.85,21.5,99.5,31.61,21.3
2016,6,7,19,0,284.0,30.0,1.8,21.0,58.0,24.27,14.01
2016,6,7,19,15,142.0,15.0,1.8,20.5,29.0,11.93,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.5,12.5,1.35,14.5,20.0,69.55,0.0
2016,6,8,5,30,219.0,25.0,1.6,15.0,40.0,188.12,116.93
2016,6,8,5,45,326.0,36.0,1.85,15.5,80.0,283.62,226.35
2016,6,8,6,0,433.0,47.0,2.1,16.0,120.0,382.37,312.78
2016,6,8,6,15,503.5,55.5,2.25,16.5,167.5,460.84,379.23
2016,6,8,6,30,574.0,64.0,2.4,17.0,215.0,543.85,445.56
2016,6,8,6,45,622.5,70.0,2.55,18.0,266.5,610.26,495.14
2016,6,8,7,0,671.0,76.0,2.7,19.0,318.0,678.41,543.92
2016,6,8,7,15,705.5,80.5,2.95,19.0,370.0,733.91,584.22
2016,6,8,7,30,740.0,85.0,3.2,19.0,422.0,784.78,620.36
2016,6,8,7,45,766.0,89.0,3.45,19.5,473.5,831.82,651.93
2016,6,8,8,0,792.0,93.0,3.7,20.0,525.0,877.58,682.06
2016,6,8,8,15,810.5,96.0,3.75,20.0,574.0,913.34,704.99
2016,6,8,8,30,829.0,99.0,3.8,20.0,623.0,946.95,726.31
2016,6,8,8,45,844.0,101.5,3.85,20.5,668.5,974.11,741.67
2016,6,8,9,0,859.0,104.0,3.9,21.0,714.0,988.1,748.03
2016,6,8,9,15,869.5,106.0,3.85,21.0,754.5,1004.62,757.09
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,1018.13,764.16
2016,6,8,9,45,889.5,109.0,3.8,21.5,830.5,1026.39,766.71
2016,6,8,10,0,899.0,110.0,3.8,22.0,866.0,1031.44,767.27
2016,6,8,10,15,905.0,111.5,3.75,22.0,895.5,1030.23,764.96
2016,6,8,10,30,911.0,113.0,3.7,22.0,925.0,1025.68,760.63
2016,6,8,10,45,916.5,113.0,3.65,22.5,948.0,1015.78,751.47
2016,6,8,11,0,922.0,113.0,3.6,23.0,971.0,1002.62,740.36
2016,6,8,11,15,925.5,114.0,3.55,23.0,987.5,985.29,728.08
2016,6,8,11,30,929.0,115.0,3.5,23.0,1004.0,964.82,713.85
2016,6,8,11,45,933.0,113.5,3.5,23.5,1013.5,939.47,695.41
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,911.28,675.19
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,879.23,653.42
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,844.81,630.02
2016,6,8,12,45,941.0,110.0,3.35,24.0,1021.0,807.24,604.39
2016,6,8,13,0,943.0,108.0,3.3,24.0,1016.0,767.53,577.18
2016,6,8,13,15,940.5,107.5,3.2,24.0,1002.0,723.99,544.93
2016,6,8,13,30,938.0,107.0,3.1,24.0,988.0,678.89,510.81
2016,6,8,13,45,937.5,104.0,3.05,24.0,968.0,631.58,474.59
2016,6,8,14,0,937.0,101.0,3.0,24.0,948.0,582.88,436.43
2016,6,8,14,15,931.5,100.0,2.95,24.0,920.0,532.1,395.68
2016,6,8,14,30,926.0,99.0,2.9,24.0,892.0,480.74,353.42
2016,6,8,14,45,921.0,96.0,2.85,24.0,858.5,427.72,308.83
2016,6,8,15,0,916.0,93.0,2.8,24.0,825.0,374.52,263.13
2016,6,8,15,15,906.5,91.5,2.75,24.0,785.0,321.19,216.88
2016,6,8,15,30,897.0,90.0,2.7,24.0,745.0,268.52,171.43
2016,6,8,15,45,885.5,87.0,2.65,24.0,701.0,215.33,127.41
2016,6,8,16,0,874.0,84.0,2.6,24.0,657.0,163.42,88.6
2016,6,8,16,15,858.0,81.5,2.45,23.5,608.5,113.03,59.41
2016,6,8,16,30,842.0,79.0,2.3,23.0,560.0,64.72,49.47
2016,6,8,16,45,821.5,75.5,2.2,23.0,509.0,62.68,47.96
2016,6,8,17,0,801.0,72.0,2.1,23.0,458.0,52.43,39.4
2016,6,8,17,15,772.0,68.5,1.95,22.5,406.0,51.07,38.47
2016,6,8,17,30,743.0,65.0,1.8,22.0,354.0,49.63,37.45
2016,6,8,17,45,703.5,60.5,1.7,21.5,302.0,47.26,35.59
2016,6,8,18,0,664.0,56.0,1.6,21.0,250.0,44.82,33.57
2016,6,8,18,15,604.5,50.0,1.5,20.0,200.0,40.92,30.23
2016,6,8,18,30,545.0,44.0,1.4,19.0,150.0,33.82,23.94
2016,6,8,18,45,451.0,36.0,1.35,18.0,106.5,28.25,18.79
2016,6,8,19,0,357.0,28.0,1.3,17.0,63.0,22.53,12.95
2016,6,8,19,15,178.5,14.0,1.3,16.5,31.5,11.05,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.0,11.5,1.25,10.5,20.5,81.63,0.0
2016,6,9,5,30,268.0,23.0,1.4,11.0,41.0,214.5,136.33
2016,6,9,5,45,377.0,32.5,1.55,12.0,82.0,311.15,251.13
2016,6,9,6,0,486.0,42.0,1.7,13.0,123.0,411.36,338.86
2016,6,9,6,15,554.0,48.5,1.55,13.5,171.0,487.21,402.07
2016,6,9,6,30,622.0,55.0,1.4,14.0,219.0,567.48,464.02
2016,6,9,6,45,667.0,60.0,1.3,15.0,271.0,626.94,506.06
2016,6,9,7,0,712.0,65.0,1.2,16.0,323.0,692.82,550.33
2016,6,9,7,15,744.0,69.0,1.15,16.5,375.0,747.22,585.55
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,801.32,619.21
2016,6,9,7,45,800.0,76.5,1.05,18.0,478.5,846.83,644.56
2016,6,9,8,0,824.0,80.0,1.0,19.0,530.0,890.94,668.11
2016,6,9,8,15,841.5,83.0,1.0,19.5,579.0,916.86,681.17
2016,6,9,8,30,859.0,86.0,1.0,20.0,628.0,950.08,699.03
2016,6,9,8,45,872.5,88.5,1.05,20.5,673.5,976.33,713.03
2016,6,9,9,0,886.0,91.0,1.1,21.0,719.0,999.86,725.36
2016,6,9,9,15,896.5,92.5,1.05,21.5,760.5,1016.3,731.35
2016,6,9,9,30,907.0,94.0,1.0,22.0,802.0,1029.68,735.51
2016,6,9,9,45,913.5,96.5,1.0,22.5,837.5,1036.93,737.02
2016,6,9,10,0,920.0,99.0,1.0,23.0,873.0,1040.85,736.69
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.0,1039.79,736.92
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,1035.33,735.17
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,1025.49,728.74
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,1012.31,720.3
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,993.45,709.71
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,971.45,697.11
2016,6,9,11,45,946.5,106.0,1.7,24.0,1019.0,945.12,681.63
2016,6,9,12,0,947.0,107.0,1.8,24.0,1027.0,915.99,664.2
2016,6,9,12,15,947.0,107.0,1.85,24.0,1028.0,882.95,643.5
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,847.57,621.1
2016,6,9,12,45,946.5,105.5,1.95,24.5,1022.0,808.36,594.78
2016,6,9,13,0,946.0,104.0,2.0,25.0,1015.0,767.18,566.97
2016,6,9,13,15,943.0,103.5,2.0,25.0,1000.5,723.28,535.98
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,677.85,502.92
2016,6,9,13,45,935.5,102.0,2.0,25.0,964.5,629.79,467.14
2016,6,9,14,0,931.0,101.0,2.0,25.0,943.0,580.68,429.63
2016,6,9,14,15,925.0,99.5,1.95,25.0,914.5,529.6,389.43
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,478.02,347.74
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,425.37,304.32
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,372.83,259.94
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,319.55,214.4
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,267.05,169.66
2016,6,9,15,45,869.0,88.5,1.75,25.0,692.5,214.75,126.8
2016,6,9,16,0,856.0,86.0,1.7,25.0,648.0,163.89,89.03
2016,6,9,16,15,839.0,83.5,1.65,25.0,599.5,114.36,60.18
2016,6,9,16,30,822.0,81.0,1.6,25.0,551.0,67.0,50.93
2016,6,9,16,45,800.5,77.5,1.55,25.0,500.5,54.78,40.89
2016,6,9,17,0,779.0,74.0,1.5,25.0,450.0,53.65,40.09
2016,6,9,17,15,749.0,70.0,1.35,24.5,398.5,51.97,38.91
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,50.2,37.62
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,47.88,35.81
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,45.49,33.86
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,38.12,27.56
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,34.52,24.34
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,28.57,18.86
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,22.43,12.74
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,11.01,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.5,12.0,1.55,14.5,18.5,62.67,0.0
2016,6,10,5,30,195.0,24.0,1.8,15.0,37.0,173.31,107.96
2016,6,10,5,45,296.5,35.5,2.1,15.5,75.0,264.48,211.35
2016,6,10,6,0,398.0,47.0,2.4,16.0,113.0,358.75,294.3
2016,6,10,6,15,467.0,55.5,2.3,16.5,159.0,434.64,358.51
2016,6,10,6,30,536.0,64.0,2.2,17.0,205.0,515.05,422.69
2016,6,10,6,45,583.0,70.5,2.15,17.5,254.5,579.49,471.13
2016,6,10,7,0,630.0,77.0,2.1,18.0,304.0,645.7,518.73
2016,6,10,7,15,664.0,82.0,2.15,18.5,354.5,700.13,556.31
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,754.64,592.85
2016,6,10,7,45,724.5,91.0,2.25,20.0,455.0,796.19,618.02
2016,6,10,8,0,751.0,95.0,2.3,21.0,505.0,841.48,645.25
2016,6,10,8,15,553.5,174.5,2.2,21.5,491.5,757.88,582.48
2016,6,10,8,30,356.0,254.0,2.1,22.0,478.0,645.95,495.44
2016,6,10,8,45,587.5,181.0,2.05,22.5,584.0,819.39,620.09
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,963.53,711.47
2016,6,10,9,15,831.0,110.5,1.85,23.0,730.0,971.14,711.42
2016,6,10,9,30,843.0,113.0,1.7,23.0,770.0,986.57,717.84
2016,6,10,9,45,857.0,111.5,1.6,23.5,806.5,996.63,719.95
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,1003.67,720.21
2016,6,10,10,15,878.0,111.5,1.35,24.0,872.5,1003.74,716.75
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,1000.55,711.34
2016,6,10,10,45,890.5,113.5,1.05,24.5,925.0,991.61,701.02
2016,6,10,11,0,896.0,114.0,0.9,25.0,948.0,979.47,688.86
2016,6,10,11,15,899.0,115.0,0.75,25.0,963.5,962.28,675.02
2016,6,10,11,30,902.0,116.0,0.6,25.0,979.0,942.05,659.44
2016,6,10,11,45,905.5,115.0,0.5,25.5,988.5,917.5,641.12
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,890.21,621.35
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,858.71,601.32
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,824.94,579.92
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,787.77,555.28
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,748.63,529.43
2016,6,10,13,15,910.0,109.5,0.25,27.0,976.0,706.8,502.28
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,663.42,473.28
2016,6,10,13,45,904.5,107.5,0.35,27.0,942.5,616.99,441.32
2016,6,10,14,0,901.0,106.0,0.4,27.0,922.0,569.48,407.51
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.5,520.49,370.98
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,470.96,332.88
2016,6,10,14,45,882.0,102.5,0.4,27.0,834.0,419.77,292.45
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,368.71,251.03
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,316.92,208.43
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,265.91,166.4
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,215.53,126.4
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,166.7,91.04
2016,6,10,16,15,806.5,91.0,0.55,27.0,587.5,108.78,55.67
2016,6,10,16,30,789.0,88.0,0.6,27.0,540.0,62.5,46.7
2016,6,10,16,45,763.5,85.0,0.7,27.0,490.0,59.65,44.59
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,59.1,44.3
2016,6,10,17,15,706.5,77.5,0.85,26.5,388.5,57.3,43.05
2016,6,10,17,30,675.0,73.0,0.9,26.0,337.0,50.46,37.5
2016,6,10,17,45,628.5,68.5,0.95,25.5,286.5,48.6,36.11
2016,6,10,18,0,582.0,64.0,1.0,25.0,236.0,46.69,34.59
2016,6,10,18,15,520.5,57.0,1.0,24.0,188.0,42.65,31.2
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,38.47,27.51
2016,6,10,18,45,363.5,40.5,1.0,22.5,99.0,31.85,21.47
2016,6,10,19,0,268.0,31.0,1.0,22.0,58.0,25.0,14.74
2016,6,10,19,15,134.0,15.5,1.05,21.5,29.0,12.27,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.0,12.0,0.95,18.5,17.5,52.28,0.0
2016,6,11,5,30,156.0,24.0,1.1,19.0,35.0,148.36,90.15
2016,6,11,5,45,251.0,37.0,1.25,19.5,71.5,234.82,184.04
2016,6,11,6,0,346.0,50.0,1.4,20.0,108.0,323.61,260.4
2016,6,11,6,15,413.5,59.5,1.4,20.5,152.5,401.37,324.5
2016,6,11,6,30,481.0,69.0,1.4,21.0,197.0,479.91,386.55
2016,6,11,6,45,531.0,76.5,1.4,21.5,245.5,546.11,435.59
2016,6,11,7,0,581.0,84.0,1.4,22.0,294.0,614.34,483.91
2016,6,11,7,15,617.0,90.0,1.5,22.5,343.5,670.29,522.22
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,726.5,559.68
2016,6,11,7,45,680.5,100.5,1.7,24.0,442.0,772.92,588.25
2016,6,11,8,0,708.0,105.0,1.8,25.0,491.0,818.45,615.56
2016,6,11,8,15,729.0,109.0,1.8,25.5,538.5,850.86,633.75
2016,6,11,8,30,750.0,113.0,1.8,26.0,586.0,886.73,654.08
2016,6,11,8,45,767.0,116.0,1.8,27.0,630.5,915.38,668.03
2016,6,11,9,0,784.0,119.0,1.8,28.0,675.0,941.6,680.28
2016,6,11,9,15,796.5,121.5,1.75,28.0,715.0,960.1,689.62
2016,6,11,9,30,809.0,124.0,1.7,28.0,755.0,975.75,697.24
2016,6,11,9,45,818.5,126.0,1.7,28.5,790.0,984.82,700.08
2016,6,11,10,0,828.0,128.0,1.7,29.0,825.0,979.7,694.23
2016,6,11,10,15,835.0,130.0,1.7,29.0,854.0,980.21,693.61
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,977.6,691.1
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,968.87,683.57
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,957.07,674.34
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,940.8,663.81
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,921.61,651.56
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,897.36,634.92
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,870.57,616.77
2016,6,11,12,15,860.5,139.0,1.7,31.0,976.0,840.16,597.58
2016,6,11,12,30,861.0,139.0,1.7,31.0,977.0,807.67,576.99
2016,6,11,12,45,865.5,134.0,1.75,31.5,972.5,772.21,553.67
2016,6,11,13,0,870.0,129.0,1.8,32.0,968.0,734.74,528.37
2016,6,11,13,15,867.0,128.5,1.8,32.0,954.5,693.78,499.94
2016,6,11,13,30,864.0,128.0,1.8,32.0,941.0,651.47,469.95
2016,6,11,13,45,859.5,127.0,1.85,32.0,920.5,606.7,437.79
2016,6,11,14,0,855.0,126.0,1.9,32.0,900.0,561.0,404.05
2016,6,11,14,15,848.5,124.5,1.85,32.0,873.0,513.22,367.47
2016,6,11,14,30,842.0,123.0,1.8,32.0,846.0,465.08,329.67
2016,6,11,14,45,834.0,121.0,1.8,32.0,813.0,415.82,290.27
2016,6,11,15,0,826.0,119.0,1.8,32.0,780.0,366.73,250.09
2016,6,11,15,15,815.0,116.5,1.75,32.0,742.0,309.39,203.42
2016,6,11,15,30,804.0,114.0,1.7,32.0,704.0,259.7,162.41
2016,6,11,15,45,792.0,110.0,1.7,32.0,661.5,209.93,122.76
2016,6,11,16,0,780.0,106.0,1.7,32.0,619.0,161.61,87.58
2016,6,11,16,15,761.5,103.0,1.7,31.5,573.0,115.19,60.82
2016,6,11,16,30,743.0,100.0,1.7,31.0,527.0,71.21,53.06
2016,6,11,16,45,721.5,95.0,1.75,31.0,478.5,66.41,49.36
2016,6,11,17,0,700.0,90.0,1.8,31.0,430.0,58.6,43.11
2016,6,11,17,15,668.5,85.5,1.6,30.0,380.5,57.31,42.4
2016,6,11,17,30,637.0,81.0,1.4,29.0,331.0,55.93,41.58
2016,6,11,17,45,595.5,74.5,1.2,28.5,281.5,52.88,39.21
2016,6,11,18,0,554.0,68.0,1.0,28.0,232.0,49.65,36.61
2016,6,11,18,15,493.5,60.5,1.0,27.0,185.5,45.35,33.06
2016,6,11,18,30,433.0,53.0,1.0,26.0,139.0,40.9,29.19
2016,6,11,18,45,343.5,42.5,1.0,25.5,98.5,33.52,22.57
2016,6,11,19,0,254.0,32.0,1.0,25.0,58.0,25.84,15.24
2016,6,11,19,15,127.0,16.0,1.0,24.5,29.0,12.55,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.0,12.0,1.4,19.5,18.5,57.55,0.0
2016,6,12,5,30,176.0,24.0,1.6,20.0,37.0,159.79,97.03
2016,6,12,5,45,283.5,36.0,1.85,20.5,75.0,256.66,200.97
2016,6,12,6,0,391.0,48.0,2.1,21.0,113.0,354.89,285.23
2016,6,12,6,15,460.5,56.5,2.15,21.5,159.0,430.91,348.43
2016,6,12,6,30,530.0,65.0,2.2,22.0,205.0,511.45,412.0
2016,6,12,6,45,583.0,71.0,2.25,23.0,255.5,579.76,462.0
2016,6,12,7,0,636.0,77.0,2.3,24.0,306.0,650.25,511.31
2016,6,12,7,15,670.5,82.0,2.5,24.5,357.0,705.32,549.35
2016,6,12,7,30,705.0,87.0,2.7,25.0,408.0,760.49,586.53
2016,6,12,7,45,733.0,90.5,2.95,26.0,458.5,803.02,613.09
2016,6,12,8,0,761.0,94.0,3.2,27.0,509.0,849.34,641.78
2016,6,12,8,15,780.5,97.0,3.25,27.5,557.0,885.53,663.1
2016,6,12,8,30,800.0,100.0,3.3,28.0,605.0,919.71,682.86
2016,6,12,8,45,815.0,103.0,3.4,28.5,650.0,947.2,698.31
2016,6,12,9,0,830.0,106.0,3.5,29.0,695.0,961.51,705.05
2016,6,12,9,15,841.5,108.5,3.45,29.0,735.5,979.51,714.81
2016,6,12,9,30,853.0,111.0,3.4,29.0,776.0,994.6,722.67
2016,6,12,9,45,857.0,115.5,3.35,29.5,810.0,1001.23,723.69
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,1004.63,722.81
2016,6,12,10,15,616.5,256.0,3.25,30.0,784.0,911.76,660.07
2016,6,12,10,30,372.0,392.0,3.2,30.0,724.0,778.91,564.34
2016,6,12,10,45,411.0,391.0,3.2,30.5,766.5,815.47,588.37
2016,6,12,11,0,450.0,390.0,3.2,31.0,809.0,837.35,601.51
2016,6,12,11,15,667.5,260.0,3.2,31.0,893.5,901.99,649.63
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,940.38,674.47
2016,6,12,11,45,885.0,131.5,3.2,31.0,986.0,915.2,657.56
2016,6,12,12,0,885.0,133.0,3.2,31.0,994.0,887.41,639.47
2016,6,12,12,15,884.5,133.0,3.25,31.0,994.5,855.54,618.96
