Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,821.57,596.97
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,783.48,571.14
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,743.88,543.49
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,701.68,513.53
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,658.27,482.05
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,612.11,447.88
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,565.34,412.41
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,516.81,374.61
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,468.13,335.77
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,413.13,291.69
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,363.95,251.06
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,314.14,209.88
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,265.55,169.73
2016,6,12,15,45,748.0,131.0,3.3,31.0,652.5,218.46,132.12
2016,6,12,16,0,725.0,131.0,3.2,31.0,608.0,166.51,94.12
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.0,121.22,67.35
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,78.61,59.4
2016,6,12,16,45,494.5,155.5,2.75,30.0,426.5,100.41,77.54
2016,6,12,17,0,305.0,189.0,2.6,30.0,337.0,130.63,102.5
2016,6,12,17,15,289.5,169.5,2.4,29.5,297.5,119.48,93.86
2016,6,12,17,30,274.0,150.0,2.2,29.0,258.0,107.78,84.69
2016,6,12,17,45,358.0,119.5,2.05,28.5,239.5,84.32,65.55
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,64.73,49.31
2016,6,12,18,15,382.0,78.0,1.8,27.0,176.0,57.72,43.52
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,50.44,37.26
2016,6,12,18,45,238.0,52.0,1.65,25.5,92.0,39.74,27.78
2016,6,12,19,0,154.0,37.0,1.6,25.0,53.0,28.68,17.56
2016,6,12,19,15,77.0,18.5,1.65,24.5,26.5,15.23,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,112.5,12.0,1.6,16.5,20.0,70.5,0.0
2016,6,13,5,30,225.0,24.0,1.8,17.0,40.0,190.18,117.41
2016,6,13,5,45,344.5,34.5,2.05,17.5,81.5,292.77,232.07
2016,6,13,6,0,464.0,45.0,2.3,18.0,123.0,399.79,324.63
2016,6,13,6,15,535.0,52.5,2.4,18.5,171.5,478.38,390.63
2016,6,13,6,30,606.0,60.0,2.5,19.0,220.0,561.56,456.03
2016,6,13,6,45,662.0,64.0,2.7,19.5,273.5,632.18,509.39
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,700.7,559.16
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.5,756.9,598.4
2016,6,13,7,30,784.0,77.0,2.9,20.0,434.0,812.83,636.37
2016,6,13,7,45,812.5,79.0,2.95,20.5,487.0,860.81,666.85
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,907.57,695.87
2016,6,13,8,15,858.5,84.0,2.9,21.5,590.0,933.92,709.24
2016,6,13,8,30,876.0,87.0,2.8,22.0,640.0,967.54,727.43
2016,6,13,8,45,892.5,87.5,2.75,22.5,686.5,994.7,741.37
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,1019.24,753.49
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,1035.67,761.22
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,1048.92,766.99
2016,6,13,9,45,937.5,92.5,2.4,23.5,852.5,1057.2,768.13
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,1062.15,767.26
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,1059.71,761.22
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,1053.84,753.19
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,1043.03,742.88
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,1028.85,730.68
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.5,1009.44,716.83
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,986.84,701.13
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,959.83,682.13
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,929.96,661.48
2016,6,13,12,15,969.0,98.0,1.45,27.0,1041.5,895.74,639.42
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,859.16,615.85
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.5,819.07,588.75
2016,6,13,13,0,958.0,102.0,1.3,28.0,1027.0,777.18,560.47
2016,6,13,13,15,955.0,101.5,1.25,28.0,1012.5,732.97,530.11
2016,6,13,13,30,952.0,101.0,1.2,28.0,998.0,687.2,497.54
2016,6,13,13,45,947.0,100.5,1.15,28.0,976.0,638.86,462.43
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,589.48,425.7
2016,6,13,14,15,935.5,99.0,1.05,28.0,925.5,538.14,386.59
2016,6,13,14,30,929.0,98.0,1.0,28.0,897.0,486.32,346.01
2016,6,13,14,45,920.5,97.0,0.95,28.5,862.5,433.43,302.97
2016,6,13,15,0,912.0,96.0,0.9,29.0,828.0,380.68,259.19
2016,6,13,15,15,901.5,94.0,0.85,28.5,788.0,326.97,215.16
2016,6,13,15,30,891.0,92.0,0.8,28.0,748.0,274.04,171.57
2016,6,13,15,45,877.5,90.0,0.8,28.0,703.0,221.54,129.42
2016,6,13,16,0,864.0,88.0,0.8,28.0,658.0,170.49,91.9
2016,6,13,16,15,847.0,85.5,0.75,28.0,610.0,120.5,62.42
2016,6,13,16,30,830.0,83.0,0.7,28.0,562.0,72.66,54.86
2016,6,13,16,45,807.0,80.0,0.7,28.5,511.0,56.44,41.6
2016,6,13,17,0,784.0,77.0,0.7,29.0,460.0,55.72,41.09
2016,6,13,17,15,754.5,73.0,0.6,28.5,408.0,54.13,40.01
2016,6,13,17,30,725.0,69.0,0.5,28.0,356.0,52.45,38.83
2016,6,13,17,45,684.5,64.5,0.45,27.5,304.0,50.22,37.14
2016,6,13,18,0,644.0,60.0,0.4,27.0,252.0,43.81,31.83
2016,6,13,18,15,585.0,53.5,0.4,26.5,202.5,40.0,28.61
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,36.05,25.12
2016,6,13,18,45,435.0,38.5,0.45,25.5,109.5,30.17,19.81
2016,6,13,19,0,344.0,30.0,0.5,25.0,66.0,24.09,13.94
2016,6,13,19,15,172.0,15.0,0.5,24.5,33.0,11.79,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,90.0,12.0,1.5,15.5,18.5,58.54,0.0
2016,6,14,5,30,180.0,24.0,1.7,16.0,37.0,161.83,99.25
2016,6,14,5,45,285.5,36.0,1.95,17.0,75.0,257.62,204.42
2016,6,14,6,0,391.0,48.0,2.2,18.0,113.0,354.52,288.3
2016,6,14,6,15,460.5,57.0,2.15,18.5,159.5,431.12,352.55
2016,6,14,6,30,530.0,66.0,2.1,19.0,206.0,512.28,417.04
2016,6,14,6,45,583.5,71.5,2.05,19.5,256.5,580.38,467.84
2016,6,14,7,0,637.0,77.0,2.0,20.0,307.0,650.64,517.92
2016,6,14,7,15,672.5,82.5,2.05,20.5,358.5,707.28,556.65
2016,6,14,7,30,708.0,88.0,2.1,21.0,410.0,764.09,594.35
2016,6,14,7,45,737.5,91.0,2.15,22.0,461.0,807.38,620.33
2016,6,14,8,0,767.0,94.0,2.2,23.0,512.0,854.64,648.46
2016,6,14,8,15,787.0,97.5,2.25,23.5,561.0,892.1,670.55
2016,6,14,8,30,807.0,101.0,2.3,24.0,610.0,927.56,691.07
2016,6,14,8,45,824.0,103.0,2.35,25.0,656.0,955.97,705.36
2016,6,14,9,0,841.0,105.0,2.4,26.0,702.0,971.3,711.02
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.0,989.48,720.0
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,1004.71,727.01
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.5,1013.75,729.25
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,1019.62,729.63
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.5,1018.73,727.35
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,1014.57,723.22
2016,6,14,10,45,899.5,117.0,1.95,27.5,936.5,1005.15,714.54
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,992.5,704.05
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,974.78,691.95
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,954.02,678.07
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,928.53,660.0
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,900.35,640.38
2016,6,14,12,15,909.5,122.0,1.65,29.0,1007.5,868.0,619.42
2016,6,14,12,30,909.0,122.0,1.6,29.0,1008.0,833.45,597.05
2016,6,14,12,45,908.0,121.0,1.6,29.5,1001.5,795.68,571.87
2016,6,14,13,0,907.0,120.0,1.6,30.0,995.0,756.07,545.32
2016,6,14,13,15,903.5,119.5,1.6,30.0,981.0,713.46,515.85
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,669.45,484.76
2016,6,14,13,45,893.5,119.5,1.6,30.0,945.5,623.2,451.31
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,576.13,416.39
2016,6,14,14,15,880.0,118.5,1.55,30.0,896.5,526.67,378.59
2016,6,14,14,30,873.0,117.0,1.5,30.0,869.0,476.86,339.53
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.5,426.08,298.94
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,375.62,257.63
2016,6,14,15,15,842.0,113.0,1.4,29.5,761.0,324.69,215.65
2016,6,14,15,30,831.0,111.0,1.3,29.0,722.0,274.58,174.29
2016,6,14,15,45,815.5,108.5,1.25,29.0,678.5,215.77,127.53
2016,6,14,16,0,800.0,106.0,1.2,29.0,635.0,166.84,91.47
2016,6,14,16,15,781.5,103.0,1.1,29.0,588.0,119.32,63.11
2016,6,14,16,30,763.0,100.0,1.0,29.0,541.0,74.25,55.96
2016,6,14,16,45,736.5,97.0,0.95,29.0,491.0,67.87,50.96
2016,6,14,17,0,710.0,94.0,0.9,29.0,441.0,61.24,45.66
2016,6,14,17,15,678.5,89.0,0.85,28.5,390.5,59.72,44.67
2016,6,14,17,30,647.0,84.0,0.8,28.0,340.0,58.06,43.54
2016,6,14,17,45,602.5,78.0,0.8,27.5,289.5,55.46,41.56
2016,6,14,18,0,558.0,72.0,0.8,27.0,239.0,52.72,39.38
2016,6,14,18,15,498.0,64.0,0.8,26.0,192.0,48.14,35.59
2016,6,14,18,30,438.0,56.0,0.8,25.0,145.0,43.37,31.45
2016,6,14,18,45,351.0,45.0,0.85,24.0,103.5,35.63,24.56
2016,6,14,19,0,264.0,34.0,0.9,23.0,62.0,27.57,16.95
2016,6,14,19,15,132.0,17.0,0.95,22.5,31.0,13.33,0.2
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,1.5,18.0,5.5,5.0,0.0
2016,6,15,5,30,0.0,11.0,1.6,18.0,11.0,9.66,0.49
2016,6,15,5,45,0.0,26.5,1.7,18.5,26.5,23.36,13.29
2016,6,15,6,0,0.0,42.0,1.8,19.0,42.0,38.2,26.09
2016,6,15,6,15,0.0,62.5,1.65,19.0,62.5,59.65,44.36
2016,6,15,6,30,0.0,83.0,1.5,19.0,83.0,80.51,61.96
2016,6,15,6,45,4.5,102.5,1.4,19.5,104.5,103.2,80.79
2016,6,15,7,0,9.0,122.0,1.3,20.0,126.0,125.9,99.22
2016,6,15,7,15,7.5,135.0,1.15,20.5,138.5,136.11,106.86
2016,6,15,7,30,6.0,148.0,1.0,21.0,151.0,146.37,114.39
2016,6,15,7,45,16.0,175.0,0.85,21.5,184.0,182.39,142.6
2016,6,15,8,0,26.0,202.0,0.7,22.0,217.0,218.6,170.1
2016,6,15,8,15,42.0,233.5,0.55,22.5,260.0,283.15,218.41
2016,6,15,8,30,58.0,265.0,0.4,23.0,303.0,331.96,253.07
2016,6,15,8,45,43.0,268.0,0.3,23.5,297.5,316.95,239.42
2016,6,15,9,0,28.0,271.0,0.2,24.0,292.0,302.03,226.49
2016,6,15,9,15,28.5,287.0,0.35,24.5,309.0,316.96,237.09
2016,6,15,9,30,29.0,303.0,0.5,25.0,326.0,331.59,247.19
2016,6,15,9,45,50.0,344.5,0.7,26.0,386.0,393.87,291.66
2016,6,15,10,0,71.0,386.0,0.9,27.0,446.0,455.07,333.99
2016,6,15,10,15,46.0,352.0,0.95,27.5,391.5,389.85,286.15
2016,6,15,10,30,21.0,318.0,1.0,28.0,337.0,313.25,230.38
2016,6,15,10,45,172.0,380.0,1.05,28.5,540.0,547.03,398.6
2016,6,15,11,0,323.0,442.0,1.1,29.0,743.0,757.38,537.33
2016,6,15,11,15,538.0,322.5,1.05,29.0,833.5,839.86,592.73
2016,6,15,11,30,753.0,203.0,1.0,29.0,924.0,898.38,631.3
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.0,877.12,615.84
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,853.25,599.81
2016,6,15,12,15,768.5,197.0,1.0,30.0,945.5,823.72,581.45
2016,6,15,12,30,769.0,197.0,1.0,30.0,947.0,792.28,561.57
2016,6,15,12,45,537.0,331.5,1.05,30.5,854.0,701.93,497.33
2016,6,15,13,0,305.0,466.0,1.1,31.0,761.0,617.68,436.92
2016,6,15,13,15,518.0,340.0,1.15,31.0,832.0,636.96,454.31
2016,6,15,13,30,731.0,214.0,1.2,31.0,903.0,638.49,457.64
2016,6,15,13,45,732.0,207.5,1.25,31.0,884.5,595.47,427.26
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,551.57,395.74
2016,6,15,14,15,725.0,198.5,1.35,31.0,839.5,505.5,361.69
2016,6,15,14,30,717.0,196.0,1.4,31.0,813.0,459.58,326.74
2016,6,15,14,45,556.0,265.0,1.5,31.0,732.0,410.03,290.11
2016,6,15,15,0,395.0,334.0,1.6,31.0,651.0,378.59,267.73
2016,6,15,15,15,340.0,332.5,1.6,31.0,596.5,335.7,236.22
2016,6,15,15,30,285.0,331.0,1.6,31.0,542.0,298.34,209.41
2016,6,15,15,45,296.0,307.0,1.6,31.0,514.0,264.34,183.36
2016,6,15,16,0,307.0,283.0,1.6,31.0,486.0,229.75,157.87
2016,6,15,16,15,153.5,164.0,1.55,30.5,265.5,124.21,86.38
2016,6,15,16,30,0.0,45.0,1.5,30.0,45.0,39.77,27.38
2016,6,15,16,45,0.0,77.0,1.45,30.0,77.0,68.15,51.03
2016,6,15,17,0,0.0,109.0,1.4,30.0,109.0,94.56,72.92
2016,6,15,17,15,0.0,96.0,1.3,29.5,96.0,83.72,64.34
2016,6,15,17,30,0.0,83.0,1.2,29.0,83.0,72.8,55.62
2016,6,15,17,45,0.0,70.5,1.15,28.5,70.5,62.19,47.01
2016,6,15,18,0,0.0,58.0,1.1,28.0,58.0,51.23,37.94
2016,6,15,18,15,0.0,46.0,1.0,27.5,46.0,40.58,28.96
2016,6,15,18,30,0.0,34.0,0.9,27.0,34.0,29.96,19.84
2016,6,15,18,45,0.0,23.5,0.8,26.5,23.5,20.68,11.76
2016,6,15,19,0,0.0,13.0,0.7,26.0,13.0,11.42,3.64
2016,6,15,19,15,0.0,6.5,0.7,25.5,6.5,5.7,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,4.0,11.5,1.25,21.0,11.5,12.57,0.0
2016,6,16,5,30,8.0,23.0,1.4,21.0,23.0,30.49,13.45
2016,6,16,5,45,44.5,41.0,1.6,21.5,47.5,87.23,64.76
2016,6,16,6,0,81.0,59.0,1.8,22.0,72.0,133.93,105.19
2016,6,16,6,15,102.5,79.0,1.85,22.0,102.0,175.26,140.5
2016,6,16,6,30,124.0,99.0,1.9,22.0,132.0,217.31,175.68
2016,6,16,6,45,141.5,120.5,2.0,22.5,165.5,259.24,209.39
2016,6,16,7,0,159.0,142.0,2.1,23.0,199.0,301.57,242.47
2016,6,16,7,15,132.5,165.0,2.25,23.5,218.0,308.74,246.09
2016,6,16,7,30,106.0,188.0,2.4,24.0,237.0,313.39,247.61
2016,6,16,7,45,270.5,189.0,2.6,25.0,332.0,479.55,376.79
2016,6,16,8,0,435.0,190.0,2.8,26.0,427.0,656.27,506.02
2016,6,16,8,15,612.0,142.5,2.85,26.5,509.5,784.63,595.44
2016,6,16,8,30,789.0,95.0,2.9,27.0,592.0,902.43,672.14
2016,6,16,8,45,809.0,96.0,2.95,27.5,638.0,922.25,681.54
2016,6,16,9,0,829.0,97.0,3.0,28.0,684.0,949.93,696.95
2016,6,16,9,15,841.5,99.0,3.0,28.5,725.0,968.71,706.01
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,984.62,713.29
2016,6,16,9,45,864.5,102.0,3.05,29.5,802.5,994.38,717.1
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,1001.04,719.06
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,1002.02,718.18
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,999.74,715.4
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,991.68,708.06
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,980.38,698.87
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,964.47,687.9
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,945.46,675.07
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,921.61,658.27
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,894.96,639.79
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,863.6,619.24
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,829.94,597.19
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.5,792.91,573.14
2016,6,16,13,0,917.0,107.0,2.8,32.0,993.0,753.93,547.64
2016,6,16,13,15,914.0,106.5,2.7,32.0,979.0,711.48,517.54
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,667.56,485.52
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,621.32,451.43
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,574.02,415.76
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,523.99,377.1
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,473.58,337.19
2016,6,16,14,45,879.0,100.0,2.2,32.5,833.0,422.18,295.03
2016,6,16,15,0,869.0,99.0,2.1,33.0,799.0,371.09,252.43
2016,6,16,15,15,858.5,97.5,2.0,32.5,760.0,320.0,210.37
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,269.68,168.85
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,219.4,128.55
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,170.96,93.01
2016,6,16,16,15,795.0,91.0,1.7,32.0,586.0,113.56,57.07
2016,6,16,16,30,777.0,88.0,1.7,32.0,539.0,67.79,41.62
2016,6,16,16,45,747.5,87.0,1.7,32.0,488.5,60.69,44.44
2016,6,16,17,0,718.0,86.0,1.7,32.0,438.0,61.65,45.41
2016,6,16,17,15,687.5,81.5,1.55,31.5,388.0,54.49,39.76
2016,6,16,17,30,657.0,77.0,1.4,31.0,338.0,52.97,38.73
2016,6,16,17,45,608.5,73.0,1.3,30.5,288.0,51.61,37.8
2016,6,16,18,0,560.0,69.0,1.2,30.0,238.0,50.25,36.79
2016,6,16,18,15,501.0,61.5,1.15,29.0,191.0,45.99,33.31
2016,6,16,18,30,442.0,54.0,1.1,28.0,144.0,41.56,29.51
2016,6,16,18,45,354.0,44.0,1.1,27.5,103.0,34.66,23.36
2016,6,16,19,0,266.0,34.0,1.1,27.0,62.0,27.49,16.6
2016,6,16,19,15,133.0,17.0,1.2,26.5,31.0,13.32,0.74
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.0,11.5,1.5,21.0,18.0,62.69,0.0
2016,6,17,5,30,198.0,23.0,1.7,21.0,36.0,172.45,101.46
2016,6,17,5,45,302.0,33.5,1.95,21.5,73.5,264.53,206.1
2016,6,17,6,0,406.0,44.0,2.2,22.0,111.0,359.12,287.55
2016,6,17,6,15,474.0,51.5,2.35,22.5,156.0,432.99,349.27
2016,6,17,6,30,542.0,59.0,2.5,23.0,201.0,511.38,411.22
2016,6,17,6,45,590.0,64.5,2.7,23.5,250.0,575.33,459.45
2016,6,17,7,0,638.0,70.0,2.9,24.0,299.0,641.22,507.35
2016,6,17,7,15,671.5,74.5,2.95,24.0,349.0,694.83,545.12
2016,6,17,7,30,705.0,79.0,3.0,24.0,399.0,744.66,579.24
2016,6,17,7,45,731.0,82.5,3.05,24.5,448.5,790.26,608.47
2016,6,17,8,0,757.0,86.0,3.1,25.0,498.0,834.77,636.32
2016,6,17,8,15,776.0,89.0,3.05,25.5,545.0,870.56,657.04
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,904.39,676.12
2016,6,17,8,45,519.5,207.5,3.0,26.5,544.0,774.1,582.57
2016,6,17,9,0,244.0,323.0,3.0,27.0,496.0,613.9,460.65
2016,6,17,9,15,122.0,214.5,3.0,27.0,301.0,348.96,266.77
2016,6,17,9,30,0.0,106.0,3.0,27.0,106.0,94.55,68.8
2016,6,17,9,45,3.5,148.0,3.0,27.5,151.0,136.89,101.74
2016,6,17,10,0,7.0,190.0,3.0,28.0,196.0,179.48,134.0
2016,6,17,10,15,240.0,274.0,3.0,28.0,488.0,533.25,402.02
2016,6,17,10,30,473.0,358.0,3.0,28.0,780.0,858.22,626.24
2016,6,17,10,45,260.5,385.5,3.05,28.0,619.0,652.65,479.47
2016,6,17,11,0,48.0,413.0,3.1,28.0,458.0,440.16,324.44
2016,6,17,11,15,76.0,444.5,3.15,28.0,517.5,491.92,362.76
2016,6,17,11,30,104.0,476.0,3.2,28.0,577.0,541.13,397.67
2016,6,17,11,45,62.5,411.5,3.25,28.0,472.5,435.52,321.61
2016,6,17,12,0,21.0,347.0,3.3,28.0,368.0,329.05,243.78
2016,6,17,12,15,203.5,389.5,3.4,28.0,588.5,527.75,392.16
2016,6,17,12,30,386.0,432.0,3.5,28.0,809.0,695.2,510.95
2016,6,17,12,45,198.5,324.5,3.65,28.0,518.5,438.65,327.29
2016,6,17,13,0,11.0,217.0,3.8,28.0,228.0,199.71,147.97
2016,6,17,13,15,241.0,308.5,3.95,27.5,536.0,426.4,321.24
2016,6,17,13,30,471.0,400.0,4.1,27.0,844.0,624.39,464.13
2016,6,17,13,45,662.5,262.0,4.25,27.0,871.5,598.34,446.48
2016,6,17,14,0,854.0,124.0,4.4,27.0,899.0,563.57,421.39
2016,6,17,14,15,582.5,262.0,4.5,26.5,783.5,484.77,361.11
2016,6,17,14,30,311.0,400.0,4.6,26.0,668.0,440.86,328.02
2016,6,17,14,45,159.0,298.5,4.7,26.0,435.5,297.9,222.63
2016,6,17,15,0,7.0,197.0,4.8,26.0,203.0,172.52,129.62
2016,6,17,15,15,95.0,272.5,4.8,25.5,343.0,237.05,177.4
2016,6,17,15,30,183.0,348.0,4.8,25.0,483.0,296.95,219.88
2016,6,17,15,45,187.0,325.0,4.8,25.0,456.0,267.68,196.83
2016,6,17,16,0,191.0,302.0,4.8,25.0,429.0,238.42,174.65
2016,6,17,16,15,190.0,278.5,4.7,24.5,397.0,208.56,153.98
2016,6,17,16,30,189.0,255.0,4.6,24.0,365.0,179.31,136.54
2016,6,17,16,45,99.5,210.0,4.55,24.0,267.5,150.0,120.85
2016,6,17,17,0,10.0,165.0,4.5,24.0,170.0,136.51,110.04
2016,6,17,17,15,6.5,147.5,4.35,23.5,150.5,122.6,98.95
2016,6,17,17,30,3.0,130.0,4.2,23.0,131.0,108.58,87.59
2016,6,17,17,45,276.0,100.5,4.05,22.5,184.0,70.22,55.16
2016,6,17,18,0,549.0,71.0,3.9,22.0,237.0,51.74,39.39
2016,6,17,18,15,490.0,63.5,3.6,21.5,190.5,47.55,35.79
2016,6,17,18,30,431.0,56.0,3.3,21.0,144.0,43.21,31.87
2016,6,17,18,45,345.5,45.5,3.05,21.0,103.5,35.94,25.17
2016,6,17,19,0,260.0,35.0,2.8,21.0,63.0,27.25,16.92
2016,6,17,19,15,130.0,17.5,2.65,20.5,31.5,13.71,1.37
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.5,13.0,2.75,16.0,18.0,52.14,0.0
2016,6,18,5,30,153.0,26.0,2.8,16.0,36.0,149.18,88.01
2016,6,18,5,45,258.0,39.0,2.9,16.5,74.0,242.0,192.35
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,337.03,275.92
2016,6,18,6,15,435.5,61.5,3.1,17.5,158.0,417.71,344.6
2016,6,18,6,30,508.0,71.0,3.2,18.0,204.0,500.89,412.71
2016,6,18,6,45,553.5,80.0,3.35,19.0,253.5,566.49,462.63
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,633.77,511.73
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.0,690.91,552.08
2016,6,18,7,30,672.0,101.0,3.6,21.0,405.0,748.25,591.37
2016,6,18,7,45,696.0,107.5,3.65,21.5,455.0,794.7,621.75
2016,6,18,8,0,720.0,114.0,3.7,22.0,505.0,839.99,650.71
2016,6,18,8,15,741.5,118.0,3.75,22.5,553.5,878.32,674.26
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,909.08,692.28
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.0,938.65,709.38
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,965.73,724.67
2016,6,18,9,15,811.5,131.0,3.95,24.0,735.0,986.11,736.84
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,1003.58,747.18
2016,6,18,9,45,836.5,135.5,4.05,24.5,812.5,1014.31,751.66
2016,6,18,10,0,848.0,137.0,4.1,25.0,849.0,1021.88,754.19
2016,6,18,10,15,856.0,138.5,4.1,25.0,879.0,1011.18,745.95
2016,6,18,10,30,864.0,140.0,4.1,25.0,909.0,1008.99,743.62
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.0,1001.59,736.77
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,990.98,727.97
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,974.35,716.47
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,954.7,703.07
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,930.82,685.82
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,904.22,666.84
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,873.0,645.84
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,839.61,623.32
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,803.98,599.18
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,766.18,573.11
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,723.96,542.17
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,680.28,509.57
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.0,634.35,474.64
2016,6,18,14,0,895.0,125.0,4.3,27.0,938.0,587.19,437.95
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.0,537.85,399.41
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,488.04,359.36
2016,6,18,14,45,878.0,118.5,4.2,26.0,851.0,436.88,316.58
2016,6,18,15,0,873.0,115.0,4.2,26.0,818.0,385.56,272.74
2016,6,18,15,15,862.5,113.0,4.15,26.0,779.0,333.73,228.05
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,282.66,184.09
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.0,231.0,141.05
2016,6,18,16,0,833.0,102.0,4.1,26.0,654.0,171.34,95.15
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.0,122.13,64.53
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,75.22,47.75
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,63.46,48.18
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,61.28,46.52
2016,6,18,17,15,738.5,80.5,3.45,24.5,410.5,59.57,45.34
2016,6,18,17,30,710.0,76.0,3.2,24.0,359.0,57.75,44.04
2016,6,18,17,45,676.5,69.5,2.95,23.5,308.5,49.37,37.05
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,45.96,34.25
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.0,42.65,31.48
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,39.25,28.47
2016,6,18,18,45,441.5,42.0,1.85,20.0,116.0,33.07,22.85
2016,6,18,19,0,354.0,33.0,1.6,19.0,72.0,26.67,16.65
2016,6,18,19,15,177.0,16.5,1.55,18.5,36.0,13.01,1.31
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,120.5,12.0,1.1,13.5,20.0,74.36,0.0
2016,6,19,5,30,241.0,24.0,1.3,14.0,40.0,197.28,116.91
2016,6,19,5,45,355.5,34.0,1.55,15.0,80.5,297.85,236.96
2016,6,19,6,0,470.0,44.0,1.8,16.0,121.0,401.06,326.69
2016,6,19,6,15,540.5,51.0,1.7,16.5,169.5,478.7,391.47
2016,6,19,6,30,611.0,58.0,1.6,17.0,218.0,560.91,455.03
2016,6,19,6,45,462.0,91.5,1.5,18.0,227.5,502.45,407.66
2016,6,19,7,0,313.0,125.0,1.4,19.0,237.0,420.22,340.21
2016,6,19,7,15,542.5,101.0,1.45,19.5,331.5,618.8,492.19
2016,6,19,7,30,772.0,77.0,1.5,20.0,426.0,800.69,618.2
2016,6,19,7,45,716.0,97.5,1.55,21.0,451.0,799.85,611.72
2016,6,19,8,0,660.0,118.0,1.6,22.0,476.0,788.79,600.25
2016,6,19,8,15,756.0,105.0,1.6,22.5,552.0,870.78,652.93
2016,6,19,8,30,852.0,92.0,1.6,23.0,628.0,949.5,700.73
2016,6,19,8,45,864.0,95.5,1.65,23.5,673.5,975.6,714.07
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,998.96,726.22
2016,6,19,9,15,887.0,101.0,1.7,24.0,760.5,1016.67,735.52
2016,6,19,9,30,898.0,103.0,1.7,24.0,802.0,1031.34,743.05
2016,6,19,9,45,907.0,104.0,1.75,24.5,838.0,1039.71,746.02
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,1044.83,747.15
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,1044.15,745.57
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,1040.09,742.09
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,1030.62,733.97
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,1017.84,723.99
2016,6,19,11,15,941.5,109.0,1.8,26.0,997.5,999.9,712.36
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,978.8,698.87
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,952.83,681.02
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,924.04,661.49
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,891.37,640.77
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,856.34,618.47
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,817.3,593.41
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,776.44,566.97
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,733.04,536.6
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,688.12,504.17
2016,6,19,13,45,926.5,112.5,1.7,27.5,971.0,640.73,468.63
2016,6,19,14,0,919.0,114.0,1.7,28.0,949.0,592.5,431.72
2016,6,19,14,15,912.5,112.5,1.65,27.5,921.0,541.88,393.59
2016,6,19,14,30,906.0,111.0,1.6,27.0,893.0,490.79,353.9
2016,6,19,14,45,893.5,112.0,1.6,27.0,858.0,438.92,312.0
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,387.54,269.47
2016,6,19,15,15,870.5,111.0,1.55,27.0,783.5,335.32,225.55
2016,6,19,15,30,860.0,109.0,1.5,27.0,744.0,283.85,182.22
2016,6,19,15,45,621.0,186.0,1.45,27.0,630.5,232.38,149.27
2016,6,19,16,0,382.0,263.0,1.4,27.0,517.0,228.49,156.28
2016,6,19,16,15,410.5,234.5,1.3,26.5,489.5,178.05,120.62
2016,6,19,16,30,439.0,206.0,1.2,26.0,462.0,135.13,97.58
2016,6,19,16,45,410.5,191.0,1.2,26.0,413.0,121.85,96.24
2016,6,19,17,0,382.0,176.0,1.2,26.0,364.0,115.07,91.01
2016,6,19,17,15,359.5,161.5,1.1,25.5,323.0,114.96,91.43
2016,6,19,17,30,337.0,147.0,1.0,25.0,282.0,106.26,84.63
2016,6,19,17,45,318.5,128.0,0.95,24.5,241.0,94.27,74.95
2016,6,19,18,0,300.0,109.0,0.9,24.0,200.0,81.77,64.63
2016,6,19,18,15,269.0,91.0,0.85,23.0,161.5,69.4,54.28
2016,6,19,18,30,238.0,73.0,0.8,22.0,123.0,56.61,43.25
2016,6,19,18,45,188.5,56.0,0.8,21.5,88.5,44.06,32.07
2016,6,19,19,0,139.0,39.0,0.8,21.0,54.0,31.18,20.26
2016,6,19,19,15,69.5,19.5,0.8,20.5,27.0,16.04,3.1
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,101.0,12.0,1.05,14.5,19.0,64.02,0.0
2016,6,20,5,30,202.0,24.0,1.2,15.0,38.0,174.44,100.8
2016,6,20,5,45,312.0,35.0,1.4,16.0,76.5,271.85,215.2
2016,6,20,6,0,422.0,46.0,1.6,17.0,115.0,371.39,301.43
2016,6,20,6,15,493.0,54.0,1.6,17.5,162.0,448.84,366.18
2016,6,20,6,30,564.0,62.0,1.6,18.0,209.0,530.93,430.73
2016,6,20,6,45,614.0,67.5,1.6,19.0,259.5,597.38,479.03
2016,6,20,7,0,664.0,73.0,1.6,20.0,310.0,665.78,526.37
2016,6,20,7,15,698.5,78.0,1.65,21.0,362.0,721.83,563.08
2016,6,20,7,30,733.0,83.0,1.7,22.0,414.0,773.54,595.45
2016,6,20,7,45,760.5,86.0,1.8,23.0,465.5,820.76,624.2
2016,6,20,8,0,788.0,89.0,1.9,24.0,517.0,866.83,651.48
2016,6,20,8,15,807.5,92.0,1.8,24.5,565.5,903.84,671.28
2016,6,20,8,30,827.0,95.0,1.7,25.0,614.0,938.79,689.29
2016,6,20,8,45,843.5,97.0,1.6,25.5,660.0,957.04,696.11
2016,6,20,9,0,860.0,99.0,1.5,26.0,706.0,982.92,707.82
2016,6,20,9,15,871.0,101.0,1.4,26.0,747.5,1000.54,715.42
2016,6,20,9,30,882.0,103.0,1.3,26.0,789.0,1015.19,721.17
2016,6,20,9,45,894.5,102.0,1.2,26.5,826.0,1024.92,722.45
2016,6,20,10,0,907.0,101.0,1.1,27.0,863.0,1031.51,721.87
2016,6,20,10,15,913.5,102.5,0.95,27.5,893.0,1031.52,716.37
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,1028.18,708.92
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.0,1019.0,699.16
2016,6,20,11,0,929.0,106.0,0.6,29.0,969.0,1006.51,687.67
2016,6,20,11,15,932.0,106.5,0.5,29.0,985.5,988.85,674.68
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,968.06,660.06
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,942.45,642.55
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,914.05,623.58
2016,6,20,12,15,936.5,108.0,0.25,30.0,1021.0,881.35,603.38
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,846.36,581.85
2016,6,20,12,45,934.0,108.5,0.2,30.0,1015.5,808.51,559.31
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,768.77,535.41
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,725.77,507.12
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,681.26,476.89
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,634.0,443.71
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,585.82,409.09
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,536.14,373.29
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,485.94,335.96
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,433.85,296.17
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,382.04,255.48
2016,6,20,15,15,871.0,102.0,0.15,30.5,776.5,329.72,214.28
2016,6,20,15,30,860.0,100.0,0.2,30.0,737.0,278.2,173.23
2016,6,20,15,45,843.5,99.0,0.25,30.0,692.5,227.37,133.33
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,169.08,90.69
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.0,120.11,61.06
2016,6,20,16,30,791.0,92.0,0.4,30.0,552.0,73.51,44.44
2016,6,20,16,45,759.5,91.0,0.5,30.0,501.0,63.53,47.12
2016,6,20,17,0,728.0,90.0,0.6,30.0,450.0,64.61,48.21
2016,6,20,17,15,696.5,85.5,0.6,29.5,399.0,57.2,42.35
2016,6,20,17,30,665.0,81.0,0.6,29.0,348.0,55.79,41.43
2016,6,20,17,45,615.0,77.0,0.65,28.5,296.5,54.55,40.6
2016,6,20,18,0,565.0,73.0,0.7,28.0,245.0,53.33,39.72
2016,6,20,18,15,505.0,65.0,0.7,27.0,197.5,48.77,35.98
2016,6,20,18,30,445.0,57.0,0.7,26.0,150.0,44.02,31.9
2016,6,20,18,45,351.0,47.0,0.75,25.5,108.0,37.2,25.76
2016,6,20,19,0,257.0,37.0,0.8,25.0,66.0,28.78,17.93
2016,6,20,19,15,128.5,18.5,0.85,24.5,33.0,14.48,2.3
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,19.5,11.5,1.55,19.0,12.5,20.7,0.0
2016,6,21,5,30,39.0,23.0,1.7,19.0,25.0,56.43,27.85
2016,6,21,5,45,86.5,40.0,1.9,19.5,52.0,123.63,94.55
2016,6,21,6,0,134.0,57.0,2.1,20.0,79.0,178.37,142.74
2016,6,21,6,15,162.0,76.5,2.1,20.5,112.0,226.64,183.96
2016,6,21,6,30,190.0,96.0,2.1,21.0,145.0,276.16,224.94
2016,6,21,6,45,211.5,115.0,2.15,21.5,181.0,321.15,260.92
2016,6,21,7,0,233.0,134.0,2.2,22.0,217.0,366.87,296.29
2016,6,21,7,15,252.0,155.0,2.3,22.5,257.5,413.65,331.41
2016,6,21,7,30,271.0,176.0,2.4,23.0,298.0,460.47,365.62
2016,6,21,7,45,230.5,204.5,2.55,24.0,317.5,462.58,363.29
2016,6,21,8,0,190.0,233.0,2.7,25.0,337.0,442.94,345.11
2016,6,21,8,15,263.5,244.5,2.75,25.5,402.0,544.39,420.0
2016,6,21,8,30,337.0,256.0,2.8,26.0,467.0,629.67,480.58
2016,6,21,8,45,301.0,286.5,2.85,27.0,485.5,630.35,476.04
2016,6,21,9,0,265.0,317.0,2.9,28.0,504.0,628.11,470.09
2016,6,21,9,15,310.5,326.0,2.9,28.0,557.5,680.91,506.87
2016,6,21,9,30,356.0,335.0,2.9,28.0,611.0,732.97,542.23
2016,6,21,9,45,328.5,361.0,2.9,28.5,625.5,728.59,535.62
2016,6,21,10,0,301.0,387.0,2.9,29.0,640.0,722.14,528.13
2016,6,21,10,15,313.0,399.0,2.95,29.0,670.0,738.66,538.88
2016,6,21,10,30,325.0,411.0,3.0,29.0,700.0,753.37,548.26
2016,6,21,10,45,276.5,436.5,3.05,29.5,687.0,720.54,522.91
2016,6,21,11,0,228.0,462.0,3.1,30.0,674.0,674.98,489.45
2016,6,21,11,15,264.5,461.5,3.25,30.0,712.0,708.04,513.0
2016,6,21,11,30,301.0,461.0,3.4,30.0,750.0,726.48,526.26
2016,6,21,11,45,368.0,442.5,3.6,30.5,798.5,752.54,544.72
2016,6,21,12,0,435.0,424.0,3.8,31.0,847.0,777.88,562.29
2016,6,21,12,15,405.5,430.0,3.85,31.0,825.0,732.87,531.0
2016,6,21,12,30,376.0,436.0,3.9,31.0,803.0,691.97,502.57
2016,6,21,12,45,432.5,423.0,3.95,31.5,843.0,700.42,508.23
2016,6,21,13,0,489.0,410.0,4.0,32.0,883.0,704.34,510.2
2016,6,21,13,15,664.5,277.5,3.9,32.0,910.5,685.23,499.8
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,655.85,481.13
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,611.7,447.95
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,566.79,413.61
2016,6,21,14,15,618.0,251.0,3.6,32.0,803.5,495.96,359.97
2016,6,21,14,30,408.0,358.0,3.6,32.0,710.0,447.84,323.64
2016,6,21,14,45,345.5,365.5,3.65,32.0,656.0,409.42,294.87
2016,6,21,15,0,283.0,373.0,3.7,32.0,602.0,369.15,265.18
2016,6,21,15,15,169.0,346.0,3.7,32.0,481.0,308.22,222.42
2016,6,21,15,30,55.0,319.0,3.7,32.0,360.0,259.94,190.22
2016,6,21,15,45,42.5,287.5,3.7,32.0,318.0,229.65,168.45
2016,6,21,16,0,30.0,256.0,3.7,32.0,276.0,201.25,148.11
2016,6,21,16,15,26.0,234.0,3.6,31.5,250.5,192.81,142.87
2016,6,21,16,30,22.0,212.0,3.5,31.0,225.0,173.03,129.15
2016,6,21,16,45,11.0,172.0,3.45,31.0,178.5,142.9,111.58
2016,6,21,17,0,0.0,132.0,3.4,31.0,132.0,112.37,87.19
2016,6,21,17,15,8.5,136.5,3.15,30.0,140.0,114.76,89.84
2016,6,21,17,30,17.0,141.0,2.9,29.0,148.0,116.58,92.0
2016,6,21,17,45,12.0,122.5,2.7,28.5,127.0,101.78,80.11
2016,6,21,18,0,7.0,104.0,2.5,28.0,106.0,86.88,67.93
2016,6,21,18,15,3.5,84.5,2.6,27.5,85.5,71.17,54.79
2016,6,21,18,30,0.0,65.0,2.7,27.0,65.0,55.33,41.27
2016,6,21,18,45,0.0,47.0,2.8,26.5,47.0,40.5,28.38
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,25.5,15.16
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,14.53,2.43
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.64,0.0
2016,6,21,19,45,0.0,2.0,3.05,25.0,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.5,11.5,1.15,20.5,16.5,48.48,0.0
2016,6,22,5,30,145.0,23.0,1.3,21.0,33.0,137.94,73.51
2016,6,22,5,45,249.0,36.0,1.5,21.5,69.5,231.17,178.85
2016,6,22,6,0,353.0,49.0,1.7,22.0,106.0,328.49,262.1
2016,6,22,6,15,424.0,58.5,1.75,22.5,151.0,405.13,325.56
2016,6,22,6,30,495.0,68.0,1.8,23.0,196.0,486.49,390.05
2016,6,22,6,45,541.0,73.5,1.85,24.0,242.0,547.52,434.66
2016,6,22,7,0,587.0,79.0,1.9,25.0,288.0,610.2,478.43
2016,6,22,7,15,636.5,84.0,1.95,25.5,343.0,676.56,523.96
2016,6,22,7,30,686.0,89.0,2.0,26.0,398.0,744.06,568.7
2016,6,22,7,45,717.5,91.5,2.15,26.5,449.0,787.94,596.58
2016,6,22,8,0,749.0,94.0,2.3,27.0,500.0,836.19,627.11
2016,6,22,8,15,678.0,130.5,2.2,27.5,524.0,832.45,620.11
