Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,8,30,607.0,167.0,2.1,28.0,548.0,815.83,605.07
2016,6,22,8,45,717.0,135.5,2.05,28.5,617.5,893.93,653.64
2016,6,22,9,0,827.0,104.0,2.0,29.0,687.0,955.65,689.26
2016,6,22,9,15,655.0,193.0,1.8,29.5,672.0,905.2,651.16
2016,6,22,9,30,483.0,282.0,1.6,30.0,657.0,820.61,588.68
2016,6,22,9,45,476.5,301.5,1.45,30.5,686.0,830.55,591.5
2016,6,22,10,0,470.0,321.0,1.3,31.0,715.0,837.95,591.64
2016,6,22,10,15,662.5,226.0,1.25,31.0,803.5,929.03,651.99
2016,6,22,10,30,855.0,131.0,1.2,31.0,892.0,991.78,687.67
2016,6,22,10,45,634.5,262.0,1.2,31.5,834.5,911.75,634.94
2016,6,22,11,0,414.0,393.0,1.2,32.0,777.0,807.96,562.81
2016,6,22,11,15,433.0,402.0,1.55,32.0,810.5,818.03,573.67
2016,6,22,11,30,452.0,411.0,1.9,32.0,844.0,825.15,580.98
2016,6,22,11,45,441.5,417.0,2.25,32.0,843.0,800.15,566.8
2016,6,22,12,0,431.0,423.0,2.6,32.0,842.0,773.86,551.35
2016,6,22,12,15,455.5,422.0,2.45,31.5,865.5,769.77,549.06
2016,6,22,12,30,480.0,421.0,2.3,31.0,889.0,762.86,544.6
2016,6,22,12,45,476.5,418.0,2.2,31.0,881.0,730.23,521.97
2016,6,22,13,0,473.0,415.0,2.1,31.0,873.0,697.14,499.03
2016,6,22,13,15,451.0,407.5,2.05,31.0,839.0,647.65,465.02
2016,6,22,13,30,429.0,400.0,2.0,31.0,805.0,599.71,431.72
2016,6,22,13,45,305.0,427.5,1.95,31.0,712.0,525.36,378.74
2016,6,22,14,0,181.0,455.0,1.9,31.0,619.0,464.06,334.87
2016,6,22,14,15,208.5,436.5,1.85,31.0,621.0,448.7,323.88
2016,6,22,14,30,236.0,418.0,1.8,31.0,623.0,430.93,310.47
2016,6,22,14,45,206.5,404.0,1.75,31.5,578.0,391.25,281.16
2016,6,22,15,0,177.0,390.0,1.7,32.0,533.0,354.74,254.35
2016,6,22,15,15,267.0,352.0,1.65,32.0,555.5,329.89,233.43
2016,6,22,15,30,357.0,314.0,1.6,32.0,578.0,306.6,212.26
2016,6,22,15,45,331.5,299.5,1.6,32.0,533.0,268.36,184.19
2016,6,22,16,0,306.0,285.0,1.6,32.0,488.0,233.11,159.6
2016,6,22,16,15,196.5,268.5,1.6,31.5,395.5,204.53,145.13
2016,6,22,16,30,87.0,252.0,1.6,31.0,303.0,187.19,138.52
2016,6,22,16,45,198.0,222.0,1.6,31.0,324.0,157.78,123.07
2016,6,22,17,0,309.0,192.0,1.6,31.0,345.0,132.3,103.08
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,98.93,76.48
2016,6,22,17,30,560.0,102.0,1.3,30.0,327.0,70.7,53.61
2016,6,22,17,45,520.5,93.0,1.2,29.5,279.5,66.39,50.3
2016,6,22,18,0,481.0,84.0,1.1,29.0,232.0,61.79,46.63
2016,6,22,18,15,422.5,74.5,1.0,28.5,186.5,55.13,41.08
2016,6,22,18,30,364.0,65.0,0.9,28.0,141.0,48.91,35.7
2016,6,22,18,45,279.5,52.0,0.8,27.5,101.0,39.7,27.61
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,30.21,18.94
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,19.13,5.12
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.28,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,20.5,11.0,1.95,23.0,12.5,20.74,0.0
2016,6,23,5,30,41.0,22.0,2.1,23.0,25.0,55.63,25.34
2016,6,23,5,45,94.5,41.5,2.25,23.0,55.0,131.85,99.55
2016,6,23,6,0,148.0,61.0,2.4,23.0,85.0,194.64,154.14
2016,6,23,6,15,195.0,80.0,2.45,23.5,123.0,255.42,205.33
2016,6,23,6,30,242.0,99.0,2.5,24.0,161.0,319.25,257.5
2016,6,23,6,45,298.5,108.5,2.55,24.5,202.5,379.89,305.96
2016,6,23,7,0,355.0,118.0,2.6,25.0,244.0,462.5,369.16
2016,6,23,7,15,368.5,137.0,2.75,25.5,286.0,507.03,401.17
2016,6,23,7,30,382.0,156.0,2.9,26.0,328.0,550.9,432.01
2016,6,23,7,45,361.0,182.5,3.1,26.5,360.5,553.23,431.33
2016,6,23,8,0,340.0,209.0,3.3,27.0,393.0,571.18,441.8
2016,6,23,8,15,321.0,236.0,3.4,27.5,422.5,588.87,451.6
2016,6,23,8,30,302.0,263.0,3.5,28.0,452.0,604.01,459.48
2016,6,23,8,45,259.5,293.5,3.65,28.5,464.5,597.68,451.46
2016,6,23,9,0,217.0,324.0,3.8,29.0,477.0,569.65,428.45
2016,6,23,9,15,231.5,343.0,3.8,29.0,515.0,602.29,450.93
2016,6,23,9,30,246.0,362.0,3.8,29.0,553.0,652.09,484.65
2016,6,23,9,45,280.5,372.5,3.85,29.5,600.0,692.84,511.7
2016,6,23,10,0,315.0,383.0,3.9,30.0,647.0,732.17,537.45
2016,6,23,10,15,231.0,412.0,3.9,30.0,609.0,654.53,480.62
2016,6,23,10,30,147.0,441.0,3.9,30.0,571.0,593.29,434.94
2016,6,23,10,45,161.0,454.0,3.95,30.5,600.5,612.0,447.22
2016,6,23,11,0,175.0,467.0,4.0,31.0,630.0,629.23,458.02
2016,6,23,11,15,195.5,474.0,3.95,31.0,659.5,645.08,468.77
2016,6,23,11,30,216.0,481.0,3.9,31.0,689.0,659.03,478.16
2016,6,23,11,45,239.5,481.5,3.85,31.5,713.5,667.52,482.98
2016,6,23,12,0,263.0,482.0,3.8,32.0,738.0,678.57,489.42
2016,6,23,12,15,273.0,480.5,3.7,32.0,746.5,667.56,481.49
2016,6,23,12,30,283.0,479.0,3.6,32.0,755.0,655.2,472.72
2016,6,23,12,45,201.0,482.5,3.55,32.0,678.0,576.65,416.93
2016,6,23,13,0,119.0,486.0,3.5,32.0,601.0,504.63,365.37
2016,6,23,13,15,173.0,479.0,3.4,32.0,644.0,523.27,379.28
2016,6,23,13,30,227.0,472.0,3.3,32.0,687.0,537.31,389.15
2016,6,23,13,45,281.5,447.0,3.2,32.0,707.5,526.48,381.51
2016,6,23,14,0,336.0,422.0,3.1,32.0,728.0,516.69,374.04
2016,6,23,14,15,170.5,292.0,3.0,31.5,447.0,315.41,230.84
2016,6,23,14,30,5.0,162.0,2.9,31.0,166.0,144.17,104.95
2016,6,23,14,45,130.5,271.0,2.8,31.0,376.5,267.57,195.98
2016,6,23,15,0,256.0,380.0,2.7,31.0,587.0,365.09,263.32
2016,6,23,15,15,428.0,300.5,2.55,31.0,626.5,333.43,233.9
2016,6,23,15,30,600.0,221.0,2.4,31.0,666.0,290.57,194.13
2016,6,23,15,45,606.5,202.5,2.3,31.0,629.0,243.39,156.27
2016,6,23,16,0,613.0,184.0,2.2,31.0,592.0,195.95,120.32
2016,6,23,16,15,449.5,213.5,2.0,30.5,501.5,168.81,110.42
2016,6,23,16,30,286.0,243.0,1.8,30.0,411.0,165.08,120.13
2016,6,23,16,45,411.0,195.0,1.65,30.0,411.5,124.26,96.64
2016,6,23,17,0,536.0,147.0,1.5,30.0,412.0,97.35,75.09
2016,6,23,17,15,384.0,152.0,1.3,29.5,331.0,101.85,79.24
2016,6,23,17,30,232.0,157.0,1.1,29.0,250.0,111.8,87.83
2016,6,23,17,45,201.5,140.0,0.95,28.5,213.0,101.26,79.48
2016,6,23,18,0,171.0,123.0,0.8,28.0,176.0,93.8,73.54
2016,6,23,18,15,144.5,102.0,0.8,27.5,141.0,78.92,61.2
2016,6,23,18,30,118.0,81.0,0.8,27.0,106.0,63.68,48.25
2016,6,23,18,45,84.0,60.0,0.8,27.0,75.5,48.05,34.62
2016,6,23,19,0,50.0,39.0,0.8,27.0,45.0,32.06,20.45
2016,6,23,19,15,25.0,22.0,0.8,26.5,25.0,18.57,4.94
2016,6,23,19,30,0.0,5.0,0.8,26.0,5.0,4.55,0.0
2016,6,23,19,45,0.0,2.5,0.8,26.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,14.0,11.0,1.85,22.0,12.0,17.33,0.0
2016,6,24,5,30,28.0,22.0,1.9,22.0,24.0,48.28,20.48
2016,6,24,5,45,87.5,40.5,2.0,22.5,53.5,125.8,94.79
2016,6,24,6,0,147.0,59.0,2.1,23.0,83.0,190.65,150.84
2016,6,24,6,15,190.5,77.5,2.1,23.0,119.5,248.36,199.83
2016,6,24,6,30,234.0,96.0,2.1,23.0,156.0,308.85,249.79
2016,6,24,6,45,271.5,112.5,2.15,23.0,197.5,364.41,294.42
2016,6,24,7,0,309.0,129.0,2.2,23.0,239.0,422.0,339.32
2016,6,24,7,15,338.0,143.5,2.25,23.5,281.0,471.37,375.88
2016,6,24,7,30,367.0,158.0,2.3,24.0,323.0,539.99,425.31
2016,6,24,7,45,440.0,160.5,2.35,24.5,381.5,616.83,480.7
2016,6,24,8,0,513.0,163.0,2.4,25.0,440.0,695.94,535.95
2016,6,24,8,15,592.0,153.0,2.4,25.0,501.0,776.49,590.47
2016,6,24,8,30,671.0,143.0,2.4,25.0,562.0,850.13,638.56
2016,6,24,8,45,508.0,219.5,2.4,25.5,551.0,776.16,582.67
2016,6,24,9,0,345.0,296.0,2.4,26.0,540.0,683.82,512.23
2016,6,24,9,15,354.0,313.5,2.3,26.0,576.5,710.62,529.58
2016,6,24,9,30,363.0,331.0,2.2,26.0,613.0,735.77,544.72
2016,6,24,9,45,325.0,360.5,2.15,26.5,621.5,724.77,533.14
2016,6,24,10,0,287.0,390.0,2.1,27.0,630.0,711.57,520.55
2016,6,24,10,15,350.5,379.0,2.05,27.0,683.5,755.53,550.85
2016,6,24,10,30,414.0,368.0,2.0,27.0,737.0,810.74,587.31
2016,6,24,10,45,318.5,415.0,1.95,27.5,703.0,740.38,535.31
2016,6,24,11,0,223.0,462.0,1.9,28.0,669.0,670.61,484.43
2016,6,24,11,15,265.5,460.5,1.85,28.0,711.5,708.59,510.52
2016,6,24,11,30,308.0,459.0,1.8,28.0,754.0,731.67,525.72
2016,6,24,11,45,307.5,466.5,1.75,28.0,764.0,721.4,517.82
2016,6,24,12,0,307.0,474.0,1.7,28.0,774.0,709.68,509.28
2016,6,24,12,15,359.5,449.0,1.7,28.0,800.0,712.18,512.06
2016,6,24,12,30,412.0,424.0,1.7,28.0,826.0,711.65,512.52
2016,6,24,12,45,418.5,420.5,1.7,28.5,827.0,688.72,495.91
2016,6,24,13,0,425.0,417.0,1.7,29.0,828.0,664.71,478.63
2016,6,24,13,15,595.0,304.5,1.7,29.0,871.5,660.56,478.76
2016,6,24,13,30,765.0,192.0,1.7,29.0,915.0,647.8,471.67
2016,6,24,13,45,551.0,306.5,1.7,29.0,821.5,574.0,416.82
2016,6,24,14,0,337.0,421.0,1.7,29.0,728.0,516.75,374.22
2016,6,24,14,15,361.5,395.0,1.65,29.0,715.5,486.56,352.29
2016,6,24,14,30,386.0,369.0,1.6,29.0,703.0,454.41,328.11
2016,6,24,14,45,578.5,257.5,1.6,29.5,736.0,414.88,295.82
2016,6,24,15,0,771.0,146.0,1.6,30.0,769.0,370.58,256.7
2016,6,24,15,15,516.0,242.5,1.6,30.0,650.5,319.44,221.17
2016,6,24,15,30,261.0,339.0,1.6,30.0,532.0,300.38,212.79
2016,6,24,15,45,180.5,319.5,1.6,30.0,449.5,264.62,188.95
2016,6,24,16,0,100.0,300.0,1.6,30.0,367.0,237.84,172.85
2016,6,24,16,15,317.5,236.5,1.5,30.0,426.5,183.77,126.14
2016,6,24,16,30,535.0,173.0,1.4,30.0,486.0,118.35,81.1
2016,6,24,16,45,606.0,135.0,1.35,30.0,459.5,85.27,64.95
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,62.65,46.59
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,61.25,45.73
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,59.72,44.71
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,55.39,41.21
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,50.77,37.39
2016,6,24,18,15,492.0,62.5,0.8,28.5,192.5,46.55,33.87
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,42.16,30.05
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,34.89,23.62
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,27.29,16.61
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,16.85,4.04
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,8.19,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.0,11.5,2.2,20.5,15.5,44.4,0.0
2016,6,25,5,30,130.0,23.0,2.3,21.0,31.0,128.42,61.59
2016,6,25,5,45,223.5,36.5,2.45,21.5,66.0,216.37,167.0
2016,6,25,6,0,317.0,50.0,2.6,22.0,101.0,302.66,242.38
2016,6,25,6,15,387.5,60.5,2.65,22.0,145.0,376.38,305.08
2016,6,25,6,30,458.0,71.0,2.7,22.0,189.0,461.62,374.47
2016,6,25,6,45,506.0,79.5,2.8,22.5,236.5,526.7,424.82
2016,6,25,7,0,554.0,88.0,2.9,23.0,284.0,593.73,474.25
2016,6,25,7,15,282.0,119.5,2.9,23.5,220.0,392.21,315.34
2016,6,25,7,30,10.0,151.0,2.9,24.0,156.0,153.66,119.12
2016,6,25,7,45,9.0,163.0,2.95,24.5,168.0,163.27,126.46
2016,6,25,8,0,8.0,175.0,3.0,25.0,180.0,172.95,133.33
2016,6,25,8,15,5.0,171.5,3.0,25.5,175.0,164.64,125.97
2016,6,25,8,30,2.0,168.0,3.0,26.0,170.0,156.93,119.18
2016,6,25,8,45,1.0,148.0,3.0,26.5,149.0,135.5,101.86
2016,6,25,9,0,0.0,128.0,3.0,27.0,128.0,115.09,85.44
2016,6,25,9,15,0.0,135.5,2.95,27.0,135.5,121.98,90.62
2016,6,25,9,30,0.0,143.0,2.9,27.0,143.0,128.86,95.73
2016,6,25,9,45,3.0,161.5,2.85,27.5,164.0,149.03,111.01
2016,6,25,10,0,6.0,180.0,2.8,28.0,185.0,169.12,126.04
2016,6,25,10,15,7.5,185.0,2.75,28.0,191.5,174.96,130.29
2016,6,25,10,30,9.0,190.0,2.7,28.0,198.0,180.72,134.52
2016,6,25,10,45,9.5,189.5,2.7,28.5,198.0,180.33,133.8
2016,6,25,11,0,10.0,189.0,2.7,29.0,198.0,179.9,133.09
2016,6,25,11,15,9.5,192.5,2.65,29.0,201.5,182.14,134.62
2016,6,25,11,30,9.0,196.0,2.6,29.0,205.0,184.31,136.11
2016,6,25,11,45,84.5,345.5,2.55,29.0,428.0,402.37,298.22
2016,6,25,12,0,160.0,495.0,2.5,29.0,651.0,596.78,434.03
2016,6,25,12,15,101.0,459.5,2.45,29.0,558.0,498.95,363.64
2016,6,25,12,30,42.0,424.0,2.4,29.0,465.0,411.66,301.01
2016,6,25,12,45,131.0,455.0,2.35,29.0,582.0,500.45,365.82
2016,6,25,13,0,220.0,486.0,2.3,29.0,699.0,578.05,420.13
2016,6,25,13,15,146.0,466.5,2.3,29.0,607.5,495.25,360.91
2016,6,25,13,30,72.0,447.0,2.3,29.0,516.0,423.73,309.76
2016,6,25,13,45,402.5,329.0,2.3,29.5,697.0,503.61,369.84
2016,6,25,14,0,733.0,211.0,2.3,30.0,878.0,564.72,411.73
2016,6,25,14,15,378.5,266.5,2.35,29.5,610.5,393.9,288.78
2016,6,25,14,30,24.0,322.0,2.4,29.0,343.0,284.15,209.78
2016,6,25,14,45,369.0,254.5,2.45,29.0,553.5,333.14,242.46
2016,6,25,15,0,714.0,187.0,2.5,29.0,764.0,375.87,264.47
2016,6,25,15,15,357.0,125.5,2.55,28.5,414.0,187.65,129.77
2016,6,25,15,30,0.0,64.0,2.6,28.0,64.0,56.76,39.24
2016,6,25,15,45,322.5,118.5,2.65,28.0,333.5,133.19,85.98
2016,6,25,16,0,645.0,173.0,2.7,28.0,603.0,192.89,118.48
2016,6,25,16,15,436.0,213.0,2.7,27.5,494.5,167.89,111.62
2016,6,25,16,30,227.0,253.0,2.7,27.0,386.0,180.74,134.56
2016,6,25,16,45,383.0,201.0,2.7,27.0,401.5,137.14,108.56
2016,6,25,17,0,539.0,149.0,2.7,27.0,417.0,98.64,77.2
2016,6,25,17,15,504.0,140.0,2.6,26.5,368.5,94.74,74.43
2016,6,25,17,30,469.0,131.0,2.5,26.0,320.0,90.59,71.34
2016,6,25,17,45,425.5,119.5,2.4,26.0,272.5,84.36,66.28
2016,6,25,18,0,382.0,108.0,2.3,26.0,225.0,77.81,60.83
2016,6,25,18,15,324.5,93.5,2.05,25.5,180.5,68.64,53.12
2016,6,25,18,30,267.0,79.0,1.8,25.0,136.0,60.9,46.36
2016,6,25,18,45,200.5,61.0,1.55,24.5,97.5,47.67,34.7
2016,6,25,19,0,134.0,43.0,1.3,24.0,59.0,34.1,22.44
2016,6,25,19,15,72.0,24.5,1.3,23.5,32.5,19.86,6.0
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,5.46,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,12.0,1.2,18.5,14.5,34.64,0.0
2016,6,26,5,30,91.0,24.0,1.3,19.0,29.0,96.99,43.45
2016,6,26,5,45,190.0,39.5,1.45,19.5,65.0,200.91,155.21
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,291.71,234.02
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,367.08,297.13
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,448.04,362.05
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,525.31,421.23
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,601.84,476.41
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,660.57,516.39
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,719.73,555.37
2016,6,26,7,45,671.0,109.0,1.6,23.5,441.5,771.92,588.24
2016,6,26,8,0,707.0,112.0,1.6,24.0,493.0,823.6,619.9
2016,6,26,8,15,729.0,116.5,1.55,24.5,541.5,863.01,642.01
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,894.94,658.8
2016,6,26,8,45,773.5,122.0,1.5,25.5,636.5,927.26,676.29
2016,6,26,9,0,796.0,123.0,1.5,26.0,683.0,957.27,692.07
2016,6,26,9,15,809.0,126.0,1.5,26.5,724.0,977.51,701.54
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,994.86,709.31
2016,6,26,9,45,827.5,134.0,1.5,27.5,800.0,1003.83,711.95
2016,6,26,10,0,833.0,139.0,1.5,28.0,835.0,1009.59,712.79
2016,6,26,10,15,659.0,244.0,1.5,28.0,807.5,944.34,670.9
2016,6,26,10,30,485.0,349.0,1.5,28.0,780.0,862.63,613.65
2016,6,26,10,45,511.0,353.5,1.55,28.5,818.5,879.67,624.33
2016,6,26,11,0,537.0,358.0,1.6,29.0,857.0,893.71,632.02
2016,6,26,11,15,482.5,382.5,1.6,29.0,836.5,847.41,600.41
2016,6,26,11,30,428.0,407.0,1.6,29.0,816.0,800.4,568.73
2016,6,26,11,45,438.0,414.5,1.65,29.5,836.5,795.87,565.16
2016,6,26,12,0,448.0,422.0,1.7,30.0,857.0,788.86,559.58
2016,6,26,12,15,465.5,419.5,1.7,30.0,873.0,777.23,551.97
2016,6,26,12,30,483.0,417.0,1.7,30.0,889.0,763.25,542.79
2016,6,26,12,45,442.0,418.0,1.7,30.0,847.5,705.22,503.8
2016,6,26,13,0,401.0,419.0,1.7,30.0,806.0,651.86,467.67
2016,6,26,13,15,393.0,416.0,1.7,30.0,791.0,619.56,445.66
2016,6,26,13,30,385.0,413.0,1.7,30.0,776.0,587.48,423.32
2016,6,26,13,45,627.0,274.5,1.7,30.0,851.5,591.12,428.12
2016,6,26,14,0,869.0,136.0,1.7,30.0,927.0,585.54,423.94
2016,6,26,14,15,863.0,134.0,1.7,30.0,900.0,537.04,386.93
2016,6,26,14,30,857.0,132.0,1.7,30.0,873.0,488.09,348.84
2016,6,26,14,45,850.5,129.0,1.75,30.0,840.5,437.94,308.98
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,387.77,268.04
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,329.78,221.15
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,279.0,179.21
2016,6,26,15,45,811.0,116.5,1.8,29.0,688.5,227.9,137.6
2016,6,26,16,0,800.0,112.0,1.8,29.0,646.0,178.14,99.9
2016,6,26,16,15,782.0,108.5,1.75,28.5,599.0,130.03,69.83
2016,6,26,16,30,764.0,105.0,1.7,28.0,552.0,84.31,52.22
2016,6,26,16,45,743.0,100.0,1.7,28.0,503.0,69.77,52.74
2016,6,26,17,0,722.0,95.0,1.7,28.0,454.0,61.67,46.21
2016,6,26,17,15,691.5,90.5,1.6,27.5,403.0,60.53,45.54
2016,6,26,17,30,661.0,86.0,1.5,27.0,352.0,59.29,44.75
2016,6,26,17,45,620.0,79.5,1.45,27.0,301.5,56.37,42.41
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,53.28,39.86
2016,6,26,18,15,520.0,65.5,1.3,26.0,203.0,49.14,36.46
2016,6,26,18,30,461.0,58.0,1.2,25.0,155.0,44.83,32.74
2016,6,26,18,45,375.0,47.5,1.1,24.0,112.5,37.6,26.31
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,30.08,19.26
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,18.08,5.06
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,8.19,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,10.0,0.85,17.5,10.0,9.1,0.0
2016,6,27,5,30,0.0,20.0,1.0,18.0,20.0,18.87,3.36
2016,6,27,5,45,37.0,38.0,1.2,18.5,44.0,68.87,50.07
2016,6,27,6,0,74.0,56.0,1.4,19.0,68.0,125.67,99.16
2016,6,27,6,15,95.0,76.5,1.5,19.5,97.5,167.16,134.74
2016,6,27,6,30,116.0,97.0,1.6,20.0,127.0,209.18,169.97
2016,6,27,6,45,134.0,117.0,1.7,21.0,159.0,248.94,201.94
2016,6,27,7,0,152.0,137.0,1.8,22.0,191.0,289.33,233.38
2016,6,27,7,15,93.5,152.5,1.95,23.0,187.5,259.42,206.7
2016,6,27,7,30,35.0,168.0,2.1,24.0,184.0,209.57,164.35
2016,6,27,7,45,102.5,200.0,2.3,25.0,253.5,306.41,240.89
2016,6,27,8,0,170.0,232.0,2.5,26.0,323.0,423.33,329.04
2016,6,27,8,15,176.0,255.5,2.45,26.5,357.5,456.1,350.83
2016,6,27,8,30,182.0,279.0,2.4,27.0,392.0,488.08,372.03
2016,6,27,8,45,366.5,249.5,2.4,27.5,499.5,651.61,491.8
2016,6,27,9,0,551.0,220.0,2.4,28.0,607.0,821.78,608.85
2016,6,27,9,15,667.5,179.0,2.3,28.5,675.5,902.1,658.13
2016,6,27,9,30,784.0,138.0,2.2,29.0,744.0,966.59,695.35
2016,6,27,9,45,501.0,270.5,2.1,29.5,664.5,822.61,594.88
2016,6,27,10,0,218.0,403.0,2.0,30.0,585.0,639.42,462.88
2016,6,27,10,15,299.5,393.0,1.9,30.0,653.0,719.56,518.67
2016,6,27,10,30,381.0,383.0,1.8,30.0,721.0,780.8,558.86
2016,6,27,10,45,601.0,269.0,1.7,30.5,818.5,886.61,629.79
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,962.87,675.0
2016,6,27,11,15,824.0,156.5,1.55,31.0,932.0,946.9,663.09
2016,6,27,11,30,827.0,158.0,1.5,31.0,948.0,927.98,650.48
2016,6,27,11,45,608.5,292.5,1.45,31.5,877.0,836.55,588.5
2016,6,27,12,0,390.0,427.0,1.4,32.0,806.0,739.67,519.5
2016,6,27,12,15,610.0,293.0,1.35,32.0,887.5,785.47,554.65
2016,6,27,12,30,830.0,159.0,1.3,32.0,969.0,813.46,574.82
2016,6,27,12,45,820.5,164.0,1.3,32.0,961.0,775.64,550.45
2016,6,27,13,0,811.0,169.0,1.3,32.0,953.0,736.61,524.33
2016,6,27,13,15,807.0,168.5,1.25,32.0,939.5,695.85,496.26
2016,6,27,13,30,803.0,168.0,1.2,32.0,926.0,653.99,466.92
2016,6,27,13,45,796.5,167.0,1.2,32.5,905.5,609.31,434.56
2016,6,27,14,0,790.0,166.0,1.2,33.0,885.0,564.08,401.13
2016,6,27,14,15,635.0,251.0,1.15,32.5,818.5,506.65,359.43
2016,6,27,14,30,480.0,336.0,1.1,32.0,752.0,465.98,329.75
2016,6,27,14,45,329.5,363.5,1.1,32.0,644.0,403.13,285.61
2016,6,27,15,0,179.0,391.0,1.1,32.0,536.0,356.81,254.34
2016,6,27,15,15,153.5,370.0,1.1,31.5,490.0,320.0,228.79
2016,6,27,15,30,128.0,349.0,1.1,31.0,444.0,286.28,205.42
2016,6,27,15,45,133.5,327.5,1.1,31.0,421.5,261.08,186.84
2016,6,27,16,0,139.0,306.0,1.1,31.0,399.0,235.69,168.41
2016,6,27,16,15,92.0,270.5,1.05,30.5,330.0,208.95,152.01
2016,6,27,16,30,45.0,235.0,1.0,30.0,261.0,176.79,131.19
2016,6,27,16,45,93.0,223.0,1.0,30.0,271.5,166.93,130.59
2016,6,27,17,0,141.0,211.0,1.0,30.0,282.0,150.39,117.84
2016,6,27,17,15,130.5,189.0,0.95,29.5,249.0,136.87,107.58
2016,6,27,17,30,120.0,167.0,0.9,29.0,216.0,122.86,96.74
2016,6,27,17,45,105.0,145.0,0.9,28.5,183.5,108.35,85.29
2016,6,27,18,0,90.0,123.0,0.9,28.0,151.0,93.39,73.2
2016,6,27,18,15,73.0,101.0,0.8,27.5,121.0,80.52,62.55
2016,6,27,18,30,56.0,79.0,0.7,27.0,91.0,64.0,48.52
2016,6,27,18,45,32.5,58.0,0.65,26.5,64.5,47.84,34.54
2016,6,27,19,0,9.0,37.0,0.6,26.0,38.0,31.73,20.32
2016,6,27,19,15,4.5,20.5,0.6,25.5,21.0,17.95,4.88
2016,6,27,19,30,0.0,4.0,0.6,25.0,4.0,3.64,0.0
2016,6,27,19,45,0.0,2.0,0.65,25.0,2.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.0,0.35,22.0,5.0,4.55,0.0
2016,6,28,5,30,0.0,10.0,0.4,22.0,10.0,8.78,0.0
2016,6,28,5,45,0.0,25.0,0.5,22.0,25.0,22.04,11.78
2016,6,28,6,0,0.0,40.0,0.6,22.0,40.0,36.53,24.29
2016,6,28,6,15,0.0,59.0,0.55,22.0,59.0,56.26,40.94
2016,6,28,6,30,0.0,78.0,0.5,22.0,78.0,75.36,56.9
2016,6,28,6,45,3.0,97.5,0.5,22.5,98.5,96.96,74.56
2016,6,28,7,0,6.0,117.0,0.5,23.0,119.0,118.43,91.71
2016,6,28,7,15,3.0,76.5,0.6,23.0,77.5,70.38,52.47
2016,6,28,7,30,0.0,36.0,0.7,23.0,36.0,31.75,20.63
2016,6,28,7,45,0.0,95.0,0.85,23.0,95.0,84.95,63.95
2016,6,28,8,0,0.0,154.0,1.0,23.0,154.0,143.51,110.38
2016,6,28,8,15,1.0,160.5,1.05,23.0,161.5,149.65,114.74
2016,6,28,8,30,2.0,167.0,1.1,23.0,169.0,156.0,119.4
2016,6,28,8,45,1.5,161.0,1.2,23.5,162.5,148.7,113.11
2016,6,28,9,0,1.0,155.0,1.3,24.0,156.0,141.82,107.25
2016,6,28,9,15,4.5,182.0,1.35,24.0,186.0,170.86,129.7
2016,6,28,9,30,8.0,209.0,1.4,24.0,216.0,199.86,151.77
2016,6,28,9,45,10.5,232.0,1.45,24.5,241.0,223.83,169.42
2016,6,28,10,0,13.0,255.0,1.5,25.0,266.0,247.6,186.71
2016,6,28,10,15,21.0,301.0,1.55,25.5,319.0,298.82,224.31
2016,6,28,10,30,29.0,347.0,1.6,26.0,372.0,364.75,271.69
2016,6,28,10,45,22.5,318.5,1.65,26.5,338.5,326.42,242.65
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,279.19,207.45
2016,6,28,11,15,17.0,303.0,1.65,27.0,319.0,290.86,215.97
2016,6,28,11,30,18.0,316.0,1.6,27.0,333.0,302.24,224.02
2016,6,28,11,45,34.5,377.5,1.6,27.5,411.0,379.53,279.51
2016,6,28,12,0,51.0,439.0,1.6,28.0,489.0,445.57,325.3
2016,6,28,12,15,37.5,402.0,1.55,28.0,439.0,394.46,288.41
2016,6,28,12,30,24.0,365.0,1.5,28.0,389.0,343.1,251.64
2016,6,28,12,45,88.5,428.0,1.5,28.0,513.5,444.62,325.28
2016,6,28,13,0,153.0,491.0,1.5,28.0,638.0,534.09,387.43
2016,6,28,13,15,203.5,478.5,1.45,28.0,672.0,544.53,394.37
2016,6,28,13,30,254.0,466.0,1.4,28.0,706.0,545.43,395.03
2016,6,28,13,45,270.0,451.0,1.35,28.5,701.5,523.75,378.77
2016,6,28,14,0,286.0,436.0,1.3,29.0,697.0,500.85,361.56
2016,6,28,14,15,155.5,380.5,1.25,28.5,522.0,382.72,278.82
2016,6,28,14,30,25.0,325.0,1.2,28.0,347.0,278.02,204.62
2016,6,28,14,45,88.5,358.0,1.2,28.0,431.0,322.51,236.82
2016,6,28,15,0,152.0,391.0,1.2,28.0,515.0,347.61,253.13
2016,6,28,15,15,475.0,254.0,1.1,28.0,612.5,316.34,221.04
2016,6,28,15,30,798.0,117.0,1.0,28.0,710.0,270.9,173.84
2016,6,28,15,45,786.5,113.5,0.95,28.0,668.5,221.69,133.81
2016,6,28,16,0,775.0,110.0,0.9,28.0,627.0,173.84,97.63
2016,6,28,16,15,674.5,135.5,0.85,28.0,562.0,133.12,75.74
2016,6,28,16,30,574.0,161.0,0.8,28.0,497.0,110.33,74.59
2016,6,28,16,45,638.5,126.5,0.75,28.0,469.5,79.57,60.74
2016,6,28,17,0,703.0,92.0,0.7,28.0,442.0,59.48,44.34
2016,6,28,17,15,673.5,87.5,0.7,27.5,392.5,58.27,43.63
2016,6,28,17,30,644.0,83.0,0.7,27.0,343.0,56.96,42.78
2016,6,28,17,45,606.5,76.5,0.7,27.0,294.5,53.99,40.39
2016,6,28,18,0,569.0,70.0,0.7,27.0,246.0,50.84,37.79
2016,6,28,18,15,512.5,62.5,0.7,26.0,199.0,46.61,34.32
2016,6,28,18,30,456.0,55.0,0.7,25.0,152.0,42.21,30.52
2016,6,28,18,45,373.5,45.0,0.7,24.5,110.0,35.35,24.36
2016,6,28,19,0,291.0,35.0,0.7,24.0,68.0,28.22,17.64
2016,6,28,19,15,174.0,22.0,0.7,23.5,39.0,17.29,4.58
2016,6,28,19,30,57.0,9.0,0.7,23.0,10.0,8.19,0.0
2016,6,28,19,45,28.5,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.5,10.5,1.15,19.5,14.5,46.13,0.0
2016,6,29,5,30,141.0,21.0,1.3,20.0,29.0,129.46,47.86
2016,6,29,5,45,243.0,34.0,1.45,20.5,64.5,224.14,171.98
2016,6,29,6,0,345.0,47.0,1.6,21.0,100.0,319.06,254.71
2016,6,29,6,15,416.0,56.5,1.65,21.5,144.5,395.07,318.24
2016,6,29,6,30,487.0,66.0,1.7,22.0,189.0,475.88,382.86
2016,6,29,6,45,540.5,72.5,1.8,23.0,238.0,543.63,433.29
2016,6,29,7,0,594.0,79.0,1.9,24.0,287.0,613.69,483.02
2016,6,29,7,15,630.5,85.0,1.95,24.5,337.0,670.62,521.93
2016,6,29,7,30,667.0,91.0,2.0,25.0,387.0,727.92,559.89
2016,6,29,7,45,693.5,95.5,2.15,26.0,436.5,774.19,588.67
2016,6,29,8,0,720.0,100.0,2.3,27.0,486.0,819.55,616.2
2016,6,29,8,15,741.0,104.0,2.15,27.0,534.0,853.11,635.29
2016,6,29,8,30,762.0,108.0,2.0,27.0,582.0,889.8,656.07
2016,6,29,8,45,776.0,112.5,1.85,27.5,626.0,918.12,669.49
2016,6,29,9,0,790.0,117.0,1.7,28.0,670.0,943.92,680.97
2016,6,29,9,15,609.0,209.0,1.5,28.0,650.5,875.89,632.98
2016,6,29,9,30,428.0,301.0,1.3,28.0,631.0,785.58,566.26
2016,6,29,9,45,633.0,212.5,1.15,28.5,727.0,900.18,641.83
2016,6,29,10,0,838.0,124.0,1.0,29.0,823.0,987.14,689.35
2016,6,29,10,15,845.0,126.0,0.9,29.0,852.5,988.44,686.05
2016,6,29,10,30,852.0,128.0,0.8,29.0,882.0,986.58,682.04
2016,6,29,10,45,571.5,286.5,0.75,29.5,798.5,874.73,608.54
2016,6,29,11,0,291.0,445.0,0.7,30.0,715.0,732.11,509.97
2016,6,29,11,15,578.0,290.0,0.7,30.0,838.0,850.46,593.59
2016,6,29,11,30,865.0,135.0,0.7,30.0,961.0,932.23,644.29
2016,6,29,11,45,638.0,278.0,0.75,30.5,891.0,850.44,590.6
2016,6,29,12,0,411.0,421.0,0.8,31.0,821.0,756.64,525.95
2016,6,29,12,15,377.5,436.5,0.8,31.0,804.5,717.3,500.9
2016,6,29,12,30,344.0,452.0,0.8,31.0,788.0,682.2,477.67
2016,6,29,12,45,322.0,459.5,0.85,31.0,772.5,650.07,456.93
2016,6,29,13,0,300.0,467.0,0.9,31.0,757.0,618.71,436.4
2016,6,29,13,15,378.0,434.0,0.85,31.0,794.5,624.44,440.84
2016,6,29,13,30,456.0,401.0,0.8,31.0,832.0,619.74,437.58
2016,6,29,13,45,416.0,400.0,0.75,31.0,787.0,566.38,400.61
2016,6,29,14,0,376.0,399.0,0.7,31.0,742.0,522.75,370.13
2016,6,29,14,15,336.5,402.0,0.6,31.0,702.0,480.24,339.75
2016,6,29,14,30,297.0,405.0,0.5,31.0,662.0,441.11,311.6
2016,6,29,14,45,191.5,391.0,0.4,31.0,554.5,377.49,267.45
2016,6,29,15,0,86.0,377.0,0.3,31.0,447.0,325.68,232.4
2016,6,29,15,15,43.0,213.5,0.25,30.5,248.5,188.19,135.51
2016,6,29,15,30,0.0,50.0,0.2,30.0,50.0,44.31,29.02
2016,6,29,15,45,1.0,106.0,0.2,30.0,107.0,93.81,67.69
2016,6,29,16,0,2.0,162.0,0.2,30.0,164.0,139.31,102.37
2016,6,29,16,15,5.5,175.0,0.25,30.0,179.0,148.44,109.32
2016,6,29,16,30,9.0,188.0,0.3,30.0,194.0,156.05,115.52
2016,6,29,16,45,90.5,199.5,0.4,30.0,245.5,153.1,119.14
2016,6,29,17,0,172.0,211.0,0.5,30.0,297.0,150.68,117.74
2016,6,29,17,15,160.5,189.5,0.6,29.5,263.0,137.41,107.81
2016,6,29,17,30,149.0,168.0,0.7,29.0,229.0,123.66,97.31
2016,6,29,17,45,133.0,146.0,0.8,28.5,194.5,109.13,85.91
2016,6,29,18,0,117.0,124.0,0.9,28.0,160.0,94.16,73.84
2016,6,29,18,15,98.5,102.0,0.85,27.0,128.5,78.75,61.2
2016,6,29,18,30,80.0,80.0,0.8,26.0,97.0,62.92,47.84
2016,6,29,18,45,50.5,59.0,0.8,25.5,69.0,48.57,35.31
2016,6,29,19,0,21.0,38.0,0.8,25.0,41.0,32.12,20.73
2016,6,29,19,15,10.5,21.0,0.85,24.5,22.5,18.27,5.08
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.64,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.0,1.5,19.0,12.0,26.19,0.0
2016,6,30,5,30,66.0,20.0,1.6,19.0,24.0,74.2,22.31
2016,6,30,5,45,150.5,38.0,1.7,19.5,58.0,160.99,122.93
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,257.54,206.25
2016,6,30,6,15,302.5,70.0,1.75,20.5,134.5,329.89,267.26
2016,6,30,6,30,370.0,84.0,1.7,21.0,177.0,407.51,330.13
2016,6,30,6,45,419.0,95.5,1.7,21.5,223.5,472.0,380.28
2016,6,30,7,0,468.0,107.0,1.7,22.0,270.0,539.11,430.36
2016,6,30,7,15,250.5,136.5,1.65,22.5,225.0,387.63,309.51
2016,6,30,7,30,33.0,166.0,1.6,23.0,180.0,205.64,161.12
2016,6,30,7,45,56.0,195.0,1.6,23.5,223.5,258.35,202.76
2016,6,30,8,0,79.0,224.0,1.6,24.0,267.0,311.52,242.91
2016,6,30,8,15,79.5,247.5,1.5,24.5,294.0,336.82,260.18
2016,6,30,8,30,80.0,271.0,1.4,25.0,321.0,361.55,276.79
2016,6,30,8,45,41.0,216.0,1.35,25.5,242.0,257.23,196.31
2016,6,30,9,0,2.0,161.0,1.3,26.0,163.0,148.62,111.43
2016,6,30,9,15,3.5,170.0,1.2,26.0,173.0,158.31,118.91
2016,6,30,9,30,5.0,179.0,1.1,26.0,183.0,167.98,126.04
2016,6,30,9,45,8.0,203.5,1.05,26.5,210.5,193.9,145.24
2016,6,30,10,0,11.0,228.0,1.0,27.0,238.0,219.67,163.96
2016,6,30,10,15,12.5,248.0,0.9,27.0,259.5,239.42,178.16
2016,6,30,10,30,14.0,268.0,0.8,27.0,281.0,258.93,192.02
2016,6,30,10,45,30.5,337.5,0.7,27.5,365.5,353.25,259.46
2016,6,30,11,0,47.0,407.0,0.6,28.0,450.0,434.22,314.36
2016,6,30,11,15,146.0,440.5,0.5,28.0,579.5,566.7,405.06
2016,6,30,11,30,245.0,474.0,0.4,28.0,709.0,688.96,483.74
2016,6,30,11,45,191.0,483.0,0.35,28.5,667.0,626.6,438.97
2016,6,30,12,0,137.0,492.0,0.3,29.0,625.0,574.85,402.98
2016,6,30,12,15,77.0,399.0,0.25,29.0,474.0,424.9,302.41
2016,6,30,12,30,17.0,306.0,0.2,29.0,323.0,285.45,205.43
2016,6,30,12,45,21.0,336.5,0.2,29.0,357.0,313.29,226.11
2016,6,30,13,0,25.0,367.0,0.2,29.0,391.0,338.79,243.75
2016,6,30,13,15,53.5,411.0,0.25,29.0,462.0,390.13,279.8
2016,6,30,13,30,82.0,455.0,0.3,29.0,533.0,436.92,311.87
2016,6,30,13,45,65.0,428.0,0.35,29.5,489.5,396.63,283.49
2016,6,30,14,0,48.0,401.0,0.4,30.0,446.0,358.64,257.26
2016,6,30,14,15,32.0,341.5,0.45,29.5,371.0,298.7,216.26
2016,6,30,14,30,16.0,282.0,0.5,29.0,296.0,248.6,181.48
2016,6,30,14,45,69.0,335.0,0.55,29.0,391.5,298.22,217.21
2016,6,30,15,0,122.0,388.0,0.6,29.0,487.0,335.43,242.36
2016,6,30,15,15,61.0,249.0,0.55,29.0,298.5,219.85,159.77
2016,6,30,15,30,0.0,110.0,0.5,29.0,110.0,97.11,70.02
2016,6,30,15,45,14.0,182.0,0.5,29.0,191.5,158.34,116.7
2016,6,30,16,0,28.0,254.0,0.5,29.0,273.0,200.03,147.45
2016,6,30,16,15,334.0,199.0,0.45,28.5,396.0,151.35,100.86
2016,6,30,16,30,640.0,144.0,0.4,28.0,519.0,100.19,65.64
2016,6,30,16,45,603.5,141.5,0.4,28.0,470.0,89.77,69.06
2016,6,30,17,0,567.0,139.0,0.4,28.0,421.0,91.65,70.89
2016,6,30,17,15,532.5,130.5,0.4,27.5,372.5,88.61,68.78
2016,6,30,17,30,498.0,122.0,0.4,27.0,324.0,84.6,65.83
2016,6,30,17,45,443.0,114.0,0.45,27.0,275.0,80.57,62.67
2016,6,30,18,0,388.0,106.0,0.5,27.0,226.0,76.37,59.26
2016,6,30,18,15,331.5,92.0,0.5,26.5,181.5,67.55,51.9
2016,6,30,18,30,275.0,78.0,0.5,26.0,137.0,58.34,43.99
2016,6,30,18,45,196.0,60.5,0.55,25.5,97.0,47.3,34.26
2016,6,30,19,0,117.0,43.0,0.6,25.0,57.0,34.07,22.33
2016,6,30,19,15,58.5,24.5,0.6,24.5,31.5,19.84,5.96
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,36.5,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,107.07,29.32
2016,7,1,5,45,204.0,34.0,1.8,21.5,60.5,200.55,152.34
2016,7,1,6,0,302.0,48.0,2.0,22.0,95.0,289.21,230.38
2016,7,1,6,15,373.0,59.0,2.1,22.0,138.0,363.02,293.2
2016,7,1,6,30,444.0,70.0,2.2,22.0,181.0,448.13,362.56
2016,7,1,6,45,496.5,78.0,2.3,22.5,229.0,515.56,414.91
2016,7,1,7,0,549.0,86.0,2.4,23.0,277.0,585.28,466.32
2016,7,1,7,15,344.0,134.5,2.4,23.5,260.5,482.07,383.55
2016,7,1,7,30,139.0,183.0,2.4,24.0,244.0,336.8,266.31
2016,7,1,7,45,82.0,189.5,2.45,24.5,226.5,275.06,216.25
2016,7,1,8,0,25.0,196.0,2.5,25.0,209.0,211.88,164.18
2016,7,1,8,15,67.0,235.5,2.5,25.5,276.0,310.49,240.72
2016,7,1,8,30,109.0,275.0,2.5,26.0,343.0,394.55,303.45
2016,7,1,8,45,264.5,272.0,2.55,26.5,452.5,577.66,439.52
2016,7,1,9,0,420.0,269.0,2.6,27.0,562.0,745.74,557.59
2016,7,1,9,15,395.5,298.5,2.55,27.5,588.0,735.5,545.85
2016,7,1,9,30,371.0,328.0,2.5,28.0,614.0,740.86,545.87
2016,7,1,9,45,356.0,350.0,2.45,28.5,635.0,745.11,545.49
2016,7,1,10,0,341.0,372.0,2.4,29.0,656.0,747.31,543.83
2016,7,1,10,15,584.0,257.0,2.3,29.0,765.0,882.61,638.7
2016,7,1,10,30,827.0,142.0,2.2,29.0,874.0,987.4,704.39
2016,7,1,10,45,839.0,140.0,2.15,29.5,899.5,971.95,690.87
2016,7,1,11,0,851.0,138.0,2.1,30.0,925.0,964.79,683.94
2016,7,1,11,15,855.5,138.5,2.05,30.0,942.5,949.7,673.44
2016,7,1,11,30,860.0,139.0,2.0,30.0,960.0,931.63,661.23
2016,7,1,11,45,867.0,137.0,2.0,30.5,971.5,910.68,646.51
2016,7,1,12,0,874.0,135.0,2.0,31.0,983.0,886.9,630.1
2016,7,1,12,15,875.0,135.0,1.95,31.0,986.0,857.12,610.71
2016,7,1,12,30,876.0,135.0,1.9,31.0,989.0,825.11,589.92
2016,7,1,12,45,875.0,135.0,1.9,31.5,984.0,789.5,566.01
2016,7,1,13,0,874.0,135.0,1.9,32.0,979.0,752.09,540.63
2016,7,1,13,15,871.5,134.5,1.85,32.0,966.5,711.58,512.29
2016,7,1,13,30,869.0,134.0,1.8,32.0,954.0,669.63,482.44
2016,7,1,13,45,868.5,130.5,1.75,32.0,935.5,625.29,450.34
2016,7,1,14,0,868.0,127.0,1.7,32.0,917.0,579.65,416.55
2016,7,1,14,15,861.5,125.5,1.65,32.0,890.5,531.36,380.0
2016,7,1,14,30,855.0,124.0,1.6,32.0,864.0,482.65,342.18
2016,7,1,14,45,586.0,244.5,1.6,32.0,743.0,409.77,289.26
2016,7,1,15,0,317.0,365.0,1.6,32.0,622.0,377.14,267.44
2016,7,1,15,15,569.0,239.0,1.55,32.0,672.5,333.77,228.29
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,273.86,173.08
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,223.1,132.28
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,173.84,95.44
2016,7,1,16,15,531.0,177.0,1.35,32.0,520.5,152.87,94.5
2016,7,1,16,30,267.0,248.0,1.3,32.0,404.0,168.04,121.12
2016,7,1,16,45,227.0,229.0,1.3,32.0,353.5,161.97,125.78
2016,7,1,17,0,187.0,210.0,1.3,32.0,303.0,150.25,116.9
2016,7,1,17,15,259.5,177.0,1.2,31.5,290.5,123.69,96.15
2016,7,1,17,30,332.0,144.0,1.1,31.0,278.0,104.27,80.88
2016,7,1,17,45,451.5,107.0,1.0,30.5,262.0,75.72,57.76
2016,7,1,18,0,571.0,70.0,0.9,30.0,246.0,50.85,37.26
2016,7,1,18,15,513.5,62.5,0.8,29.5,199.0,46.62,33.78
2016,7,1,18,30,456.0,55.0,0.7,29.0,152.0,42.22,29.96
2016,7,1,18,45,371.5,45.0,0.65,28.5,110.0,35.36,23.9
2016,7,1,19,0,287.0,35.0,0.6,28.0,68.0,28.23,17.28
2016,7,1,19,15,172.0,22.0,0.6,27.5,39.0,17.29,4.27
2016,7,1,19,30,57.0,9.0,0.6,27.0,10.0,8.19,0.0
2016,7,1,19,45,28.5,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
