Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,5,15,62.5,10.0,1.85,20.0,13.5,41.36,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,117.37,26.64
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,210.13,160.06
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,297.36,237.95
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,376.03,304.16
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,457.28,369.72
2016,7,2,6,45,508.5,76.5,2.2,23.0,230.0,522.71,419.17
2016,7,2,7,0,557.0,85.0,2.2,24.0,278.0,590.19,467.33
2016,7,2,7,15,594.5,91.5,2.25,24.5,327.0,647.52,507.16
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,705.32,546.06
2016,7,2,7,45,658.0,104.0,2.4,26.0,425.0,752.18,575.32
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,798.16,603.26
2016,7,2,8,15,706.0,114.0,2.35,27.5,521.5,836.62,624.88
2016,7,2,8,30,728.0,118.0,2.2,28.0,569.0,873.45,644.81
2016,7,2,8,45,744.0,122.5,2.1,28.5,613.0,897.74,656.42
2016,7,2,9,0,760.0,127.0,2.0,29.0,657.0,925.17,669.98
2016,7,2,9,15,773.5,130.0,1.85,29.0,697.5,945.81,679.69
2016,7,2,9,30,787.0,133.0,1.7,29.0,738.0,963.68,687.51
2016,7,2,9,45,777.5,147.0,1.6,29.5,769.0,967.5,685.71
2016,7,2,10,0,768.0,161.0,1.5,30.0,800.0,967.81,681.96
2016,7,2,10,15,776.0,163.5,1.3,30.0,829.5,970.38,679.57
2016,7,2,10,30,784.0,166.0,1.1,30.0,859.0,969.85,675.08
2016,7,2,10,45,788.5,169.0,0.95,30.5,882.0,963.25,666.35
2016,7,2,11,0,793.0,172.0,0.8,31.0,905.0,953.56,655.86
2016,7,2,11,15,492.5,327.0,0.65,31.0,785.0,805.07,557.45
2016,7,2,11,30,192.0,482.0,0.5,31.0,665.0,639.16,443.55
2016,7,2,11,45,225.0,481.5,0.4,31.0,698.5,655.92,455.34
2016,7,2,12,0,258.0,481.0,0.3,31.0,732.0,675.11,466.35
2016,7,2,12,15,225.0,488.0,0.25,31.0,707.0,632.87,437.71
2016,7,2,12,30,192.0,495.0,0.2,31.0,682.0,596.83,413.57
2016,7,2,12,45,487.5,342.0,0.15,31.0,814.0,678.59,472.12
2016,7,2,13,0,783.0,189.0,0.1,31.0,946.0,734.2,510.28
2016,7,2,13,15,779.5,188.0,0.2,31.0,933.5,694.23,484.23
2016,7,2,13,30,776.0,187.0,0.3,31.0,921.0,653.21,458.18
2016,7,2,13,45,479.0,321.0,0.4,31.5,770.5,544.33,382.98
2016,7,2,14,0,182.0,455.0,0.5,32.0,620.0,465.96,328.11
2016,7,2,14,15,146.5,437.5,0.55,32.0,568.0,419.86,297.46
2016,7,2,14,30,111.0,420.0,0.6,32.0,516.0,386.56,274.99
2016,7,2,14,45,426.0,294.0,0.65,32.0,641.5,384.95,270.91
2016,7,2,15,0,741.0,168.0,0.7,32.0,767.0,378.66,258.53
2016,7,2,15,15,372.5,169.5,0.7,31.5,470.5,228.21,156.2
2016,7,2,15,30,4.0,171.0,0.7,31.0,174.0,148.68,108.33
2016,7,2,15,45,344.5,161.5,0.7,31.0,392.0,171.39,112.29
2016,7,2,16,0,685.0,152.0,0.7,31.0,610.0,184.25,107.87
2016,7,2,16,15,580.5,173.5,0.6,30.5,542.0,152.13,92.45
2016,7,2,16,30,476.0,195.0,0.5,30.0,474.0,131.15,91.01
2016,7,2,16,45,415.5,189.5,0.4,30.0,417.5,120.67,93.34
2016,7,2,17,0,355.0,184.0,0.3,30.0,361.0,127.82,99.39
2016,7,2,17,15,332.5,168.0,0.35,29.5,319.5,118.73,92.61
2016,7,2,17,30,310.0,152.0,0.4,29.0,278.0,109.2,85.4
2016,7,2,17,45,284.0,134.0,0.5,29.0,237.0,97.92,76.43
2016,7,2,18,0,258.0,116.0,0.6,29.0,196.0,86.18,66.88
2016,7,2,18,15,287.5,94.5,0.6,28.0,167.5,71.88,55.18
2016,7,2,18,30,317.0,73.0,0.6,27.0,139.0,54.73,40.75
2016,7,2,18,45,233.5,57.5,0.65,26.5,99.0,43.78,31.16
2016,7,2,19,0,150.0,42.0,0.7,26.0,59.0,33.41,21.66
2016,7,2,19,15,75.0,24.5,0.75,25.5,33.0,19.86,5.72
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,6.37,0.0
2016,7,2,19,45,0.0,3.5,0.9,25.0,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,2.27,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,4.38,0.0
2016,7,3,5,45,0.0,14.0,1.5,21.5,14.0,12.3,3.95
2016,7,3,6,0,0.0,23.0,1.6,22.0,23.0,20.24,10.9
2016,7,3,6,15,0.0,34.0,1.6,22.5,34.0,29.96,19.15
2016,7,3,6,30,0.0,45.0,1.6,23.0,45.0,39.7,27.34
2016,7,3,6,45,0.0,57.0,1.65,23.5,57.0,50.34,36.12
2016,7,3,7,0,0.0,69.0,1.7,24.0,69.0,61.16,44.88
2016,7,3,7,15,21.5,119.0,1.65,24.0,128.5,141.09,110.36
2016,7,3,7,30,43.0,169.0,1.6,24.0,188.0,218.64,171.92
2016,7,3,7,45,25.0,169.0,1.55,24.5,180.5,198.56,154.35
2016,7,3,8,0,7.0,169.0,1.5,25.0,173.0,166.05,127.42
2016,7,3,8,15,9.5,187.0,1.45,25.0,193.0,185.41,142.22
2016,7,3,8,30,12.0,205.0,1.4,25.0,213.0,204.76,156.7
2016,7,3,8,45,6.0,168.5,1.4,25.5,172.5,160.59,121.63
2016,7,3,9,0,0.0,132.0,1.4,26.0,132.0,118.91,88.57
2016,7,3,9,15,2.5,157.0,1.4,26.0,159.0,144.89,108.7
2016,7,3,9,30,5.0,182.0,1.4,26.0,186.0,170.88,128.47
2016,7,3,9,45,5.0,177.5,1.4,26.5,182.0,166.17,124.28
2016,7,3,10,0,5.0,173.0,1.4,27.0,178.0,161.6,120.34
2016,7,3,10,15,2.5,153.5,1.35,27.0,156.0,140.72,104.12
2016,7,3,10,30,0.0,134.0,1.3,27.0,134.0,120.21,88.19
2016,7,3,10,45,3.5,154.5,1.3,27.5,157.5,142.31,104.97
2016,7,3,11,0,7.0,175.0,1.3,28.0,181.0,164.22,121.31
2016,7,3,11,15,7.0,176.5,1.25,28.0,183.0,165.23,121.87
2016,7,3,11,30,7.0,178.0,1.2,28.0,185.0,166.18,122.47
2016,7,3,11,45,8.0,183.0,1.2,28.5,191.0,171.13,125.89
2016,7,3,12,0,9.0,188.0,1.2,29.0,197.0,175.93,129.17
2016,7,3,12,15,4.5,141.0,1.15,29.0,145.5,129.57,94.16
2016,7,3,12,30,0.0,94.0,1.1,29.0,94.0,83.8,59.29
2016,7,3,12,45,6.5,176.5,1.05,29.0,183.5,161.76,118.61
2016,7,3,13,0,13.0,259.0,1.0,29.0,273.0,237.98,174.85
2016,7,3,13,15,17.5,300.5,0.95,29.0,318.0,275.31,201.65
2016,7,3,13,30,22.0,342.0,0.9,29.0,363.0,311.21,227.21
2016,7,3,13,45,18.5,313.5,0.85,29.0,331.0,282.64,206.48
2016,7,3,14,0,15.0,285.0,0.8,29.0,299.0,254.76,186.46
2016,7,3,14,15,35.5,335.5,0.8,29.0,367.0,295.9,216.44
2016,7,3,14,30,56.0,386.0,0.8,29.0,435.0,337.33,245.7
2016,7,3,14,45,59.0,368.5,0.8,29.0,418.0,318.46,231.95
2016,7,3,15,0,62.0,351.0,0.8,29.0,401.0,299.58,218.41
2016,7,3,15,15,44.0,315.5,0.85,28.5,350.5,262.18,192.33
2016,7,3,15,30,26.0,280.0,0.9,28.0,300.0,227.34,167.98
2016,7,3,15,45,13.0,184.0,0.95,28.0,194.0,159.73,118.17
2016,7,3,16,0,0.0,88.0,1.0,28.0,88.0,78.04,56.13
2016,7,3,16,15,0.5,125.0,1.1,27.5,125.5,108.88,80.73
2016,7,3,16,30,1.0,162.0,1.2,27.0,163.0,136.79,102.92
2016,7,3,16,45,0.5,154.5,1.35,27.0,155.0,130.13,102.62
2016,7,3,17,0,0.0,147.0,1.5,27.0,147.0,123.59,97.67
2016,7,3,17,15,0.0,130.0,1.65,26.5,130.0,109.96,86.97
2016,7,3,17,30,0.0,113.0,1.8,26.0,113.0,96.2,75.98
2016,7,3,17,45,0.0,96.0,1.95,25.5,96.0,82.32,64.67
2016,7,3,18,0,0.0,79.0,2.1,25.0,79.0,68.3,53.01
2016,7,3,18,15,0.0,63.0,2.15,24.5,63.0,54.94,41.66
2016,7,3,18,30,0.0,47.0,2.2,24.0,47.0,41.45,29.98
2016,7,3,18,45,0.0,33.0,2.25,23.5,33.0,29.09,19.13
2016,7,3,19,0,0.0,19.0,2.3,23.0,19.0,16.72,8.18
2016,7,3,19,15,0.0,10.0,2.3,22.5,10.0,8.78,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.91,0.0
2016,7,3,19,45,0.0,0.5,2.3,22.0,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.5,1.55,20.0,4.5,4.09,0.0
2016,7,4,5,30,0.0,9.0,1.6,20.0,9.0,7.91,0.0
2016,7,4,5,45,0.0,26.0,1.65,20.0,26.0,23.21,12.49
2016,7,4,6,0,0.0,43.0,1.7,20.0,43.0,41.34,28.3
2016,7,4,6,15,4.0,63.5,1.7,20.5,64.5,65.86,49.14
2016,7,4,6,30,8.0,84.0,1.7,21.0,86.0,89.78,69.28
2016,7,4,6,45,18.0,104.0,1.7,21.5,110.0,117.42,92.28
2016,7,4,7,0,28.0,124.0,1.7,22.0,134.0,157.22,124.62
2016,7,4,7,15,22.5,139.5,1.7,22.5,148.0,155.39,122.32
2016,7,4,7,30,17.0,155.0,1.7,23.0,162.0,165.07,129.2
2016,7,4,7,45,8.5,121.5,1.7,23.5,125.0,119.27,91.69
2016,7,4,8,0,0.0,88.0,1.7,24.0,88.0,77.95,57.77
2016,7,4,8,15,0.0,83.0,1.7,24.5,83.0,73.51,53.93
2016,7,4,8,30,0.0,78.0,1.7,25.0,78.0,69.09,50.11
2016,7,4,8,45,0.0,89.5,1.75,25.5,89.5,79.37,58.01
2016,7,4,9,0,0.0,101.0,1.8,26.0,101.0,89.88,66.01
2016,7,4,9,15,7.5,176.0,1.8,26.0,182.0,168.14,127.08
2016,7,4,9,30,15.0,251.0,1.8,26.0,263.0,248.27,187.79
2016,7,4,9,45,12.5,237.5,1.85,26.5,248.0,231.3,173.98
2016,7,4,10,0,10.0,224.0,1.9,27.0,233.0,214.9,160.98
2016,7,4,10,15,18.5,282.5,1.95,27.5,299.5,278.58,208.22
2016,7,4,10,30,27.0,341.0,2.0,28.0,366.0,357.02,264.77
2016,7,4,10,45,30.0,348.5,2.05,28.5,377.0,363.96,268.75
2016,7,4,11,0,33.0,356.0,2.1,29.0,388.0,370.55,272.79
2016,7,4,11,15,32.5,372.0,2.15,29.0,403.0,381.65,280.45
2016,7,4,11,30,32.0,388.0,2.2,29.0,418.0,392.14,287.68
2016,7,4,11,45,36.0,389.0,2.3,29.5,423.5,391.96,287.07
2016,7,4,12,0,40.0,390.0,2.4,30.0,429.0,391.37,286.22
2016,7,4,12,15,64.0,433.5,2.45,30.0,496.0,445.36,324.91
2016,7,4,12,30,88.0,477.0,2.5,30.0,563.0,495.86,360.35
2016,7,4,12,45,102.0,480.0,2.55,30.5,579.5,500.13,362.65
2016,7,4,13,0,116.0,483.0,2.6,31.0,596.0,501.37,363.02
2016,7,4,13,15,181.0,475.0,2.6,31.0,647.5,527.02,381.81
2016,7,4,13,30,246.0,467.0,2.6,31.0,699.0,541.89,392.53
2016,7,4,13,45,190.0,459.5,2.65,31.0,637.0,489.78,355.29
2016,7,4,14,0,134.0,452.0,2.7,31.0,575.0,437.57,318.18
2016,7,4,14,15,118.0,434.0,2.7,31.0,540.0,403.22,293.74
2016,7,4,14,30,102.0,416.0,2.7,31.0,505.0,379.69,276.84
2016,7,4,14,45,276.5,363.0,2.7,31.0,590.0,382.31,276.7
2016,7,4,15,0,451.0,310.0,2.7,31.0,675.0,377.24,268.24
2016,7,4,15,15,545.5,255.0,2.6,31.0,675.5,337.92,234.27
2016,7,4,15,30,640.0,200.0,2.5,31.0,676.0,286.37,189.93
2016,7,4,15,45,630.5,190.5,2.45,31.0,636.0,240.48,153.33
2016,7,4,16,0,621.0,181.0,2.4,31.0,596.0,195.94,120.01
2016,7,4,16,15,379.0,220.0,2.3,30.5,468.0,168.11,112.19
2016,7,4,16,30,137.0,259.0,2.2,30.0,340.0,181.7,134.55
2016,7,4,16,45,339.0,202.5,2.1,30.0,377.5,137.59,107.48
2016,7,4,17,0,541.0,146.0,2.0,30.0,415.0,96.69,74.58
2016,7,4,17,15,507.0,137.0,1.85,29.5,367.0,92.75,71.8
2016,7,4,17,30,473.0,128.0,1.7,29.0,319.0,88.55,68.71
2016,7,4,17,45,435.5,115.5,1.55,29.0,272.5,81.61,63.11
2016,7,4,18,0,398.0,103.0,1.4,29.0,226.0,74.29,57.09
2016,7,4,18,15,342.0,89.5,1.25,28.0,181.0,65.78,50.12
2016,7,4,18,30,286.0,76.0,1.1,27.0,136.0,56.9,42.59
2016,7,4,18,45,217.0,58.5,1.0,26.5,97.0,44.52,31.76
2016,7,4,19,0,148.0,41.0,0.9,26.0,58.0,32.67,21.03
2016,7,4,19,15,74.0,23.5,0.95,25.5,32.0,19.1,4.96
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.46,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.5,9.0,2.05,22.0,11.5,34.12,0.0
2016,7,5,5,30,101.0,18.0,2.2,22.0,23.0,98.98,0.0
2016,7,5,5,45,205.0,31.5,2.4,22.5,57.0,197.29,147.28
2016,7,5,6,0,309.0,45.0,2.6,23.0,91.0,288.8,229.14
2016,7,5,6,15,383.0,55.0,2.7,23.5,134.0,368.4,296.24
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,450.48,362.9
2016,7,5,6,45,514.0,71.5,2.9,24.5,225.0,519.74,416.54
2016,7,5,7,0,571.0,78.0,3.0,25.0,273.0,591.65,469.6
2016,7,5,7,15,608.5,83.5,3.1,25.5,322.0,648.06,509.29
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,704.97,548.17
2016,7,5,7,45,676.0,93.0,3.3,27.0,420.5,753.28,578.72
2016,7,5,8,0,706.0,97.0,3.4,28.0,470.0,800.94,608.04
2016,7,5,8,15,727.0,100.5,3.4,28.5,517.0,833.99,627.35
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,870.03,648.49
2016,7,5,8,45,765.5,106.5,3.4,29.5,608.5,899.41,664.84
2016,7,5,9,0,783.0,109.0,3.4,30.0,653.0,926.47,679.54
2016,7,5,9,15,795.5,111.5,3.35,30.0,693.5,945.98,690.24
2016,7,5,9,30,808.0,114.0,3.3,30.0,734.0,951.89,692.13
2016,7,5,9,45,808.5,122.0,3.3,30.5,767.5,970.68,701.57
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,975.38,701.82
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,965.58,694.39
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,964.03,692.54
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,957.41,686.44
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,947.71,678.51
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,932.58,668.27
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,914.54,656.27
2016,7,5,11,45,842.0,140.0,3.45,32.5,949.0,891.43,640.02
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,865.76,622.19
2016,7,5,12,15,569.0,307.0,3.5,33.0,859.5,764.85,551.25
2016,7,5,12,30,295.0,473.0,3.5,33.0,761.0,661.97,474.96
2016,7,5,12,45,172.0,452.5,3.5,33.0,620.5,530.84,383.34
2016,7,5,13,0,49.0,432.0,3.5,33.0,480.0,411.51,297.74
2016,7,5,13,15,191.0,436.5,3.5,33.0,618.0,503.04,365.0
2016,7,5,13,30,333.0,441.0,3.5,33.0,756.0,577.5,417.48
2016,7,5,13,45,192.5,423.5,3.5,33.0,605.0,463.91,336.17
2016,7,5,14,0,52.0,406.0,3.5,33.0,454.0,364.83,264.95
2016,7,5,14,15,408.5,284.5,3.45,33.0,639.5,423.53,308.14
2016,7,5,14,30,765.0,163.0,3.4,33.0,825.0,467.6,335.5
2016,7,5,14,45,756.5,160.0,3.35,33.0,793.5,419.94,296.89
2016,7,5,15,0,748.0,157.0,3.3,33.0,762.0,372.67,258.17
2016,7,5,15,15,472.0,253.0,3.25,32.5,628.5,315.0,218.77
2016,7,5,15,30,196.0,349.0,3.2,32.0,495.0,302.61,216.5
2016,7,5,15,45,99.0,258.0,3.2,32.0,332.0,211.25,152.19
2016,7,5,16,0,2.0,167.0,3.2,32.0,169.0,143.24,105.25
2016,7,5,16,15,1.0,89.5,3.1,31.5,90.5,79.42,56.65
2016,7,5,16,30,0.0,12.0,3.0,31.0,12.0,10.59,2.76
2016,7,5,16,45,0.0,30.0,2.95,31.0,30.0,26.48,16.39
2016,7,5,17,0,0.0,48.0,2.9,31.0,48.0,42.39,29.69
2016,7,5,17,15,0.0,50.0,2.65,30.5,50.0,44.14,31.33
2016,7,5,17,30,0.0,52.0,2.4,30.0,52.0,45.9,32.99
2016,7,5,17,45,0.0,44.0,2.2,29.5,44.0,38.81,27.19
2016,7,5,18,0,0.0,36.0,2.0,29.0,36.0,31.72,21.31
2016,7,5,18,15,0.0,29.0,1.9,28.5,29.0,25.53,16.08
2016,7,5,18,30,0.0,22.0,1.8,28.0,22.0,19.35,10.77
2016,7,5,18,45,0.0,15.5,1.7,27.5,15.5,13.62,5.79
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,7.9,0.78
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.38,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.91,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.0,9.0,1.55,21.5,11.0,29.2,0.0
2016,7,6,5,30,82.0,18.0,1.7,22.0,22.0,87.99,0.0
2016,7,6,5,45,183.5,32.5,1.85,22.5,55.0,186.34,137.94
2016,7,6,6,0,285.0,47.0,2.0,23.0,88.0,276.38,218.46
2016,7,6,6,15,359.0,57.5,2.05,23.5,130.5,350.34,280.94
2016,7,6,6,30,433.0,68.0,2.1,24.0,173.0,436.0,349.92
2016,7,6,6,45,491.5,75.0,2.15,24.5,221.0,506.34,404.3
2016,7,6,7,0,550.0,82.0,2.2,25.0,269.0,579.4,457.72
2016,7,6,7,15,588.5,88.0,2.2,25.5,318.0,636.69,497.3
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,694.55,535.97
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,743.03,567.14
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,790.88,597.18
2016,7,6,8,15,708.5,107.0,2.25,27.5,512.0,829.06,619.27
2016,7,6,8,30,730.0,111.0,2.2,28.0,559.0,860.72,636.61
2016,7,6,8,45,745.5,115.0,2.15,28.5,603.0,889.65,651.9
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,916.22,665.46
2016,7,6,9,15,773.5,122.0,2.1,29.0,687.0,936.06,676.41
2016,7,6,9,30,786.0,125.0,2.1,29.0,727.0,953.14,685.69
2016,7,6,9,45,793.0,129.0,2.1,29.5,761.5,962.89,689.03
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,969.58,690.59
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,971.45,691.18
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,959.1,682.95
2016,7,6,10,45,814.5,142.5,2.25,30.5,877.0,950.56,676.01
2016,7,6,11,0,814.0,148.0,2.3,31.0,899.0,949.88,674.12
2016,7,6,11,15,818.0,149.0,2.3,31.0,915.5,924.45,657.45
2016,7,6,11,30,822.0,150.0,2.3,31.0,932.0,907.07,646.18
2016,7,6,11,45,821.5,152.0,2.3,31.0,940.5,883.73,631.06
2016,7,6,12,0,821.0,154.0,2.3,31.0,949.0,857.93,614.42
2016,7,6,12,15,551.0,315.5,2.3,31.0,850.0,759.99,545.81
2016,7,6,12,30,281.0,477.0,2.3,31.0,751.0,654.3,468.64
2016,7,6,12,45,146.0,347.0,2.35,31.0,489.5,420.79,307.31
2016,7,6,13,0,11.0,217.0,2.4,31.0,228.0,199.9,145.83
2016,7,6,13,15,125.5,342.5,2.4,31.0,461.5,381.5,280.58
2016,7,6,13,30,240.0,468.0,2.4,31.0,695.0,544.19,394.24
2016,7,6,13,45,229.5,459.0,2.4,31.0,672.5,512.97,371.14
2016,7,6,14,0,219.0,450.0,2.4,31.0,650.0,482.69,349.58
2016,7,6,14,15,530.5,282.5,2.4,31.0,746.5,482.86,350.23
2016,7,6,14,30,842.0,115.0,2.4,31.0,843.0,470.22,337.71
2016,7,6,14,45,836.0,112.5,2.4,31.0,812.0,421.37,298.04
2016,7,6,15,0,830.0,110.0,2.4,31.0,781.0,372.42,257.55
2016,7,6,15,15,820.0,107.5,2.35,30.5,744.0,322.4,216.11
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,273.07,175.04
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.0,215.56,128.61
2016,7,6,16,0,782.0,101.0,2.2,30.0,623.0,167.75,92.44
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.0,120.75,62.97
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,76.0,46.01
2016,7,6,16,45,723.5,92.0,1.95,30.0,484.5,63.8,47.39
2016,7,6,17,0,699.0,89.0,1.9,30.0,436.0,63.5,47.33
2016,7,6,17,15,669.0,84.5,1.7,29.5,387.0,56.2,41.53
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,54.8,40.61
2016,7,6,17,45,598.0,74.5,1.35,28.5,289.0,52.49,38.87
2016,7,6,18,0,557.0,69.0,1.2,28.0,240.0,50.05,36.96
2016,7,6,18,15,499.5,61.5,1.1,27.5,193.5,45.81,33.4
2016,7,6,18,30,442.0,54.0,1.0,27.0,147.0,41.4,29.53
2016,7,6,18,45,358.0,44.0,0.95,26.5,106.0,34.53,23.4
2016,7,6,19,0,274.0,34.0,0.9,26.0,65.0,27.38,16.69
2016,7,6,19,15,137.0,17.0,0.9,25.5,32.5,13.31,1.42
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.18,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.14,0.0
2016,7,7,5,45,0.0,18.5,1.85,22.5,18.5,16.28,6.78
2016,7,7,6,0,0.0,30.0,2.0,23.0,30.0,26.44,15.8
2016,7,7,6,15,0.0,45.0,1.95,23.5,45.0,40.23,27.44
2016,7,7,6,30,0.0,60.0,1.9,24.0,60.0,54.89,39.67
2016,7,7,6,45,0.0,76.5,1.9,24.5,76.5,70.99,52.87
2016,7,7,7,0,0.0,93.0,1.9,25.0,93.0,86.88,65.63
2016,7,7,7,15,0.0,81.0,2.05,25.5,81.0,72.54,53.7
2016,7,7,7,30,0.0,69.0,2.2,26.0,69.0,61.0,44.1
2016,7,7,7,45,0.0,80.5,2.35,26.5,80.5,71.24,52.1
2016,7,7,8,0,0.0,92.0,2.5,27.0,92.0,81.78,60.19
2016,7,7,8,15,3.5,138.5,2.65,27.0,141.0,130.07,98.31
2016,7,7,8,30,7.0,185.0,2.8,27.0,190.0,179.41,136.51
2016,7,7,8,45,109.0,251.0,2.95,27.5,327.0,381.85,292.88
2016,7,7,9,0,211.0,317.0,3.1,28.0,464.0,556.51,420.48
2016,7,7,9,15,489.0,227.5,3.1,28.5,594.5,768.44,573.92
2016,7,7,9,30,767.0,138.0,3.1,29.0,725.0,948.53,692.86
2016,7,7,9,45,804.0,125.0,3.15,29.5,766.5,969.34,702.54
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,976.89,704.99
2016,7,7,10,15,848.0,113.5,3.2,30.0,838.0,978.16,704.67
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,976.27,702.5
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,969.2,695.74
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,958.98,687.15
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,943.28,676.89
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,924.58,664.8
2016,7,7,11,45,553.5,302.0,3.4,31.5,830.5,798.22,577.06
2016,7,7,12,0,234.0,486.0,3.5,32.0,713.0,654.28,470.81
2016,7,7,12,15,137.5,454.0,3.6,32.0,588.0,529.95,384.2
2016,7,7,12,30,41.0,422.0,3.7,32.0,463.0,409.82,297.95
2016,7,7,12,45,30.5,379.0,3.8,32.0,409.5,358.35,261.52
2016,7,7,13,0,20.0,336.0,3.9,32.0,356.0,309.83,226.57
2016,7,7,13,15,21.5,343.0,4.0,32.0,364.0,314.4,230.11
2016,7,7,13,30,23.0,350.0,4.1,32.0,372.0,318.6,233.27
2016,7,7,13,45,54.0,393.0,4.2,32.0,443.0,362.72,265.63
2016,7,7,14,0,85.0,436.0,4.3,32.0,514.0,405.82,296.62
2016,7,7,14,15,69.0,409.5,4.3,31.5,472.0,368.69,270.26
2016,7,7,14,30,53.0,383.0,4.3,31.0,430.0,333.79,245.56
2016,7,7,14,45,95.0,386.5,4.3,30.5,465.5,345.46,254.19
2016,7,7,15,0,137.0,390.0,4.3,30.0,501.0,341.88,250.92
2016,7,7,15,15,71.5,291.0,4.15,29.5,349.0,253.03,186.7
2016,7,7,15,30,6.0,192.0,4.0,29.0,197.0,166.03,123.43
2016,7,7,15,45,15.0,219.0,3.85,28.5,230.0,187.21,139.92
2016,7,7,16,0,24.0,246.0,3.7,28.0,263.0,205.45,154.1
2016,7,7,16,15,34.5,240.5,3.55,27.5,262.5,186.18,139.74
2016,7,7,16,30,45.0,235.0,3.4,27.0,262.0,176.55,133.67
2016,7,7,16,45,22.5,176.0,3.3,27.0,189.5,145.9,115.84
2016,7,7,17,0,0.0,117.0,3.2,27.0,117.0,100.89,79.1
2016,7,7,17,15,0.0,106.0,3.05,26.5,106.0,91.67,71.88
2016,7,7,17,30,0.0,95.0,2.9,26.0,95.0,82.37,64.45
2016,7,7,17,45,0.0,81.0,2.8,26.0,81.0,70.65,54.71
2016,7,7,18,0,0.0,67.0,2.7,26.0,67.0,58.84,44.76
2016,7,7,18,15,0.0,54.0,2.7,25.5,54.0,47.69,35.29
2016,7,7,18,30,0.0,41.0,2.7,25.0,41.0,36.17,25.32
2016,7,7,18,45,0.0,29.5,2.75,25.0,29.5,25.99,16.34
2016,7,7,19,0,0.0,18.0,2.8,25.0,18.0,15.83,7.3
2016,7,7,19,15,0.0,9.0,2.85,24.5,9.0,7.9,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.0,8.5,1.55,20.0,10.5,33.27,0.0
2016,7,8,5,30,100.0,17.0,1.7,20.0,21.0,95.38,0.0
2016,7,8,5,45,200.0,30.5,1.85,20.5,54.0,193.1,142.55
2016,7,8,6,0,300.0,44.0,2.0,21.0,87.0,281.28,223.79
2016,7,8,6,15,375.5,54.0,2.1,21.5,129.5,361.08,291.51
2016,7,8,6,30,451.0,64.0,2.2,22.0,172.0,443.82,359.05
2016,7,8,6,45,236.5,92.0,2.3,22.5,149.5,307.97,249.93
2016,7,8,7,0,22.0,120.0,2.4,23.0,127.0,136.27,106.85
2016,7,8,7,15,325.5,106.0,2.6,23.5,246.0,429.2,346.65
2016,7,8,7,30,629.0,92.0,2.8,24.0,365.0,693.06,543.8
2016,7,8,7,45,372.0,158.5,3.0,25.0,325.0,551.1,432.17
2016,7,8,8,0,115.0,225.0,3.2,26.0,285.0,364.57,283.43
2016,7,8,8,15,420.0,169.5,3.2,26.5,421.0,621.9,482.01
2016,7,8,8,30,725.0,114.0,3.2,27.0,557.0,858.87,646.69
2016,7,8,8,45,738.5,119.5,3.25,28.0,601.0,887.56,660.17
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,913.8,673.43
2016,7,8,9,15,765.0,128.0,3.25,29.0,685.5,934.08,684.71
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,951.6,694.24
2016,7,8,9,45,790.0,132.5,3.2,29.5,761.5,963.55,699.15
2016,7,8,10,0,802.0,134.0,3.2,30.0,797.0,972.5,702.24
2016,7,8,10,15,809.5,135.5,3.2,30.0,826.5,973.85,701.96
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,960.98,692.68
2016,7,8,10,45,819.0,141.0,3.2,30.5,878.5,953.44,685.72
2016,7,8,11,0,821.0,145.0,3.2,31.0,901.0,942.82,676.88
2016,7,8,11,15,527.5,309.5,3.2,31.0,799.0,821.63,593.18
2016,7,8,11,30,234.0,474.0,3.2,31.0,697.0,670.8,483.7
2016,7,8,11,45,529.0,314.0,3.25,31.5,824.0,787.54,570.32
2016,7,8,12,0,824.0,154.0,3.3,32.0,951.0,860.59,621.03
2016,7,8,12,15,824.0,154.0,3.3,32.0,953.0,831.17,601.0
2016,7,8,12,30,824.0,154.0,3.3,32.0,955.0,799.73,580.31
2016,7,8,12,45,501.5,322.0,3.3,32.0,808.5,673.04,488.72
2016,7,8,13,0,179.0,490.0,3.3,32.0,662.0,553.07,399.3
2016,7,8,13,15,478.0,334.0,3.25,31.5,786.5,611.04,446.26
2016,7,8,13,30,777.0,178.0,3.2,31.0,911.0,646.88,474.82
2016,7,8,13,45,770.0,177.5,3.15,31.0,891.0,603.19,441.99
2016,7,8,14,0,763.0,177.0,3.1,31.0,871.0,559.04,408.57
2016,7,8,14,15,756.0,175.0,3.0,31.0,845.5,513.42,373.25
2016,7,8,14,30,749.0,173.0,2.9,31.0,820.0,467.7,337.05
2016,7,8,14,45,394.0,253.5,2.85,31.0,592.5,343.07,247.3
2016,7,8,15,0,39.0,334.0,2.8,31.0,365.0,279.64,205.28
2016,7,8,15,15,377.5,244.5,2.65,31.0,525.5,281.19,197.6
2016,7,8,15,30,716.0,155.0,2.5,31.0,686.0,271.65,176.59
2016,7,8,15,45,516.0,219.0,2.4,31.0,590.0,240.46,157.8
2016,7,8,16,0,316.0,283.0,2.3,31.0,494.0,233.44,160.64
2016,7,8,16,15,488.5,206.5,2.15,30.5,505.5,167.04,107.79
2016,7,8,16,30,661.0,130.0,2.0,30.0,517.0,89.29,57.86
2016,7,8,16,45,639.5,123.5,1.95,30.0,470.0,77.64,58.77
2016,7,8,17,0,618.0,117.0,1.9,30.0,423.0,76.09,57.72
2016,7,8,17,15,584.5,110.5,1.75,29.5,374.5,74.24,56.52
2016,7,8,17,30,551.0,104.0,1.6,29.0,326.0,72.22,55.15
2016,7,8,17,45,506.0,96.0,1.5,28.5,277.5,68.76,52.53
2016,7,8,18,0,461.0,88.0,1.4,28.0,229.0,63.92,48.63
2016,7,8,18,15,401.0,77.5,1.4,27.5,183.5,57.27,43.07
2016,7,8,18,30,341.0,67.0,1.4,27.0,138.0,50.37,37.08
2016,7,8,18,45,263.0,53.0,1.45,26.5,99.0,40.47,28.34
2016,7,8,19,0,185.0,39.0,1.5,26.0,60.0,30.23,18.94
2016,7,8,19,15,92.5,19.5,1.5,25.5,30.0,15.25,1.9
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.5,8.0,1.75,20.0,9.5,24.36,0.0
2016,7,9,5,30,67.0,16.0,1.9,20.0,19.0,66.02,0.0
2016,7,9,5,45,177.5,31.0,2.05,20.5,52.5,180.78,132.27
2016,7,9,6,0,288.0,46.0,2.2,21.0,86.0,276.74,220.02
2016,7,9,6,15,363.5,56.5,2.25,21.5,129.0,351.57,284.06
2016,7,9,6,30,439.0,67.0,2.3,22.0,172.0,438.14,354.63
2016,7,9,6,45,354.5,93.5,2.35,22.5,191.5,417.88,337.79
2016,7,9,7,0,270.0,120.0,2.4,23.0,211.0,377.47,304.52
2016,7,9,7,15,272.5,142.5,2.45,23.5,247.5,414.02,331.7
2016,7,9,7,30,275.0,165.0,2.5,24.0,284.0,449.36,356.79
2016,7,9,7,45,489.0,131.5,2.55,25.0,375.0,622.71,487.57
2016,7,9,8,0,703.0,98.0,2.6,26.0,466.0,798.26,607.85
2016,7,9,8,15,507.5,175.0,2.6,26.5,454.5,711.15,541.82
2016,7,9,8,30,312.0,252.0,2.6,27.0,443.0,600.62,456.23
2016,7,9,8,45,402.5,243.5,2.65,27.5,509.5,698.47,525.77
2016,7,9,9,0,493.0,235.0,2.7,28.0,576.0,780.18,581.17
2016,7,9,9,15,648.0,175.5,2.75,28.0,652.5,877.45,647.48
2016,7,9,9,30,803.0,116.0,2.8,28.0,729.0,959.37,699.62
2016,7,9,9,45,616.0,222.0,2.85,28.5,706.0,892.62,652.66
2016,7,9,10,0,429.0,328.0,2.9,29.0,683.0,804.75,586.87
2016,7,9,10,15,390.0,361.5,2.95,29.0,693.5,777.77,567.55
2016,7,9,10,30,351.0,395.0,3.0,29.0,704.0,764.53,556.73
2016,7,9,10,45,337.5,413.0,3.05,29.5,716.5,758.62,550.63
2016,7,9,11,0,324.0,431.0,3.1,30.0,729.0,751.05,543.47
2016,7,9,11,15,334.0,435.0,3.1,30.0,747.0,750.44,542.73
2016,7,9,11,30,344.0,439.0,3.1,30.0,765.0,747.93,540.7
2016,7,9,11,45,374.5,429.0,3.15,30.0,788.5,748.74,541.83
2016,7,9,12,0,405.0,419.0,3.2,30.0,812.0,746.98,541.16
2016,7,9,12,15,408.0,420.5,3.2,30.0,816.5,732.23,530.75
2016,7,9,12,30,411.0,422.0,3.2,30.0,821.0,711.96,516.7
2016,7,9,12,45,407.5,419.5,3.2,30.0,814.0,682.24,496.11
2016,7,9,13,0,404.0,417.0,3.2,30.0,807.0,654.15,476.44
2016,7,9,13,15,413.5,408.5,3.2,30.0,802.5,626.0,456.79
2016,7,9,13,30,423.0,400.0,3.2,30.0,798.0,598.82,437.43
2016,7,9,13,45,627.0,272.0,3.2,30.5,848.0,590.8,432.75
2016,7,9,14,0,831.0,144.0,3.2,31.0,898.0,571.92,418.32
2016,7,9,14,15,653.0,240.5,3.15,31.0,822.5,508.45,369.64
2016,7,9,14,30,475.0,337.0,3.1,31.0,747.0,464.99,336.18
2016,7,9,14,45,647.0,232.0,3.1,31.0,768.0,424.2,302.96
2016,7,9,15,0,819.0,127.0,3.1,31.0,789.0,373.73,259.43
2016,7,9,15,15,808.5,124.5,3.05,31.0,751.5,323.11,216.99
2016,7,9,15,30,798.0,122.0,3.0,31.0,714.0,273.37,175.25
2016,7,9,15,45,789.5,116.5,2.95,31.0,673.0,222.88,134.04
2016,7,9,16,0,781.0,111.0,2.9,31.0,632.0,173.45,96.64
2016,7,9,16,15,763.5,107.5,2.8,30.5,586.0,125.97,67.34
2016,7,9,16,30,746.0,104.0,2.7,30.0,540.0,80.82,50.81
2016,7,9,16,45,724.5,99.5,2.65,30.0,491.5,69.32,51.96
2016,7,9,17,0,703.0,95.0,2.6,30.0,443.0,61.6,45.77
2016,7,9,17,15,672.5,90.0,2.35,29.5,393.0,60.13,44.82
2016,7,9,17,30,642.0,85.0,2.1,29.0,343.0,58.54,43.74
2016,7,9,17,45,600.5,78.5,1.85,28.5,293.0,55.62,41.5
2016,7,9,18,0,559.0,72.0,1.6,28.0,243.0,52.53,39.04
2016,7,9,18,15,500.5,64.5,1.5,27.0,195.5,48.39,35.65
2016,7,9,18,30,442.0,57.0,1.4,26.0,148.0,44.09,31.93
2016,7,9,18,45,358.0,46.0,1.35,25.5,106.5,36.42,25.07
2016,7,9,19,0,274.0,35.0,1.3,25.0,65.0,28.42,17.54
2016,7,9,19,15,137.0,17.5,1.35,24.5,32.5,13.72,0.87
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,8.64,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,20.34,0.0
2016,7,10,5,45,125.5,33.5,1.65,20.5,50.5,140.83,101.23
2016,7,10,6,0,251.0,48.0,1.9,21.0,82.0,256.03,202.98
2016,7,10,6,15,321.5,61.0,1.9,21.5,124.0,329.23,265.33
2016,7,10,6,30,392.0,74.0,1.9,22.0,166.0,408.16,329.85
2016,7,10,6,45,463.5,77.5,1.9,22.5,213.0,486.32,391.24
2016,7,10,7,0,535.0,81.0,1.9,23.0,260.0,564.64,449.19
2016,7,10,7,15,576.0,91.5,1.95,23.5,314.0,629.2,494.68
2016,7,10,7,30,617.0,102.0,2.0,24.0,368.0,694.54,539.21
2016,7,10,7,45,647.0,108.0,2.05,25.0,417.5,744.79,570.6
2016,7,10,8,0,677.0,114.0,2.1,26.0,467.0,794.36,600.69
2016,7,10,8,15,700.5,118.5,2.05,26.0,515.5,834.92,625.48
2016,7,10,8,30,724.0,123.0,2.0,26.0,564.0,873.9,648.84
2016,7,10,8,45,742.0,127.0,2.0,26.5,609.0,905.01,665.86
2016,7,10,9,0,760.0,131.0,2.0,27.0,654.0,928.11,677.54
2016,7,10,9,15,773.5,134.0,1.95,27.5,695.5,948.97,687.25
2016,7,10,9,30,787.0,137.0,1.9,28.0,737.0,967.03,695.13
2016,7,10,9,45,797.0,140.0,1.9,28.5,773.0,978.63,699.53
2016,7,10,10,0,807.0,143.0,1.9,29.0,809.0,987.14,702.14
2016,7,10,10,15,815.0,145.0,1.85,29.0,839.0,989.41,701.77
2016,7,10,10,30,823.0,147.0,1.8,29.0,869.0,988.48,699.59
2016,7,10,10,45,825.5,150.0,1.75,29.0,892.0,979.96,692.84
2016,7,10,11,0,828.0,153.0,1.7,29.0,915.0,968.29,684.33
2016,7,10,11,15,832.0,154.5,1.7,29.0,932.0,953.44,674.62
2016,7,10,11,30,836.0,156.0,1.7,29.0,949.0,935.54,663.11
2016,7,10,11,45,834.0,159.0,1.7,29.5,957.5,910.71,646.02
2016,7,10,12,0,832.0,162.0,1.7,30.0,966.0,883.28,627.41
2016,7,10,12,15,634.0,292.0,1.65,30.0,906.0,806.65,574.76
2016,7,10,12,30,436.0,422.0,1.6,30.0,846.0,732.03,520.74
2016,7,10,12,45,372.5,445.0,1.6,30.5,805.5,677.69,482.88
2016,7,10,13,0,309.0,468.0,1.6,31.0,765.0,627.19,447.13
2016,7,10,13,15,373.5,433.0,1.55,31.0,787.5,621.5,444.13
2016,7,10,13,30,438.0,398.0,1.5,31.0,810.0,606.84,434.32
2016,7,10,13,45,646.0,263.0,1.5,31.0,857.0,594.97,428.1
2016,7,10,14,0,854.0,128.0,1.5,31.0,904.0,572.34,412.43
2016,7,10,14,15,847.5,126.5,1.45,31.0,877.5,524.49,375.97
2016,7,10,14,30,841.0,125.0,1.4,31.0,851.0,476.22,338.41
2016,7,10,14,45,829.5,124.5,1.35,31.0,817.5,426.44,298.85
2016,7,10,15,0,818.0,124.0,1.3,31.0,784.0,377.1,258.74
2016,7,10,15,15,806.5,121.5,1.25,31.0,746.0,319.9,212.41
2016,7,10,15,30,795.0,119.0,1.2,31.0,708.0,270.0,171.29
2016,7,10,15,45,777.0,117.5,1.15,31.0,665.0,220.81,131.98
2016,7,10,16,0,759.0,116.0,1.1,31.0,622.0,173.65,97.16
2016,7,10,16,15,740.0,112.5,1.0,30.5,576.0,127.2,68.93
2016,7,10,16,30,721.0,109.0,0.9,30.0,530.0,83.23,53.21
2016,7,10,16,45,693.0,105.5,0.85,30.0,481.0,66.15,49.28
2016,7,10,17,0,665.0,102.0,0.8,30.0,432.0,66.06,49.42
2016,7,10,17,15,633.0,96.5,0.7,30.0,382.5,64.46,48.28
2016,7,10,17,30,601.0,91.0,0.6,30.0,333.0,62.73,47.0
2016,7,10,17,45,555.0,85.0,0.55,30.0,283.5,60.39,45.19
2016,7,10,18,0,509.0,79.0,0.5,30.0,234.0,57.96,43.22
2016,7,10,18,15,449.0,70.0,0.4,29.5,187.5,52.83,38.96
2016,7,10,18,30,389.0,61.0,0.3,29.0,141.0,46.07,33.15
2016,7,10,18,45,303.0,49.0,0.25,28.5,101.0,37.54,25.65
2016,7,10,19,0,217.0,37.0,0.2,28.0,61.0,28.75,17.53
2016,7,10,19,15,108.5,18.5,0.3,27.0,30.5,14.49,0.78
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.0,7.5,1.25,19.5,8.5,20.03,0.0
2016,7,11,5,30,52.0,15.0,1.4,20.0,17.0,42.35,0.0
2016,7,11,5,45,143.5,31.0,1.55,20.5,48.0,161.08,115.05
2016,7,11,6,0,235.0,47.0,1.7,21.0,79.0,244.23,193.09
2016,7,11,6,15,309.5,60.0,1.65,21.0,121.0,319.44,257.57
2016,7,11,6,30,384.0,73.0,1.6,21.0,163.0,400.76,324.52
2016,7,11,6,45,441.5,82.0,1.6,21.5,210.0,468.77,378.02
2016,7,11,7,0,499.0,91.0,1.6,22.0,257.0,547.28,436.63
2016,7,11,7,15,539.5,98.5,1.6,23.0,305.5,606.73,477.34
2016,7,11,7,30,580.0,106.0,1.6,24.0,354.0,666.89,516.97
2016,7,11,7,45,612.0,111.5,1.65,25.0,403.0,717.35,548.67
2016,7,11,8,0,644.0,117.0,1.7,26.0,452.0,767.3,579.13
2016,7,11,8,15,667.5,122.0,1.65,26.5,499.5,807.78,602.59
2016,7,11,8,30,691.0,127.0,1.6,27.0,547.0,846.76,624.57
2016,7,11,8,45,708.5,131.5,1.6,27.5,591.5,877.47,641.26
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,905.98,656.4
2016,7,11,9,15,740.5,139.0,1.55,28.5,676.5,921.32,662.39
2016,7,11,9,30,755.0,142.0,1.5,29.0,717.0,940.21,670.75
2016,7,11,9,45,766.0,145.0,1.45,29.5,752.5,952.73,675.04
2016,7,11,10,0,777.0,148.0,1.4,30.0,788.0,962.26,677.57
2016,7,11,10,15,785.0,150.0,1.3,30.0,818.0,964.63,676.38
2016,7,11,10,30,793.0,152.0,1.2,30.0,848.0,963.9,673.42
2016,7,11,10,45,577.0,281.5,1.2,30.0,795.5,875.92,615.83
2016,7,11,11,0,361.0,411.0,1.2,30.0,743.0,766.79,540.57
2016,7,11,11,15,357.0,421.5,1.15,30.0,755.0,759.02,535.35
2016,7,11,11,30,353.0,432.0,1.1,30.0,767.0,749.6,528.08
2016,7,11,11,45,370.5,428.0,1.1,30.5,783.0,744.27,523.68
2016,7,11,12,0,388.0,424.0,1.1,31.0,799.0,736.83,517.88
2016,7,11,12,15,258.5,457.0,1.05,31.0,707.0,637.34,449.73
2016,7,11,12,30,129.0,490.0,1.0,31.0,615.0,542.63,384.25
2016,7,11,12,45,271.0,452.0,1.0,31.0,713.5,605.99,430.12
2016,7,11,13,0,413.0,414.0,1.0,31.0,812.0,656.24,464.66
2016,7,11,13,15,341.5,436.5,0.95,31.0,763.0,602.39,426.51
2016,7,11,13,30,270.0,459.0,0.9,31.0,714.0,551.2,390.94
2016,7,11,13,45,162.5,434.0,0.9,31.0,587.0,454.03,324.35
2016,7,11,14,0,55.0,409.0,0.9,31.0,460.0,368.72,265.09
2016,7,11,14,15,256.0,374.0,0.85,30.5,597.0,419.82,302.01
2016,7,11,14,30,457.0,339.0,0.8,30.0,734.0,457.99,326.19
2016,7,11,14,45,319.5,364.0,0.8,30.0,635.0,399.4,284.27
2016,7,11,15,0,182.0,389.0,0.8,30.0,536.0,356.25,255.01
2016,7,11,15,15,436.5,279.0,0.8,30.0,608.0,321.33,222.92
2016,7,11,15,30,691.0,169.0,0.8,30.0,680.0,274.29,177.88
2016,7,11,15,45,675.0,164.0,0.8,30.0,639.0,227.6,141.15
2016,7,11,16,0,659.0,159.0,0.8,30.0,598.0,182.87,108.4
2016,7,11,16,15,450.0,204.5,0.8,29.5,494.5,161.65,105.22
2016,7,11,16,30,241.0,250.0,0.8,29.0,391.0,166.72,122.47
2016,7,11,16,45,251.5,224.5,0.8,29.0,360.0,149.71,117.27
2016,7,11,17,0,262.0,199.0,0.8,29.0,329.0,136.12,106.77
2016,7,11,17,15,152.5,175.5,0.8,28.5,249.5,129.11,101.71
2016,7,11,17,30,43.0,152.0,0.8,28.0,170.0,118.55,93.62
2016,7,11,17,45,35.0,131.0,0.8,28.0,144.5,103.42,81.4
2016,7,11,18,0,27.0,110.0,0.8,28.0,119.0,87.99,68.7
2016,7,11,18,15,17.0,89.5,0.75,27.5,95.0,74.69,57.65
2016,7,11,18,30,7.0,69.0,0.7,27.0,71.0,58.16,43.58
2016,7,11,18,45,3.5,49.0,0.65,26.5,50.0,41.89,29.49
2016,7,11,19,0,0.0,29.0,0.6,26.0,29.0,25.4,14.94
2016,7,11,19,15,0.0,14.5,0.6,25.5,14.5,12.76,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.55,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,9.1,0.0
2016,7,12,5,45,15.0,28.0,0.65,22.5,30.0,42.3,25.57
2016,7,12,6,0,30.0,46.0,0.7,23.0,50.0,73.81,54.33
