Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,6,15,50.5,66.5,0.75,23.5,77.0,112.59,87.2
2016,7,12,6,30,71.0,87.0,0.8,24.0,104.0,164.12,129.64
2016,7,12,6,45,89.5,108.0,0.85,24.5,134.5,204.05,161.87
2016,7,12,7,0,108.0,129.0,0.9,25.0,165.0,244.61,193.7
2016,7,12,7,15,341.5,117.5,0.95,25.5,258.0,457.09,359.69
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,662.21,506.3
2016,7,12,7,45,609.5,110.5,1.1,26.5,400.0,713.56,537.91
2016,7,12,8,0,644.0,115.0,1.2,27.0,449.0,764.53,570.15
2016,7,12,8,15,667.5,120.0,1.2,27.0,496.5,805.03,594.75
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,844.03,618.09
2016,7,12,8,45,517.0,206.0,1.3,27.5,533.5,767.75,564.4
2016,7,12,9,0,343.0,287.0,1.4,28.0,523.0,671.67,494.18
2016,7,12,9,15,553.0,211.5,1.4,28.5,619.5,813.89,593.18
2016,7,12,9,30,763.0,136.0,1.4,29.0,716.0,941.39,671.45
2016,7,12,9,45,787.0,131.0,1.45,29.5,754.5,958.18,678.47
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,960.97,678.16
2016,7,12,10,15,819.0,127.5,1.5,30.0,823.5,963.2,678.45
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,962.33,676.97
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.0,956.35,672.48
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,947.26,666.24
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,932.71,657.38
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,915.18,646.76
2016,7,12,11,45,851.5,132.5,1.65,30.5,947.0,892.96,631.93
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,868.06,615.46
2016,7,12,12,15,855.5,132.5,1.7,31.0,960.0,838.96,597.03
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,807.63,577.13
2016,7,12,12,45,858.0,130.5,1.75,31.0,959.0,772.92,555.36
2016,7,12,13,0,860.0,128.0,1.8,31.0,955.0,736.24,531.94
2016,7,12,13,15,620.0,270.5,1.8,31.0,863.0,652.96,470.86
2016,7,12,13,30,380.0,413.0,1.8,31.0,771.0,585.5,420.6
2016,7,12,13,45,614.5,268.0,1.85,31.0,832.0,579.77,419.57
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,565.17,409.62
2016,7,12,14,15,842.5,121.5,1.9,31.0,867.5,517.55,373.14
2016,7,12,14,30,836.0,120.0,1.9,31.0,842.0,469.51,335.53
2016,7,12,14,45,562.5,245.5,1.95,31.0,723.0,399.93,284.54
2016,7,12,15,0,289.0,371.0,2.0,31.0,604.0,370.57,265.14
2016,7,12,15,15,542.0,242.5,2.0,31.0,653.0,326.36,225.1
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,265.25,168.51
2016,7,12,15,45,523.0,204.5,2.05,31.0,582.0,230.58,149.91
2016,7,12,16,0,251.0,295.0,2.1,31.0,462.0,231.25,161.6
2016,7,12,16,15,486.5,200.0,2.05,30.5,494.0,160.99,103.65
2016,7,12,16,30,722.0,105.0,2.0,30.0,526.0,78.99,50.86
2016,7,12,16,45,395.5,153.5,2.0,30.0,381.0,97.9,75.4
2016,7,12,17,0,69.0,202.0,2.0,30.0,236.0,152.56,120.16
2016,7,12,17,15,65.5,179.5,1.85,29.5,209.0,137.32,108.28
2016,7,12,17,30,62.0,157.0,1.7,29.0,182.0,121.7,96.04
2016,7,12,17,45,285.5,117.0,1.6,28.5,206.5,86.83,67.57
2016,7,12,18,0,509.0,77.0,1.5,28.0,231.0,56.42,42.3
2016,7,12,18,15,450.0,68.0,1.3,27.5,185.0,51.24,37.97
2016,7,12,18,30,391.0,59.0,1.1,27.0,139.0,45.81,33.22
2016,7,12,18,45,305.5,47.0,0.95,26.5,99.0,36.04,24.6
2016,7,12,19,0,220.0,35.0,0.8,26.0,59.0,27.22,16.36
2016,7,12,19,15,110.0,17.5,0.8,25.5,29.5,13.71,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,6.37,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,12.73,0.0
2016,7,13,5,45,91.0,32.0,1.1,21.5,44.0,118.21,80.77
2016,7,13,6,0,182.0,50.0,1.3,22.0,74.0,202.0,158.18
2016,7,13,6,15,259.0,64.0,1.35,22.5,115.0,290.49,232.15
2016,7,13,6,30,336.0,78.0,1.4,23.0,156.0,372.51,298.93
2016,7,13,6,45,396.0,88.5,1.45,24.0,202.5,442.38,353.14
2016,7,13,7,0,456.0,99.0,1.5,25.0,249.0,515.95,407.71
2016,7,13,7,15,500.0,107.5,1.75,25.5,298.0,576.58,451.89
2016,7,13,7,30,544.0,116.0,2.0,26.0,347.0,646.64,501.36
2016,7,13,7,45,581.0,121.0,2.3,27.0,396.5,700.26,537.02
2016,7,13,8,0,618.0,126.0,2.6,28.0,446.0,753.59,571.7
2016,7,13,8,15,643.5,131.5,2.65,28.5,494.0,796.07,597.87
2016,7,13,8,30,669.0,137.0,2.7,29.0,542.0,837.14,622.7
2016,7,13,8,45,692.5,139.5,2.75,30.0,587.5,870.99,641.05
2016,7,13,9,0,716.0,142.0,2.8,31.0,633.0,902.83,657.83
2016,7,13,9,15,465.0,249.0,2.75,31.0,576.0,767.93,562.75
2016,7,13,9,30,214.0,356.0,2.7,31.0,519.0,596.44,437.8
2016,7,13,9,45,495.5,253.5,2.65,31.5,654.0,798.42,581.91
2016,7,13,10,0,777.0,151.0,2.6,32.0,789.0,965.13,688.81
2016,7,13,10,15,786.0,153.0,2.55,32.0,819.5,968.49,687.91
2016,7,13,10,30,795.0,155.0,2.5,32.0,850.0,968.72,686.63
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.0,963.2,680.96
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,954.54,673.49
2016,7,13,11,15,816.5,156.5,2.45,33.0,917.5,940.43,663.68
2016,7,13,11,30,821.0,158.0,2.4,33.0,935.0,923.3,652.11
2016,7,13,11,45,824.5,157.5,2.4,33.0,945.5,900.4,637.41
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,874.79,621.04
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,844.55,601.33
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,812.09,580.18
2016,7,13,12,45,835.0,151.5,2.3,33.5,958.0,772.18,553.31
2016,7,13,13,0,841.0,146.0,2.3,34.0,955.0,736.62,528.58
2016,7,13,13,15,838.0,145.5,2.25,34.0,942.5,696.74,500.6
2016,7,13,13,30,835.0,145.0,2.2,34.0,930.0,655.52,471.19
2016,7,13,13,45,830.5,143.5,2.2,34.0,910.5,611.44,439.44
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,566.46,406.25
2016,7,13,14,15,819.0,140.5,2.15,34.0,865.0,519.47,370.61
2016,7,13,14,30,812.0,139.0,2.1,34.0,839.0,468.09,331.04
2016,7,13,14,45,803.0,137.0,2.1,34.0,806.5,418.49,291.84
2016,7,13,15,0,794.0,135.0,2.1,34.0,774.0,369.24,251.99
2016,7,13,15,15,782.0,132.0,2.05,33.5,736.5,318.92,211.23
2016,7,13,15,30,770.0,129.0,2.0,33.0,699.0,269.67,171.16
2016,7,13,15,45,753.5,126.5,1.95,33.0,656.5,221.22,132.58
2016,7,13,16,0,737.0,124.0,1.9,33.0,614.0,174.68,98.46
2016,7,13,16,15,717.5,120.0,1.85,33.0,568.0,121.44,65.23
2016,7,13,16,30,698.0,116.0,1.8,33.0,522.0,77.68,49.89
2016,7,13,16,45,671.0,112.0,1.75,33.0,473.5,70.38,52.13
2016,7,13,17,0,644.0,108.0,1.7,33.0,425.0,70.18,52.17
2016,7,13,17,15,610.5,102.0,1.55,32.5,375.5,68.41,51.02
2016,7,13,17,30,577.0,96.0,1.4,32.0,326.0,66.49,49.72
2016,7,13,17,45,529.5,89.0,1.25,31.5,277.0,63.55,47.53
2016,7,13,18,0,482.0,82.0,1.1,31.0,228.0,60.46,45.12
2016,7,13,18,15,419.0,72.5,1.0,30.0,182.0,53.79,39.67
2016,7,13,18,30,356.0,63.0,0.9,29.0,136.0,47.52,34.33
2016,7,13,18,45,267.5,50.0,0.85,28.5,96.0,38.26,26.19
2016,7,13,19,0,179.0,37.0,0.8,28.0,56.0,28.73,17.34
2016,7,13,19,15,89.5,18.5,0.8,27.5,28.0,14.5,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,26.0,7.0,1.05,22.5,7.5,6.37,0.0
2016,7,14,5,30,52.0,14.0,1.2,23.0,15.0,41.27,0.0
2016,7,14,5,45,158.0,28.5,1.4,23.5,46.5,164.31,111.54
2016,7,14,6,0,264.0,43.0,1.6,24.0,78.0,256.72,199.99
2016,7,14,6,15,346.0,54.0,1.5,24.5,120.5,335.25,266.12
2016,7,14,6,30,428.0,65.0,1.4,25.0,163.0,425.97,338.4
2016,7,14,6,45,485.5,72.5,1.3,25.5,210.5,495.81,391.41
2016,7,14,7,0,543.0,80.0,1.2,26.0,258.0,568.36,442.87
2016,7,14,7,15,583.5,86.5,1.35,26.5,307.5,627.76,484.26
2016,7,14,7,30,624.0,93.0,1.5,27.0,357.0,687.9,524.95
2016,7,14,7,45,655.0,97.5,1.65,28.0,407.0,737.31,556.01
2016,7,14,8,0,686.0,102.0,1.8,29.0,457.0,786.16,585.94
2016,7,14,8,15,709.0,106.0,1.85,29.5,504.5,825.91,609.43
2016,7,14,8,30,732.0,110.0,1.9,30.0,552.0,859.14,628.32
2016,7,14,8,45,750.5,113.0,1.95,31.0,597.5,890.08,644.25
2016,7,14,9,0,769.0,116.0,2.0,32.0,643.0,918.72,658.5
2016,7,14,9,15,782.5,119.0,1.95,32.0,684.0,939.86,669.51
2016,7,14,9,30,796.0,122.0,1.9,32.0,725.0,958.2,678.81
2016,7,14,9,45,806.5,124.5,1.9,32.5,761.0,970.02,683.27
2016,7,14,10,0,817.0,127.0,1.9,33.0,797.0,967.65,679.08
2016,7,14,10,15,825.0,128.5,1.9,33.0,827.5,969.84,679.4
2016,7,14,10,30,833.0,130.0,1.9,33.0,858.0,968.91,677.87
2016,7,14,10,45,840.0,130.5,1.95,33.5,882.5,962.84,672.51
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,953.64,665.38
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,938.49,656.03
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,920.35,644.92
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,897.98,631.18
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,872.9,615.73
2016,7,14,12,15,859.5,134.0,2.25,34.0,965.0,843.18,597.27
2016,7,14,12,30,860.0,134.0,2.3,34.0,968.0,811.23,577.29
2016,7,14,12,45,855.5,136.5,2.35,34.5,962.0,775.43,553.52
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,738.01,528.09
2016,7,14,13,15,848.0,138.5,2.45,35.0,944.0,697.78,500.46
2016,7,14,13,30,845.0,138.0,2.5,35.0,932.0,656.18,471.25
2016,7,14,13,45,839.0,137.5,2.55,35.0,912.5,611.55,439.22
2016,7,14,14,0,833.0,137.0,2.6,35.0,893.0,566.12,405.76
2016,7,14,14,15,826.5,135.5,2.6,35.0,867.0,519.05,370.11
2016,7,14,14,30,820.0,134.0,2.6,35.0,841.0,471.57,333.19
2016,7,14,14,45,810.0,133.0,2.65,35.0,808.5,417.64,290.93
2016,7,14,15,0,800.0,132.0,2.7,35.0,776.0,368.42,251.03
2016,7,14,15,15,788.5,129.5,2.65,34.5,738.5,318.28,210.27
2016,7,14,15,30,777.0,127.0,2.6,34.0,701.0,269.14,170.18
2016,7,14,15,45,538.5,206.0,2.6,34.0,592.5,233.3,149.69
2016,7,14,16,0,300.0,285.0,2.6,34.0,484.0,230.66,157.53
2016,7,14,16,15,372.0,245.0,2.55,33.5,473.5,190.29,128.49
2016,7,14,16,30,444.0,205.0,2.5,33.0,463.0,132.38,101.74
2016,7,14,16,45,335.0,204.0,2.5,33.0,388.5,138.61,107.17
2016,7,14,17,0,226.0,203.0,2.5,33.0,314.0,146.53,113.89
2016,7,14,17,15,216.5,181.0,2.25,32.0,277.5,132.79,103.61
2016,7,14,17,30,207.0,159.0,2.0,31.0,241.0,118.56,92.75
2016,7,14,17,45,193.0,137.0,1.75,30.5,205.0,103.83,81.06
2016,7,14,18,0,179.0,115.0,1.5,30.0,169.0,85.1,65.8
2016,7,14,18,15,155.5,94.5,1.4,29.0,135.0,73.93,56.67
2016,7,14,18,30,132.0,74.0,1.3,28.0,101.0,58.85,43.95
2016,7,14,18,45,97.0,55.0,1.2,27.5,71.5,44.41,31.38
2016,7,14,19,0,62.0,36.0,1.1,27.0,42.0,29.68,18.12
2016,7,14,19,15,31.0,18.0,1.05,26.5,21.0,15.36,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,36.66,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,153.77,103.02
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,242.44,189.82
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,318.05,254.17
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,400.26,320.71
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,474.71,378.15
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,548.01,431.6
2016,7,15,7,15,550.5,93.5,1.2,25.0,301.5,608.52,472.39
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,669.84,512.04
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,720.45,543.69
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,770.57,574.21
2016,7,15,8,15,680.5,116.0,1.4,28.5,497.5,811.41,597.9
2016,7,15,8,30,704.0,121.0,1.4,29.0,545.0,850.73,620.19
2016,7,15,8,45,722.0,125.0,1.4,30.0,590.0,881.64,635.4
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,904.71,645.45
2016,7,15,9,15,754.5,132.0,1.45,31.0,675.5,926.52,658.0
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,945.6,668.9
2016,7,15,9,45,806.0,122.0,1.6,31.5,758.0,966.42,680.27
2016,7,15,10,0,843.0,109.0,1.7,32.0,800.0,974.16,683.54
2016,7,15,10,15,850.5,110.5,1.75,32.0,830.5,976.11,684.22
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,974.88,683.11
2016,7,15,10,45,655.5,244.5,1.9,32.5,826.5,916.28,645.3
2016,7,15,11,0,453.0,377.0,2.0,33.0,792.0,832.32,585.34
2016,7,15,11,15,661.0,248.5,2.0,33.0,866.5,890.12,628.45
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,921.76,647.95
2016,7,15,11,45,865.5,124.5,2.0,33.0,949.5,897.6,632.13
2016,7,15,12,0,862.0,129.0,2.0,33.0,958.0,870.83,615.2
2016,7,15,12,15,862.0,129.0,2.0,33.0,960.5,840.69,596.11
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,808.33,575.54
2016,7,15,12,45,848.5,137.5,2.0,33.0,955.0,770.6,551.39
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,731.65,525.54
2016,7,15,13,15,832.0,145.5,1.95,33.0,935.0,691.95,497.71
2016,7,15,13,30,829.0,145.0,1.9,33.0,923.0,650.91,468.43
2016,7,15,13,45,815.5,149.5,1.85,33.0,901.5,605.86,435.69
2016,7,15,14,0,802.0,154.0,1.8,33.0,880.0,560.03,401.73
2016,7,15,14,15,794.5,152.5,1.75,32.5,854.0,512.61,366.69
2016,7,15,14,30,787.0,151.0,1.7,32.0,828.0,465.04,330.46
2016,7,15,14,45,661.0,216.5,1.7,32.0,770.5,415.83,292.75
2016,7,15,15,0,535.0,282.0,1.7,32.0,713.0,383.7,268.09
2016,7,15,15,15,550.5,258.0,1.6,31.5,682.5,338.0,231.93
2016,7,15,15,30,566.0,234.0,1.5,31.0,652.0,291.07,194.45
2016,7,15,15,45,530.0,228.0,1.45,30.5,601.0,245.76,160.62
2016,7,15,16,0,494.0,222.0,1.4,30.0,550.0,204.51,131.95
2016,7,15,16,15,350.0,237.5,1.35,29.5,461.5,183.71,126.01
2016,7,15,16,30,206.0,253.0,1.3,29.0,373.0,177.38,139.25
2016,7,15,16,45,249.0,223.0,1.3,29.0,354.5,148.93,116.91
2016,7,15,17,0,292.0,193.0,1.3,29.0,336.0,132.88,104.39
2016,7,15,17,15,276.5,173.0,1.25,28.5,296.5,121.51,95.7
2016,7,15,17,30,261.0,153.0,1.2,28.0,257.0,109.57,86.37
2016,7,15,17,45,240.0,133.0,1.15,27.5,218.0,97.05,76.37
2016,7,15,18,0,219.0,113.0,1.1,27.0,179.0,83.99,65.7
2016,7,15,18,15,186.5,94.0,0.95,26.5,142.5,71.04,54.83
2016,7,15,18,30,154.0,75.0,0.8,26.0,106.0,57.63,43.29
2016,7,15,18,45,113.5,55.5,0.7,26.0,74.5,43.41,30.75
2016,7,15,19,0,73.0,36.0,0.6,26.0,43.0,29.66,18.14
2016,7,15,19,15,36.5,18.0,0.55,25.5,21.5,15.35,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.0,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,20.0,13.0,11.82,0.0
2016,7,16,5,45,128.5,27.0,0.9,20.5,43.5,142.61,93.49
2016,7,16,6,0,257.0,41.0,1.0,21.0,74.0,249.17,195.23
2016,7,16,6,15,335.0,52.5,1.0,21.5,116.0,325.29,260.03
2016,7,16,6,30,413.0,64.0,1.0,22.0,158.0,413.22,330.85
2016,7,16,6,45,206.5,48.0,1.05,22.5,95.0,238.4,193.2
2016,7,16,7,0,0.0,32.0,1.1,23.0,32.0,28.18,17.73
2016,7,16,7,15,0.0,36.0,1.15,23.5,36.0,31.73,20.7
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,35.28,23.5
2016,7,16,7,45,0.0,53.5,1.25,24.5,53.5,47.25,33.12
2016,7,16,8,0,0.0,67.0,1.3,25.0,67.0,59.25,42.62
2016,7,16,8,15,0.0,112.0,1.3,25.5,112.0,100.83,75.56
2016,7,16,8,30,0.0,157.0,1.3,26.0,157.0,144.59,109.41
2016,7,16,8,45,0.0,129.0,1.35,27.0,129.0,116.44,86.66
2016,7,16,9,0,0.0,101.0,1.4,28.0,101.0,89.88,65.43
2016,7,16,9,15,6.0,166.5,1.4,28.0,171.0,157.64,117.93
2016,7,16,9,30,12.0,232.0,1.4,28.0,241.0,226.8,169.98
2016,7,16,9,45,73.0,313.5,1.45,28.5,373.5,385.76,287.69
2016,7,16,10,0,134.0,395.0,1.5,29.0,506.0,547.95,400.85
2016,7,16,10,15,144.5,412.5,1.45,29.0,536.0,570.54,414.32
2016,7,16,10,30,155.0,430.0,1.4,29.0,566.0,591.92,427.86
2016,7,16,10,45,142.5,442.0,1.4,29.5,569.5,583.8,420.31
2016,7,16,11,0,130.0,454.0,1.4,30.0,573.0,575.09,412.68
2016,7,16,11,15,120.0,461.0,1.4,30.0,572.5,563.3,404.03
2016,7,16,11,30,110.0,468.0,1.4,30.0,572.0,541.25,388.6
2016,7,16,11,45,61.5,363.0,1.4,30.0,421.5,390.76,283.97
2016,7,16,12,0,13.0,258.0,1.4,30.0,271.0,242.33,177.06
2016,7,16,12,15,128.5,370.5,1.35,30.0,494.5,447.8,327.02
2016,7,16,12,30,244.0,483.0,1.3,30.0,718.0,628.52,449.35
2016,7,16,12,45,272.0,472.5,1.3,30.0,734.0,623.8,444.93
2016,7,16,13,0,300.0,462.0,1.3,30.0,750.0,615.38,439.52
2016,7,16,13,15,369.0,428.0,1.3,29.5,777.5,613.72,440.1
2016,7,16,13,30,438.0,394.0,1.3,29.0,805.0,602.81,433.93
2016,7,16,13,45,347.5,417.0,1.3,29.0,738.5,543.79,391.95
2016,7,16,14,0,257.0,440.0,1.3,29.0,672.0,487.73,352.26
2016,7,16,14,15,357.5,388.5,1.25,29.0,701.5,479.73,346.19
2016,7,16,14,30,458.0,337.0,1.2,29.0,731.0,455.41,327.08
2016,7,16,14,45,433.5,331.5,1.2,29.0,693.0,412.01,294.49
2016,7,16,15,0,409.0,326.0,1.2,29.0,655.0,371.11,263.46
2016,7,16,15,15,267.0,335.5,1.15,28.5,546.5,317.97,227.03
2016,7,16,15,30,125.0,345.0,1.1,28.0,438.0,281.53,204.54
2016,7,16,15,45,70.0,284.5,1.1,28.0,336.0,231.98,170.17
2016,7,16,16,0,15.0,224.0,1.1,28.0,234.0,187.85,139.9
2016,7,16,16,15,7.5,155.5,1.05,27.5,160.5,133.37,99.31
2016,7,16,16,30,0.0,87.0,1.0,27.0,87.0,77.08,58.76
2016,7,16,16,45,0.0,52.5,1.0,27.0,52.5,46.39,33.48
2016,7,16,17,0,0.0,18.0,1.0,27.0,18.0,15.86,7.83
2016,7,16,17,15,0.0,16.0,0.95,26.5,16.0,14.09,6.4
2016,7,16,17,30,0.0,14.0,0.9,26.0,14.0,12.32,4.94
2016,7,16,17,45,0.0,12.0,0.9,26.0,12.0,10.55,3.44
2016,7,16,18,0,0.0,10.0,0.9,26.0,10.0,8.78,1.93
2016,7,16,18,15,0.0,8.0,0.85,25.5,8.0,7.02,0.41
2016,7,16,18,30,0.0,6.0,0.8,25.0,6.0,5.26,0.0
2016,7,16,18,45,0.0,4.0,0.8,24.5,4.0,3.51,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.75,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.87,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.5,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,55.0,11.0,0.6,21.0,13.0,40.02,0.0
2016,7,17,5,45,167.0,25.5,0.65,21.5,44.0,161.9,103.53
2016,7,17,6,0,279.0,40.0,0.7,22.0,75.0,261.64,203.32
2016,7,17,6,15,360.0,50.5,0.65,22.5,117.5,343.41,271.76
2016,7,17,6,30,441.0,61.0,0.6,23.0,160.0,429.66,340.07
2016,7,17,6,45,500.5,68.5,0.6,23.5,208.5,501.24,393.96
2016,7,17,7,0,560.0,76.0,0.6,24.0,257.0,575.77,446.73
2016,7,17,7,15,600.5,82.5,0.6,24.0,307.0,635.68,487.6
2016,7,17,7,30,641.0,89.0,0.6,24.0,357.0,696.34,527.6
2016,7,17,7,45,674.5,92.5,0.6,24.5,408.0,747.16,558.54
2016,7,17,8,0,708.0,96.0,0.6,25.0,459.0,797.52,588.32
2016,7,17,8,15,731.0,100.0,0.6,25.5,507.5,833.19,607.77
2016,7,17,8,30,754.0,104.0,0.6,26.0,556.0,872.11,629.09
2016,7,17,8,45,776.0,105.0,0.6,27.0,603.0,904.47,644.57
2016,7,17,9,0,798.0,106.0,0.6,28.0,650.0,934.58,658.45
2016,7,17,9,15,811.5,108.5,0.5,28.5,691.5,955.53,665.76
2016,7,17,9,30,825.0,111.0,0.4,29.0,733.0,962.99,664.96
2016,7,17,9,45,843.5,108.5,0.35,29.5,772.0,977.65,669.82
2016,7,17,10,0,862.0,106.0,0.3,30.0,811.0,989.37,672.88
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.0,991.3,671.41
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,989.96,668.33
2016,7,17,10,45,882.5,110.0,0.35,31.5,897.5,982.86,663.16
2016,7,17,11,0,888.0,111.0,0.4,32.0,922.0,972.5,656.3
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.0,957.03,647.9
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,938.43,637.75
2016,7,17,11,45,896.5,113.5,0.55,32.0,968.0,914.56,624.48
2016,7,17,12,0,898.0,114.0,0.6,32.0,978.0,887.89,609.51
2016,7,17,12,15,898.5,114.5,0.6,32.0,981.0,857.76,591.45
2016,7,17,12,30,899.0,115.0,0.6,32.0,984.0,825.21,571.87
2016,7,17,12,45,893.0,118.5,0.65,32.5,978.0,788.0,548.94
2016,7,17,13,0,887.0,122.0,0.7,33.0,972.0,749.08,524.75
2016,7,17,13,15,884.5,121.0,0.75,33.0,959.5,707.42,497.78
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,664.25,469.03
2016,7,17,13,45,877.5,119.5,0.85,33.0,927.5,618.92,437.91
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,572.55,405.04
2016,7,17,14,15,529.0,270.0,0.9,33.0,744.5,470.03,332.36
2016,7,17,14,30,185.0,421.0,0.9,33.0,581.0,410.14,290.73
2016,7,17,14,45,513.5,267.5,0.95,33.0,686.0,397.33,278.18
2016,7,17,15,0,842.0,114.0,1.0,33.0,791.0,373.64,252.49
2016,7,17,15,15,831.5,112.0,1.0,32.5,753.0,322.69,211.32
2016,7,17,15,30,821.0,110.0,1.0,32.0,715.0,272.46,170.65
2016,7,17,15,45,805.5,108.0,1.0,32.0,671.5,213.68,124.6
2016,7,17,16,0,790.0,106.0,1.0,32.0,628.0,164.72,89.1
2016,7,17,16,15,772.0,102.5,1.0,32.0,581.5,116.46,60.92
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,70.58,52.26
2016,7,17,16,45,730.5,95.0,1.05,32.0,486.0,66.44,49.14
2016,7,17,17,0,707.0,91.0,1.1,32.0,437.0,59.29,43.47
2016,7,17,17,15,675.5,86.0,1.05,31.5,386.5,57.7,42.43
2016,7,17,17,30,644.0,81.0,1.0,31.0,336.0,55.98,41.24
2016,7,17,17,45,601.0,75.0,1.0,30.5,285.5,53.32,39.23
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,50.52,37.01
2016,7,17,18,15,497.0,61.5,0.9,29.0,187.5,46.29,33.54
2016,7,17,18,30,436.0,54.0,0.8,28.0,140.0,41.91,29.75
2016,7,17,18,45,346.0,43.0,0.75,27.5,99.0,34.15,22.83
2016,7,17,19,0,256.0,32.0,0.7,27.0,58.0,26.07,15.02
2016,7,17,19,15,128.0,16.0,0.7,26.5,29.0,12.59,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,28.0,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,56.0,11.0,0.9,21.0,12.0,40.51,0.0
2016,7,18,5,45,158.0,26.0,1.0,21.5,42.5,156.85,97.14
2016,7,18,6,0,260.0,41.0,1.1,22.0,73.0,251.34,195.47
2016,7,18,6,15,340.0,52.5,1.05,22.5,115.0,328.58,261.34
2016,7,18,6,30,420.0,64.0,1.0,23.0,157.0,417.49,332.65
2016,7,18,6,45,476.0,72.5,1.0,24.0,204.5,487.04,385.48
2016,7,18,7,0,532.0,81.0,1.0,25.0,252.0,559.26,436.72
2016,7,18,7,15,573.0,88.0,1.0,25.5,301.5,619.39,477.62
2016,7,18,7,30,614.0,95.0,1.0,26.0,351.0,680.31,517.48
2016,7,18,7,45,646.0,100.0,1.05,27.0,401.0,731.04,548.42
2016,7,18,8,0,678.0,105.0,1.1,28.0,451.0,781.26,578.13
2016,7,18,8,15,701.0,109.5,1.0,28.5,499.0,821.51,599.65
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,860.2,619.51
2016,7,18,8,45,745.0,116.5,0.8,29.5,593.0,887.49,631.54
2016,7,18,9,0,766.0,119.0,0.7,30.0,639.0,918.0,645.32
2016,7,18,9,15,779.5,122.0,0.65,30.5,680.0,939.14,653.95
2016,7,18,9,30,793.0,125.0,0.6,31.0,721.0,957.48,660.92
2016,7,18,9,45,805.5,126.0,0.55,31.5,758.0,969.6,664.18
2016,7,18,10,0,818.0,127.0,0.5,32.0,795.0,978.68,665.76
2016,7,18,10,15,825.5,129.0,0.5,32.0,825.5,969.81,659.34
2016,7,18,10,30,833.0,131.0,0.5,32.0,856.0,968.89,658.01
2016,7,18,10,45,839.0,132.0,0.5,32.5,880.0,962.31,652.04
2016,7,18,11,0,845.0,133.0,0.5,33.0,904.0,952.6,644.45
2016,7,18,11,15,848.5,134.0,0.6,33.0,921.5,937.42,637.11
2016,7,18,11,30,852.0,135.0,0.7,33.0,939.0,919.25,627.99
2016,7,18,11,45,855.0,135.0,0.85,33.5,949.5,896.83,615.79
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,871.69,601.67
2016,7,18,12,15,650.0,275.5,1.15,34.0,901.5,804.48,559.59
2016,7,18,12,30,442.0,416.0,1.3,34.0,843.0,731.05,509.43
2016,7,18,12,45,451.5,412.5,1.5,34.0,846.5,709.24,497.46
2016,7,18,13,0,461.0,409.0,1.7,34.0,850.0,685.93,483.47
2016,7,18,13,15,645.0,278.5,1.7,34.0,887.0,674.73,479.29
2016,7,18,13,30,829.0,148.0,1.7,34.0,924.0,651.66,465.85
2016,7,18,13,45,815.5,152.0,1.75,34.0,902.5,606.18,433.48
2016,7,18,14,0,802.0,156.0,1.8,34.0,881.0,559.81,399.79
2016,7,18,14,15,650.0,241.5,1.85,33.5,817.5,504.23,359.24
2016,7,18,14,30,498.0,327.0,1.9,33.0,754.0,464.97,330.42
2016,7,18,14,45,445.5,330.0,1.95,33.0,701.0,414.69,293.45
2016,7,18,15,0,393.0,333.0,2.0,33.0,648.0,377.97,266.04
2016,7,18,15,15,430.5,299.5,2.0,33.0,629.0,330.55,228.85
2016,7,18,15,30,468.0,266.0,2.0,33.0,610.0,288.11,194.5
2016,7,18,15,45,390.5,272.5,2.0,33.0,548.0,258.35,174.16
2016,7,18,16,0,313.0,279.0,2.0,33.0,486.0,226.66,154.46
2016,7,18,16,15,479.5,208.0,1.95,32.5,497.5,161.63,104.53
2016,7,18,16,30,646.0,137.0,1.9,32.0,509.0,86.07,64.85
2016,7,18,16,45,359.0,168.5,1.85,32.0,372.0,107.45,82.51
2016,7,18,17,0,72.0,200.0,1.8,32.0,235.0,151.15,118.02
2016,7,18,17,15,66.0,177.5,1.65,31.5,207.0,135.84,106.19
2016,7,18,17,30,60.0,155.0,1.5,31.0,179.0,120.16,93.99
2016,7,18,17,45,260.5,120.5,1.4,30.5,200.5,89.03,68.83
2016,7,18,18,0,461.0,86.0,1.3,30.0,222.0,62.78,47.23
2016,7,18,18,15,399.0,75.0,1.25,29.0,176.0,55.7,41.42
2016,7,18,18,30,337.0,64.0,1.2,28.0,130.0,48.35,35.13
2016,7,18,18,45,259.0,49.0,1.2,27.5,91.0,37.6,25.65
2016,7,18,19,0,181.0,34.0,1.2,27.0,52.0,26.48,15.23
2016,7,18,19,15,90.5,17.0,1.25,26.5,26.0,13.36,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.0,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,54.0,10.0,1.1,22.0,12.0,38.45,0.0
2016,7,19,5,45,160.5,25.0,1.3,22.5,42.5,155.75,92.51
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,254.27,197.07
2016,7,19,6,15,349.5,52.0,1.6,23.5,116.0,334.21,265.72
2016,7,19,6,30,432.0,64.0,1.7,24.0,159.0,425.72,339.99
2016,7,19,6,45,489.5,72.5,1.8,24.5,207.0,496.91,395.76
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,570.83,450.37
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.5,630.86,492.39
2016,7,19,7,30,629.0,94.0,2.0,26.0,356.0,691.62,533.44
2016,7,19,7,45,661.0,99.0,2.05,27.0,406.0,742.77,565.34
2016,7,19,8,0,693.0,104.0,2.1,28.0,456.0,793.38,595.92
2016,7,19,8,15,715.0,108.5,2.0,28.5,504.5,833.04,618.25
2016,7,19,8,30,737.0,113.0,1.9,29.0,553.0,865.68,635.41
2016,7,19,8,45,753.5,117.0,1.85,29.5,598.0,896.0,651.23
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,923.92,665.26
2016,7,19,9,15,782.5,124.0,1.65,30.0,683.5,944.09,674.34
2016,7,19,9,30,795.0,127.0,1.5,30.0,724.0,961.44,681.51
2016,7,19,9,45,557.5,247.5,1.4,30.5,676.5,853.34,607.59
2016,7,19,10,0,320.0,368.0,1.3,31.0,629.0,722.39,514.03
2016,7,19,10,15,573.0,252.5,1.2,31.0,742.0,865.91,612.43
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,967.73,672.96
2016,7,19,10,45,830.5,138.5,1.0,31.5,878.0,960.13,663.21
2016,7,19,11,0,835.0,140.0,0.9,32.0,901.0,949.44,653.09
2016,7,19,11,15,551.5,300.0,0.8,32.0,807.0,833.92,577.28
2016,7,19,11,30,268.0,460.0,0.7,32.0,713.0,697.86,483.42
2016,7,19,11,45,556.5,301.5,0.65,32.5,834.0,799.24,554.4
2016,7,19,12,0,845.0,143.0,0.6,33.0,955.0,867.07,596.06
2016,7,19,12,15,540.5,312.5,0.5,33.0,832.5,747.3,515.17
2016,7,19,12,30,236.0,482.0,0.4,33.0,710.0,620.93,427.73
2016,7,19,12,45,262.0,473.0,0.35,33.5,725.0,616.25,424.94
2016,7,19,13,0,288.0,464.0,0.3,34.0,740.0,607.89,418.35
2016,7,19,13,15,192.5,461.0,0.25,34.0,644.5,523.11,361.68
2016,7,19,13,30,97.0,458.0,0.2,34.0,549.0,448.66,311.75
2016,7,19,13,45,153.5,452.5,0.15,34.0,593.0,461.88,321.3
2016,7,19,14,0,210.0,447.0,0.1,34.0,637.0,473.97,328.71
2016,7,19,14,15,510.0,293.5,0.15,33.5,735.5,477.17,331.76
2016,7,19,14,30,810.0,140.0,0.2,33.0,834.0,463.87,320.18
2016,7,19,14,45,798.0,139.5,0.25,33.0,801.0,414.06,282.32
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,364.9,244.18
2016,7,19,15,15,774.0,136.0,0.3,33.0,730.5,314.73,204.37
2016,7,19,15,30,762.0,133.0,0.3,33.0,693.0,265.64,165.28
2016,7,19,15,45,742.0,132.0,0.35,33.0,650.0,217.9,128.71
2016,7,19,16,0,722.0,131.0,0.4,33.0,607.0,164.91,91.26
2016,7,19,16,15,701.5,126.5,0.4,32.5,561.0,118.8,65.15
2016,7,19,16,30,681.0,122.0,0.4,32.0,515.0,75.36,56.04
2016,7,19,16,45,648.0,117.0,0.4,32.0,463.0,73.97,55.21
2016,7,19,17,0,615.0,112.0,0.4,32.0,411.0,73.19,54.79
2016,7,19,17,15,570.5,109.5,0.4,31.5,362.5,74.12,55.88
2016,7,19,17,30,526.0,107.0,0.4,31.0,314.0,75.2,57.08
2016,7,19,17,45,474.0,99.0,0.45,31.0,265.0,70.73,53.53
2016,7,19,18,0,422.0,91.0,0.5,31.0,216.0,66.22,49.86
2016,7,19,18,15,362.0,79.0,0.5,30.0,171.0,58.54,43.57
2016,7,19,18,30,302.0,67.0,0.5,29.0,126.0,50.55,36.77
2016,7,19,18,45,217.5,51.5,0.55,28.5,87.0,39.47,27.05
2016,7,19,19,0,133.0,36.0,0.6,28.0,48.0,28.78,16.84
2016,7,19,19,15,66.5,18.0,0.6,27.5,24.0,14.75,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,19.5,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,39.0,9.0,1.5,21.0,10.0,29.35,0.0
2016,7,20,5,45,146.0,24.0,1.7,21.5,40.0,144.65,82.04
2016,7,20,6,0,253.0,39.0,1.9,22.0,70.0,243.86,189.62
2016,7,20,6,15,336.5,51.0,1.85,22.5,112.5,323.79,258.8
2016,7,20,6,30,420.0,63.0,1.8,23.0,155.0,415.58,333.64
2016,7,20,6,45,482.5,71.0,1.75,23.5,203.5,489.43,391.47
2016,7,20,7,0,545.0,79.0,1.7,24.0,252.0,566.38,447.94
2016,7,20,7,15,588.0,85.5,1.8,25.0,302.5,627.95,490.47
2016,7,20,7,30,631.0,92.0,1.9,26.0,353.0,690.4,532.02
2016,7,20,7,45,665.5,96.0,2.0,27.0,404.0,742.53,564.9
2016,7,20,8,0,700.0,100.0,2.1,28.0,455.0,794.26,596.59
2016,7,20,8,15,724.0,104.5,2.05,28.5,504.5,835.98,620.72
2016,7,20,8,30,748.0,109.0,2.0,29.0,554.0,871.15,640.01
2016,7,20,8,45,768.0,111.5,1.95,29.5,601.0,903.31,657.02
2016,7,20,9,0,788.0,114.0,1.9,30.0,648.0,933.15,672.27
2016,7,20,9,15,802.0,117.0,1.85,30.0,690.0,955.04,683.65
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,974.08,693.28
2016,7,20,9,45,827.5,122.5,1.8,30.5,770.0,987.01,698.36
2016,7,20,10,0,839.0,125.0,1.8,31.0,808.0,985.81,694.82
2016,7,20,10,15,847.0,126.5,1.8,31.0,839.5,987.94,695.04
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,986.86,693.38
2016,7,20,10,45,860.5,130.0,1.8,31.5,895.5,980.58,687.28
2016,7,20,11,0,866.0,132.0,1.8,32.0,920.0,971.05,679.38
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.0,955.93,668.95
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,937.73,656.77
2016,7,20,11,45,875.5,135.0,1.7,32.5,966.0,914.3,640.73
2016,7,20,12,0,877.0,136.0,1.7,33.0,976.0,888.12,623.09
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.0,857.65,604.05
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,824.87,583.5
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,789.64,561.28
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,752.18,537.26
2016,7,20,13,15,885.0,126.5,1.7,33.0,963.0,710.32,508.53
2016,7,20,13,30,882.0,126.0,1.7,33.0,951.0,666.98,478.17
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.5,620.92,445.18
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,573.96,410.68
2016,7,20,14,15,864.0,124.5,1.7,33.0,884.0,525.14,373.92
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,475.8,335.71
2016,7,20,14,45,848.5,121.5,1.75,33.0,824.5,424.79,295.4
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,373.99,254.24
2016,7,20,15,15,828.0,118.0,1.8,32.5,753.0,315.57,207.34
2016,7,20,15,30,817.0,116.0,1.8,32.0,715.0,264.59,165.68
2016,7,20,15,45,802.5,113.0,1.85,32.0,672.0,213.37,124.97
2016,7,20,16,0,788.0,110.0,1.9,32.0,629.0,163.84,89.14
2016,7,20,16,15,446.5,180.5,1.85,31.5,470.0,140.38,90.31
2016,7,20,16,30,105.0,251.0,1.8,31.0,311.0,183.97,143.77
2016,7,20,16,45,404.0,173.0,1.75,31.0,373.5,110.93,85.54
2016,7,20,17,0,703.0,95.0,1.7,31.0,436.0,62.16,46.02
2016,7,20,17,15,670.5,89.5,1.6,30.5,385.0,60.33,44.82
2016,7,20,17,30,638.0,84.0,1.5,30.0,334.0,58.35,43.42
2016,7,20,17,45,594.0,77.5,1.4,29.5,283.0,55.4,41.16
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,52.31,38.68
2016,7,20,18,15,487.5,62.5,1.25,28.0,184.5,47.31,34.54
2016,7,20,18,30,425.0,54.0,1.2,27.0,137.0,42.12,30.02
2016,7,20,18,45,334.0,42.5,1.15,26.0,95.5,33.91,22.71
2016,7,20,19,0,243.0,31.0,1.1,25.0,54.0,25.35,14.26
2016,7,20,19,15,121.5,15.5,1.1,24.5,27.0,12.22,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,23.5,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,47.0,8.0,0.9,20.0,9.0,32.73,0.0
2016,7,21,5,45,154.5,23.0,1.05,21.0,39.0,147.1,78.8
2016,7,21,6,0,262.0,38.0,1.2,22.0,69.0,248.03,191.82
2016,7,21,6,15,344.5,50.0,1.0,22.5,111.5,327.61,259.99
2016,7,21,6,30,427.0,62.0,0.8,23.0,154.0,419.1,332.72
2016,7,21,6,45,486.5,70.5,0.6,24.0,202.5,491.47,385.98
2016,7,21,7,0,546.0,79.0,0.4,25.0,251.0,566.77,436.65
2016,7,21,7,15,587.5,85.5,0.4,25.5,301.0,627.13,476.64
2016,7,21,7,30,629.0,92.0,0.4,26.0,351.0,688.27,515.59
2016,7,21,7,45,660.5,97.5,0.45,27.0,401.5,739.62,546.19
2016,7,21,8,0,692.0,103.0,0.5,28.0,452.0,790.4,575.55
2016,7,21,8,15,715.5,107.5,0.5,28.5,501.0,831.47,598.17
2016,7,21,8,30,739.0,112.0,0.5,29.0,550.0,865.63,616.05
2016,7,21,8,45,755.0,116.5,0.55,29.5,595.5,896.11,632.43
2016,7,21,9,0,771.0,121.0,0.6,30.0,641.0,924.15,647.22
2016,7,21,9,15,476.5,237.0,0.6,30.0,565.5,764.95,543.12
2016,7,21,9,30,182.0,353.0,0.6,30.0,490.0,561.41,402.49
2016,7,21,9,45,263.5,356.0,0.65,30.5,565.0,659.1,469.84
2016,7,21,10,0,345.0,359.0,0.7,31.0,640.0,737.56,519.93
2016,7,21,10,15,572.0,259.5,0.7,31.0,746.5,871.36,608.08
2016,7,21,10,30,799.0,160.0,0.7,31.0,853.0,975.67,670.43
2016,7,21,10,45,803.5,163.5,0.75,31.5,877.0,969.68,664.24
2016,7,21,11,0,808.0,167.0,0.8,32.0,901.0,960.49,657.8
2016,7,21,11,15,603.0,286.0,0.8,32.0,840.0,869.58,600.11
2016,7,21,11,30,398.0,405.0,0.8,32.0,779.0,764.21,529.75
2016,7,21,11,45,409.0,407.0,0.85,32.5,795.5,764.12,530.03
2016,7,21,12,0,420.0,409.0,0.9,33.0,812.0,754.16,523.04
2016,7,21,12,15,361.5,436.5,0.9,33.0,784.0,704.07,489.65
2016,7,21,12,30,303.0,464.0,0.9,33.0,756.0,660.07,460.18
2016,7,21,12,45,331.5,448.0,0.95,33.0,766.0,647.61,453.32
2016,7,21,13,0,360.0,432.0,1.0,33.0,776.0,632.94,444.46
2016,7,21,13,15,597.5,292.5,1.0,33.0,854.5,652.33,461.03
2016,7,21,13,30,835.0,153.0,1.0,33.0,933.0,658.25,466.81
2016,7,21,13,45,471.0,296.5,1.05,33.5,735.0,517.44,367.41
2016,7,21,14,0,107.0,440.0,1.1,34.0,537.0,419.58,297.4
2016,7,21,14,15,462.0,291.5,1.1,34.0,689.5,451.05,320.01
2016,7,21,14,30,817.0,143.0,1.1,34.0,842.0,467.39,326.82
2016,7,21,14,45,418.0,211.0,1.15,34.0,568.5,317.33,222.68
2016,7,21,15,0,19.0,279.0,1.2,34.0,295.0,241.8,174.48
2016,7,21,15,15,162.0,301.0,1.2,33.5,421.0,274.36,194.8
2016,7,21,15,30,305.0,323.0,1.2,33.0,547.0,295.93,204.82
2016,7,21,15,45,513.0,229.5,1.25,33.0,578.5,239.18,154.45
2016,7,21,16,0,721.0,136.0,1.3,33.0,610.0,165.79,92.73
2016,7,21,16,15,700.5,131.5,1.35,32.5,563.5,119.64,66.91
2016,7,21,16,30,680.0,127.0,1.4,32.0,517.0,78.11,58.42
2016,7,21,16,45,651.5,122.0,1.45,32.0,468.0,77.64,58.31
2016,7,21,17,0,623.0,117.0,1.5,32.0,419.0,77.07,58.07
2016,7,21,17,15,588.0,110.0,1.45,31.5,368.5,74.84,56.57
2016,7,21,17,30,553.0,103.0,1.4,31.0,318.0,72.44,54.9
2016,7,21,17,45,507.5,94.0,1.35,30.5,269.0,68.16,51.59
2016,7,21,18,0,462.0,85.0,1.3,30.0,220.0,62.19,46.76
2016,7,21,18,15,398.5,74.0,1.3,29.0,173.5,55.08,40.88
2016,7,21,18,30,335.0,63.0,1.3,28.0,127.0,47.7,34.53
2016,7,21,18,45,248.0,48.0,1.3,27.5,87.5,36.9,24.98
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,25.73,14.24
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,13.0,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
