Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.5,20.0,1.4,22.5,32.0,111.25,53.71
2016,7,22,6,0,209.0,40.0,1.6,23.0,64.0,218.11,167.54
2016,7,22,6,15,288.5,53.5,1.7,23.5,105.0,295.14,234.4
2016,7,22,6,30,368.0,67.0,1.8,24.0,146.0,379.09,303.57
2016,7,22,6,45,430.0,77.0,1.9,24.5,193.5,450.74,360.63
2016,7,22,7,0,492.0,87.0,2.0,25.0,241.0,532.86,422.87
2016,7,22,7,15,535.0,95.0,2.05,25.5,290.5,594.76,466.93
2016,7,22,7,30,578.0,103.0,2.1,26.0,340.0,657.56,510.13
2016,7,22,7,45,537.5,128.5,2.15,27.0,372.0,659.24,507.48
2016,7,22,8,0,497.0,154.0,2.2,28.0,404.0,664.99,507.75
2016,7,22,8,15,598.0,138.5,2.15,28.5,470.5,758.68,570.28
2016,7,22,8,30,699.0,123.0,2.1,29.0,537.0,846.05,625.13
2016,7,22,8,45,579.0,182.0,2.1,29.5,543.5,806.01,594.51
2016,7,22,9,0,459.0,241.0,2.1,30.0,550.0,751.46,552.35
2016,7,22,9,15,475.5,252.0,2.0,30.5,591.0,780.42,569.01
2016,7,22,9,30,492.0,263.0,1.9,31.0,632.0,807.44,583.37
2016,7,22,9,45,655.5,194.5,1.85,31.5,711.0,900.5,643.5
2016,7,22,10,0,819.0,126.0,1.8,32.0,790.0,977.09,687.64
2016,7,22,10,15,827.0,127.5,1.7,32.0,821.5,968.28,679.01
2016,7,22,10,30,835.0,129.0,1.6,32.0,853.0,967.34,676.28
2016,7,22,10,45,842.5,130.0,1.5,32.5,878.0,962.2,669.62
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,953.87,661.16
2016,7,22,11,15,854.0,131.5,1.3,33.0,920.5,938.57,649.93
2016,7,22,11,30,858.0,132.0,1.2,33.0,938.0,920.25,637.02
2016,7,22,11,45,859.0,133.5,1.15,33.5,948.0,897.24,620.82
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,871.53,603.12
2016,7,22,12,15,860.5,135.5,1.05,34.0,961.0,841.99,584.37
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,810.15,564.22
2016,7,22,12,45,857.5,137.0,0.95,34.5,958.5,773.55,539.94
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,735.24,513.95
2016,7,22,13,15,851.5,137.5,0.85,35.0,941.0,694.88,486.53
2016,7,22,13,30,849.0,137.0,0.8,35.0,929.0,653.08,457.62
2016,7,22,13,45,844.5,135.5,0.8,35.0,909.5,608.02,426.4
2016,7,22,14,0,840.0,134.0,0.8,35.0,890.0,562.02,393.66
2016,7,22,14,15,833.0,132.5,0.75,35.0,863.5,513.99,358.22
2016,7,22,14,30,826.0,131.0,0.7,35.0,837.0,465.6,321.56
2016,7,22,14,45,567.5,246.0,0.7,35.0,722.5,396.61,273.03
2016,7,22,15,0,309.0,361.0,0.7,35.0,608.0,366.7,254.06
2016,7,22,15,15,336.5,334.0,0.7,34.5,590.5,333.67,229.23
2016,7,22,15,30,364.0,307.0,0.7,34.0,573.0,298.26,202.19
2016,7,22,15,45,351.5,289.0,0.7,34.0,533.0,259.39,173.97
2016,7,22,16,0,339.0,271.0,0.7,34.0,493.0,222.26,148.54
2016,7,22,16,15,519.5,192.5,0.7,34.0,504.0,150.62,94.99
2016,7,22,16,30,700.0,114.0,0.7,34.0,515.0,69.9,51.18
2016,7,22,16,45,664.0,112.5,0.75,34.0,464.5,71.33,52.66
2016,7,22,17,0,628.0,111.0,0.8,34.0,414.0,72.88,54.12
2016,7,22,17,15,593.0,104.5,0.75,33.0,364.5,70.85,52.9
2016,7,22,17,30,558.0,98.0,0.7,32.0,315.0,68.65,51.5
2016,7,22,17,45,508.0,90.5,0.7,31.5,265.5,65.41,49.06
2016,7,22,18,0,458.0,83.0,0.7,31.0,216.0,60.77,45.35
2016,7,22,18,15,395.5,72.0,0.7,30.0,170.0,53.63,39.47
2016,7,22,18,30,333.0,61.0,0.7,29.0,124.0,46.22,33.12
2016,7,22,18,45,245.0,46.5,0.7,28.5,85.0,35.76,23.9
2016,7,22,19,0,157.0,32.0,0.7,28.0,46.0,24.96,13.41
2016,7,22,19,15,78.5,16.0,0.75,27.5,23.0,12.61,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,18.5,1.2,22.5,31.0,111.78,48.85
2016,7,23,6,0,223.0,37.0,1.4,23.0,62.0,222.1,170.16
2016,7,23,6,15,303.0,50.0,1.3,23.5,103.0,299.54,237.27
2016,7,23,6,30,383.0,63.0,1.2,24.0,144.0,383.9,305.89
2016,7,23,6,45,444.0,72.5,1.1,25.0,191.5,460.81,364.63
2016,7,23,7,0,505.0,82.0,1.0,26.0,239.0,536.99,419.11
2016,7,23,7,15,547.5,89.5,1.0,27.0,288.5,598.13,460.14
2016,7,23,7,30,590.0,97.0,1.0,28.0,338.0,660.17,500.0
2016,7,23,7,45,625.5,101.5,1.05,29.0,388.0,712.77,532.27
2016,7,23,8,0,661.0,106.0,1.1,30.0,438.0,765.05,563.35
2016,7,23,8,15,685.0,111.0,1.1,30.5,486.5,806.53,587.01
2016,7,23,8,30,709.0,116.0,1.1,31.0,535.0,846.51,609.29
2016,7,23,8,45,729.5,119.5,1.15,31.5,581.0,873.94,623.92
2016,7,23,9,0,750.0,123.0,1.2,32.0,627.0,904.95,640.83
2016,7,23,9,15,764.5,126.0,1.2,32.0,668.5,926.94,652.55
2016,7,23,9,30,779.0,129.0,1.2,32.0,710.0,946.18,662.67
2016,7,23,9,45,799.0,126.0,1.2,32.5,748.5,961.22,668.96
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,962.45,666.95
2016,7,23,10,15,827.0,125.0,1.15,33.5,818.0,965.24,665.39
2016,7,23,10,30,835.0,127.0,1.1,34.0,849.0,964.84,662.01
2016,7,23,10,45,841.5,128.0,1.05,34.5,873.5,958.76,655.39
2016,7,23,11,0,848.0,129.0,1.0,35.0,898.0,949.52,647.09
2016,7,23,11,15,851.5,130.0,0.95,35.0,915.5,934.29,636.71
2016,7,23,11,30,855.0,131.0,0.9,35.0,933.0,916.05,624.7
2016,7,23,11,45,857.0,132.0,0.9,35.0,943.5,893.55,611.06
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,868.31,595.82
2016,7,23,12,15,859.5,133.0,0.85,35.0,956.5,838.38,576.97
2016,7,23,12,30,860.0,133.0,0.8,35.0,959.0,806.17,556.75
2016,7,23,12,45,853.5,136.5,0.8,35.5,953.0,769.41,533.26
2016,7,23,13,0,847.0,140.0,0.8,36.0,947.0,731.08,507.95
2016,7,23,13,15,553.0,299.0,0.75,36.0,823.0,629.8,437.07
2016,7,23,13,30,259.0,458.0,0.7,36.0,699.0,541.29,374.72
2016,7,23,13,45,543.0,299.0,0.7,36.0,791.0,560.43,390.66
2016,7,23,14,0,827.0,140.0,0.7,36.0,883.0,558.54,389.24
2016,7,23,14,15,583.5,262.5,0.7,36.0,779.5,484.19,336.28
2016,7,23,14,30,340.0,385.0,0.7,36.0,676.0,441.72,306.45
2016,7,23,14,45,350.0,365.5,0.75,36.0,654.0,407.67,282.12
2016,7,23,15,0,360.0,346.0,0.8,36.0,632.0,372.87,256.51
2016,7,23,15,15,368.0,324.5,0.8,35.5,604.5,335.47,228.9
2016,7,23,15,30,376.0,303.0,0.8,35.0,577.0,297.63,200.69
2016,7,23,15,45,559.0,211.5,0.85,35.0,591.5,233.09,146.38
2016,7,23,16,0,742.0,120.0,0.9,35.0,606.0,161.77,88.22
2016,7,23,16,15,723.0,116.0,0.95,34.5,560.0,108.11,57.77
2016,7,23,16,30,704.0,112.0,1.0,34.0,514.0,68.75,50.36
2016,7,23,16,45,682.0,106.0,1.05,34.0,465.5,67.21,49.36
2016,7,23,17,0,660.0,100.0,1.1,34.0,417.0,65.48,48.14
2016,7,23,17,15,627.0,94.5,1.05,33.5,367.5,63.84,47.09
2016,7,23,17,30,594.0,89.0,1.0,33.0,318.0,62.06,45.89
2016,7,23,17,45,553.0,81.0,1.0,32.5,269.0,58.16,42.88
2016,7,23,18,0,512.0,73.0,1.0,32.0,220.0,54.01,39.56
2016,7,23,18,15,449.5,63.5,0.95,31.0,173.5,48.28,34.84
2016,7,23,18,30,387.0,54.0,0.9,30.0,127.0,42.28,29.69
2016,7,23,18,45,300.0,41.5,0.9,29.0,87.5,32.05,20.77
2016,7,23,19,0,213.0,29.0,0.9,28.0,48.0,22.7,11.5
2016,7,23,19,15,106.5,14.5,0.95,27.5,24.0,13.19,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,32.5,124.13,47.7
2016,7,24,6,0,274.0,35.0,1.0,24.0,65.0,252.98,192.24
2016,7,24,6,15,358.5,46.0,0.95,24.0,107.5,334.93,263.35
2016,7,24,6,30,443.0,57.0,0.9,24.0,150.0,423.66,335.17
2016,7,24,6,45,501.0,65.5,0.9,24.5,198.5,495.15,389.89
2016,7,24,7,0,559.0,74.0,0.9,25.0,247.0,569.59,443.42
2016,7,24,7,15,600.5,80.5,0.8,26.0,297.5,630.26,482.59
2016,7,24,7,30,642.0,87.0,0.7,27.0,348.0,691.75,520.12
2016,7,24,7,45,673.0,92.0,0.6,28.5,398.5,742.35,547.2
2016,7,24,8,0,704.0,97.0,0.5,30.0,449.0,792.35,572.44
2016,7,24,8,15,727.5,101.0,0.4,30.5,498.0,828.14,589.72
2016,7,24,8,30,751.0,105.0,0.3,31.0,547.0,867.54,608.84
2016,7,24,8,45,769.5,108.0,0.25,32.0,593.5,898.92,622.17
2016,7,24,9,0,788.0,111.0,0.2,33.0,640.0,927.91,633.89
2016,7,24,9,15,801.5,114.0,0.25,33.0,682.0,949.35,645.47
2016,7,24,9,30,815.0,117.0,0.3,33.0,724.0,967.92,655.59
2016,7,24,9,45,827.0,118.5,0.35,33.5,761.5,969.41,654.56
2016,7,24,10,0,839.0,120.0,0.4,34.0,799.0,978.77,658.53
2016,7,24,10,15,847.0,121.5,0.45,34.0,830.5,980.97,659.69
2016,7,24,10,30,855.0,123.0,0.5,34.0,862.0,979.95,659.22
2016,7,24,10,45,862.0,124.0,0.55,34.5,887.0,974.18,654.8
2016,7,24,11,0,869.0,125.0,0.6,35.0,912.0,965.16,648.65
2016,7,24,11,15,873.0,125.5,0.6,35.0,930.0,949.58,639.11
2016,7,24,11,30,877.0,126.0,0.6,35.0,948.0,930.92,627.92
2016,7,24,11,45,879.5,126.5,0.65,35.5,958.5,907.94,613.92
2016,7,24,12,0,882.0,127.0,0.7,36.0,969.0,882.13,598.27
2016,7,24,12,15,651.5,269.5,0.7,36.0,893.0,798.02,545.05
2016,7,24,12,30,421.0,412.0,0.7,36.0,817.0,709.22,484.95
2016,7,24,12,45,404.5,414.5,0.75,36.5,801.5,673.58,462.38
2016,7,24,13,0,388.0,417.0,0.8,37.0,786.0,639.6,439.96
2016,7,24,13,15,431.0,402.5,0.8,37.0,807.5,629.73,433.95
2016,7,24,13,30,474.0,388.0,0.8,37.0,829.0,617.77,425.94
2016,7,24,13,45,411.5,398.0,0.85,37.0,775.0,558.67,386.63
2016,7,24,14,0,349.0,408.0,0.9,37.0,721.0,510.86,354.51
2016,7,24,14,15,388.0,376.0,0.9,37.0,714.5,481.96,334.48
2016,7,24,14,30,427.0,344.0,0.9,37.0,708.0,442.44,306.3
2016,7,24,14,45,419.0,333.0,0.9,37.0,678.0,402.89,277.52
2016,7,24,15,0,411.0,322.0,0.9,37.0,648.0,364.27,248.89
2016,7,24,15,15,475.5,280.5,0.9,36.5,640.0,325.75,218.51
2016,7,24,15,30,540.0,239.0,0.9,36.0,632.0,281.05,182.65
2016,7,24,15,45,454.5,250.5,0.9,36.0,567.5,240.48,155.31
2016,7,24,16,0,369.0,262.0,0.9,36.0,503.0,218.56,143.96
2016,7,24,16,15,389.0,235.0,0.9,35.5,472.0,178.2,119.16
2016,7,24,16,30,409.0,208.0,0.9,35.0,441.0,130.35,98.94
2016,7,24,16,45,379.5,192.0,0.9,35.0,392.5,132.25,100.91
2016,7,24,17,0,350.0,176.0,0.9,35.0,344.0,123.33,94.2
2016,7,24,17,15,483.0,131.0,0.8,34.5,333.5,89.5,67.57
2016,7,24,17,30,616.0,86.0,0.7,34.0,323.0,60.04,43.98
2016,7,24,17,45,568.5,79.5,0.65,33.5,272.5,57.16,41.86
2016,7,24,18,0,521.0,73.0,0.6,33.0,222.0,54.16,39.49
2016,7,24,18,15,457.0,63.5,0.6,32.0,175.0,48.42,34.78
2016,7,24,18,30,393.0,54.0,0.6,31.0,128.0,42.41,29.64
2016,7,24,18,45,298.5,41.5,0.6,30.5,87.5,32.08,20.6
2016,7,24,19,0,204.0,29.0,0.6,30.0,47.0,22.71,11.15
2016,7,24,19,15,102.0,14.5,0.65,29.5,23.5,13.19,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,89.5,19.5,0.75,24.5,29.0,99.93,30.4
2016,7,25,6,0,179.0,39.0,0.8,25.0,58.0,198.39,148.74
2016,7,25,6,15,256.5,54.5,0.9,25.5,99.0,275.2,215.03
2016,7,25,6,30,334.0,70.0,1.0,26.0,140.0,358.71,282.83
2016,7,25,6,45,398.5,81.0,1.1,26.5,187.0,431.93,340.3
2016,7,25,7,0,463.0,92.0,1.2,27.0,234.0,509.36,398.52
2016,7,25,7,15,507.0,101.0,1.25,28.0,283.5,570.64,440.83
2016,7,25,7,30,551.0,110.0,1.3,29.0,333.0,641.32,487.87
2016,7,25,7,45,590.0,115.0,1.4,30.0,383.5,696.91,522.99
2016,7,25,8,0,629.0,120.0,1.5,31.0,434.0,752.28,557.0
2016,7,25,8,15,654.5,125.5,1.55,31.5,482.5,795.1,582.44
2016,7,25,8,30,680.0,131.0,1.6,32.0,531.0,836.48,606.58
2016,7,25,8,45,703.0,134.0,1.65,32.5,577.0,870.69,625.72
2016,7,25,9,0,726.0,137.0,1.7,33.0,623.0,902.83,643.4
2016,7,25,9,15,741.0,140.5,1.75,33.0,664.5,925.31,656.2
2016,7,25,9,30,756.0,144.0,1.8,33.0,706.0,939.04,663.66
2016,7,25,9,45,769.5,145.5,1.9,33.5,743.5,952.5,670.33
2016,7,25,10,0,783.0,147.0,2.0,34.0,781.0,962.93,675.19
2016,7,25,10,15,792.0,149.5,2.0,34.0,811.5,966.82,676.4
2016,7,25,10,30,801.0,152.0,2.0,34.0,842.0,967.5,675.83
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.0,961.91,670.69
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,953.1,663.76
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,937.81,653.79
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,919.48,642.08
2016,7,25,11,45,829.0,154.5,2.15,35.5,938.0,896.68,626.81
2016,7,25,12,0,834.0,153.0,2.2,36.0,949.0,863.03,604.77
2016,7,25,12,15,834.5,153.0,2.2,36.0,951.5,833.4,586.14
2016,7,25,12,30,835.0,153.0,2.2,36.0,954.0,801.57,566.0
2016,7,25,12,45,826.0,158.0,2.25,36.5,947.0,769.56,544.77
2016,7,25,13,0,817.0,163.0,2.3,37.0,940.0,730.25,517.26
2016,7,25,13,15,813.5,162.5,2.3,37.0,927.5,688.91,488.91
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,646.34,459.13
2016,7,25,13,45,807.5,158.5,2.3,37.0,896.0,600.86,426.72
2016,7,25,14,0,805.0,155.0,2.3,37.0,877.0,554.45,392.81
2016,7,25,14,15,797.5,153.0,2.3,37.0,850.5,505.99,356.56
2016,7,25,14,30,790.0,151.0,2.3,37.0,824.0,457.38,319.21
2016,7,25,14,45,781.0,148.5,2.3,37.0,791.5,407.86,280.29
2016,7,25,15,0,772.0,146.0,2.3,37.0,759.0,358.74,240.82
2016,7,25,15,15,759.0,143.0,2.3,36.5,721.0,308.75,200.82
2016,7,25,15,30,746.0,140.0,2.3,36.0,683.0,259.97,161.85
2016,7,25,15,45,726.5,137.5,2.3,36.0,639.5,204.62,119.45
2016,7,25,16,0,707.0,135.0,2.3,36.0,596.0,158.11,87.29
2016,7,25,16,15,686.0,130.5,2.25,35.5,550.0,112.62,63.17
2016,7,25,16,30,665.0,126.0,2.2,35.0,504.0,77.75,57.46
2016,7,25,16,45,558.0,140.0,2.15,35.0,437.0,90.15,67.69
2016,7,25,17,0,451.0,154.0,2.1,35.0,370.0,102.3,77.71
2016,7,25,17,15,424.0,140.5,1.9,34.0,324.5,95.56,72.82
2016,7,25,17,30,397.0,127.0,1.7,33.0,279.0,88.38,67.5
2016,7,25,17,45,358.5,113.0,1.5,32.5,234.5,80.34,61.18
2016,7,25,18,0,320.0,99.0,1.3,32.0,190.0,71.89,54.35
2016,7,25,18,15,271.5,82.5,1.25,31.5,148.5,63.48,47.33
2016,7,25,18,30,223.0,66.0,1.2,31.0,107.0,51.45,37.05
2016,7,25,18,45,157.0,48.0,1.15,30.5,72.0,37.97,25.33
2016,7,25,19,0,91.0,30.0,1.1,30.0,37.0,24.15,11.91
2016,7,25,19,15,45.5,15.0,1.2,29.5,18.5,13.64,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.5,18.5,1.7,24.5,28.0,96.88,21.57
2016,7,26,6,0,177.0,37.0,1.8,25.0,56.0,194.08,145.47
2016,7,26,6,15,255.0,52.5,1.75,25.5,96.0,271.24,213.01
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,355.08,281.7
2016,7,26,6,45,376.5,78.5,1.65,27.0,176.5,411.71,326.06
2016,7,26,7,0,420.0,89.0,1.6,28.0,217.0,471.03,370.16
2016,7,26,7,15,341.0,121.0,1.5,28.5,238.0,459.26,357.8
2016,7,26,7,30,262.0,153.0,1.4,29.0,259.0,422.54,327.17
2016,7,26,7,45,433.0,138.5,1.35,30.0,341.5,578.02,440.58
2016,7,26,8,0,604.0,124.0,1.3,31.0,424.0,733.81,543.98
2016,7,26,8,15,629.5,130.0,1.15,31.5,472.0,776.7,566.32
2016,7,26,8,30,655.0,136.0,1.0,32.0,520.0,818.19,587.89
2016,7,26,8,45,674.0,141.0,0.9,32.5,564.5,850.51,603.51
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,880.7,617.42
2016,7,26,9,15,708.5,150.0,0.7,33.5,650.0,903.88,626.66
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,924.46,634.15
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.5,937.58,637.07
2016,7,26,10,0,785.0,138.0,0.4,35.0,772.0,954.63,642.35
2016,7,26,10,15,793.0,140.5,0.35,35.0,802.5,957.63,641.76
2016,7,26,10,30,801.0,143.0,0.3,35.0,833.0,957.45,639.67
2016,7,26,10,45,807.5,144.0,0.3,35.5,857.0,951.01,633.85
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,941.4,626.43
2016,7,26,11,15,818.0,146.5,0.4,36.0,898.5,916.83,613.73
2016,7,26,11,30,822.0,148.0,0.5,36.0,916.0,899.79,605.58
2016,7,26,11,45,824.0,148.5,0.6,36.5,926.0,877.21,592.72
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,852.01,578.22
2016,7,26,12,15,826.5,149.5,0.75,37.0,939.0,823.11,561.72
2016,7,26,12,30,827.0,150.0,0.8,37.0,942.0,791.99,543.73
2016,7,26,12,45,812.0,159.5,0.9,37.0,934.0,759.46,525.07
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,720.14,500.37
2016,7,26,13,15,510.5,316.0,1.05,37.0,798.5,613.16,426.76
2016,7,26,13,30,224.0,463.0,1.1,37.0,671.0,526.94,366.27
2016,7,26,13,45,500.0,315.0,1.15,37.0,766.5,545.71,382.21
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,547.34,383.36
2016,7,26,14,15,769.0,165.0,1.2,37.0,836.0,500.38,348.6
2016,7,26,14,30,762.0,163.0,1.2,37.0,810.0,453.29,313.11
2016,7,26,14,45,751.5,160.5,1.25,37.0,778.0,404.53,275.72
2016,7,26,15,0,741.0,158.0,1.3,37.0,746.0,356.37,237.85
2016,7,26,15,15,728.0,155.0,1.3,36.5,708.5,301.47,195.09
2016,7,26,15,30,715.0,152.0,1.3,36.0,671.0,253.55,157.32
2016,7,26,15,45,693.5,150.0,1.35,36.0,628.0,206.37,121.55
2016,7,26,16,0,672.0,148.0,1.4,36.0,585.0,161.7,91.23
2016,7,26,16,15,597.0,159.5,1.4,35.5,525.5,126.36,76.24
2016,7,26,16,30,522.0,171.0,1.4,35.0,466.0,108.55,81.99
2016,7,26,16,45,540.0,150.5,1.4,35.0,430.5,98.41,74.21
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,86.87,65.21
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.0,83.55,62.91
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,79.34,59.82
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,74.08,55.76
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,68.59,51.38
2016,7,26,18,15,314.0,80.0,0.9,32.5,156.0,59.46,43.79
2016,7,26,18,30,252.0,66.0,0.8,32.0,112.0,49.97,35.64
2016,7,26,18,45,173.5,47.5,0.7,31.5,74.5,37.62,24.88
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,23.39,10.96
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,13.19,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.5,1.25,24.5,12.5,11.0,0.0
2016,7,27,6,0,0.0,25.0,1.4,25.0,25.0,22.04,11.37
2016,7,27,6,15,0.0,43.0,1.4,25.5,43.0,40.92,27.34
2016,7,27,6,30,0.0,61.0,1.4,26.0,61.0,59.22,42.58
2016,7,27,6,45,3.0,81.5,1.4,26.5,82.5,82.31,61.57
2016,7,27,7,0,6.0,102.0,1.4,27.0,104.0,105.06,79.9
2016,7,27,7,15,98.5,131.0,1.5,27.5,170.5,239.27,188.46
2016,7,27,7,30,191.0,160.0,1.6,28.0,237.0,354.5,277.78
2016,7,27,7,45,95.5,144.5,1.7,29.0,183.0,249.93,193.82
2016,7,27,8,0,0.0,129.0,1.8,30.0,129.0,119.08,88.54
2016,7,27,8,15,5.5,161.0,1.7,30.5,164.5,155.87,116.91
2016,7,27,8,30,11.0,193.0,1.6,31.0,200.0,192.79,144.46
2016,7,27,8,45,107.5,248.0,1.5,32.0,320.0,378.47,283.36
2016,7,27,9,0,204.0,303.0,1.4,33.0,440.0,534.41,391.79
2016,7,27,9,15,463.0,228.0,1.25,33.0,564.0,740.13,533.34
2016,7,27,9,30,722.0,153.0,1.1,33.0,688.0,920.85,645.4
2016,7,27,9,45,733.5,156.5,0.95,33.5,724.0,927.41,642.13
2016,7,27,10,0,745.0,160.0,0.8,34.0,760.0,937.91,643.26
2016,7,27,10,15,754.0,163.0,0.75,34.0,791.0,942.33,643.78
2016,7,27,10,30,763.0,166.0,0.7,34.0,822.0,943.61,642.62
2016,7,27,10,45,767.0,169.5,0.65,34.5,845.5,937.37,635.83
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,928.03,627.46
2016,7,27,11,15,776.0,174.5,0.65,35.0,887.0,914.62,620.05
2016,7,27,11,30,781.0,176.0,0.7,35.0,905.0,898.22,610.94
2016,7,27,11,45,552.5,314.5,0.8,35.5,833.5,804.78,550.63
2016,7,27,12,0,324.0,453.0,0.9,36.0,762.0,705.48,483.6
2016,7,27,12,15,552.0,318.0,0.95,36.0,845.5,758.32,523.69
2016,7,27,12,30,780.0,183.0,1.0,36.0,929.0,788.77,547.38
2016,7,27,12,45,464.5,331.5,1.1,36.0,775.0,648.16,451.98
2016,7,27,13,0,149.0,480.0,1.2,36.0,621.0,521.37,363.93
2016,7,27,13,15,455.5,333.5,1.2,35.5,757.0,589.74,416.1
2016,7,27,13,30,762.0,187.0,1.2,35.0,893.0,634.48,448.68
2016,7,27,13,45,592.0,278.5,1.2,35.0,820.5,566.75,399.63
2016,7,27,14,0,422.0,370.0,1.2,35.0,748.0,513.83,361.56
2016,7,27,14,15,579.0,274.5,1.2,35.0,775.5,487.75,342.86
2016,7,27,14,30,736.0,179.0,1.2,35.0,803.0,448.65,312.66
2016,7,27,14,45,552.0,260.0,1.2,35.0,718.0,398.95,276.36
2016,7,27,15,0,368.0,341.0,1.2,35.0,633.0,369.21,255.98
2016,7,27,15,15,322.0,333.5,1.15,34.5,579.5,325.9,225.14
2016,7,27,15,30,276.0,326.0,1.1,34.0,526.0,287.52,198.36
2016,7,27,15,45,196.5,309.5,1.1,34.0,447.5,254.2,177.15
2016,7,27,16,0,117.0,293.0,1.1,34.0,369.0,218.98,155.54
2016,7,27,16,15,235.5,256.0,1.05,33.5,394.0,179.87,126.22
2016,7,27,16,30,354.0,219.0,1.0,33.0,419.0,146.77,112.87
2016,7,27,16,45,252.0,209.0,0.95,33.0,345.0,141.32,109.01
2016,7,27,17,0,150.0,199.0,0.9,33.0,271.0,143.19,110.88
2016,7,27,17,15,139.5,177.0,0.85,32.5,237.0,129.36,100.39
2016,7,27,17,30,129.0,155.0,0.8,32.0,203.0,115.05,89.35
2016,7,27,17,45,115.0,132.0,0.75,32.0,170.5,99.64,77.0
2016,7,27,18,0,101.0,109.0,0.7,32.0,138.0,83.75,64.01
2016,7,27,18,15,80.5,87.0,0.65,31.5,107.0,68.0,50.98
2016,7,27,18,30,60.0,65.0,0.6,31.0,76.0,51.83,37.3
2016,7,27,18,45,30.5,45.0,0.55,30.5,50.5,37.51,24.85
2016,7,27,19,0,1.0,25.0,0.5,30.0,25.0,21.66,9.41
2016,7,27,19,15,0.5,12.5,0.5,29.5,12.5,11.37,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,109.92,1.74
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,226.5,168.03
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,311.05,242.21
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,401.63,315.22
2016,7,28,6,45,480.0,64.0,0.7,26.0,188.0,475.85,372.05
2016,7,28,7,0,544.0,72.0,0.8,27.0,236.0,553.48,427.76
2016,7,28,7,15,587.0,78.0,0.85,27.5,286.0,614.13,469.25
2016,7,28,7,30,630.0,84.0,0.9,28.0,336.0,675.75,509.87
2016,7,28,7,45,664.5,88.0,0.95,29.0,386.5,727.73,541.45
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,779.37,571.82
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,815.49,592.41
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,854.79,614.86
2016,7,28,8,45,765.0,103.0,1.15,31.5,581.5,886.58,632.18
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,916.02,647.94
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.5,937.36,660.75
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,955.85,671.77
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,958.12,672.68
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,967.96,678.41
2016,7,28,10,15,846.5,114.0,2.15,34.0,818.0,970.3,680.26
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,969.4,680.22
2016,7,28,10,45,595.5,267.0,2.45,34.5,785.5,875.78,618.54
2016,7,28,11,0,337.0,418.0,2.6,35.0,722.0,748.85,528.8
2016,7,28,11,15,278.5,442.0,2.7,35.0,697.0,703.51,498.18
2016,7,28,11,30,220.0,466.0,2.8,35.0,672.0,649.07,460.76
2016,7,28,11,45,268.0,460.0,2.95,35.5,713.5,680.51,482.26
2016,7,28,12,0,316.0,454.0,3.1,36.0,755.0,699.21,494.7
2016,7,28,12,15,599.0,286.5,3.2,36.0,858.0,767.11,546.79
2016,7,28,12,30,882.0,119.0,3.3,36.0,961.0,807.54,576.92
2016,7,28,12,45,589.5,288.5,3.45,36.0,850.5,702.62,502.78
2016,7,28,13,0,297.0,458.0,3.6,36.0,740.0,606.74,432.2
2016,7,28,13,15,199.0,456.5,3.7,36.0,644.5,521.67,372.96
2016,7,28,13,30,101.0,455.0,3.8,36.0,549.0,447.3,320.3
2016,7,28,13,45,486.0,283.5,3.9,36.0,719.0,511.68,369.7
2016,7,28,14,0,871.0,112.0,4.0,36.0,889.0,554.96,399.69
2016,7,28,14,15,864.5,111.0,4.05,36.0,862.5,505.91,361.39
2016,7,28,14,30,858.0,110.0,4.1,36.0,836.0,456.39,322.09
2016,7,28,14,45,568.0,237.5,4.15,36.0,710.5,384.88,269.89
2016,7,28,15,0,278.0,365.0,4.2,36.0,585.0,355.53,251.26
2016,7,28,15,15,548.5,233.5,4.2,35.5,639.5,309.2,208.92
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,251.67,154.26
2016,7,28,15,45,802.5,100.5,4.25,35.0,650.5,192.52,108.29
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,143.59,74.56
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,95.57,50.48
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,63.86,46.56
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,63.2,46.2
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,56.64,41.01
2016,7,28,17,15,663.5,81.5,3.8,33.5,364.5,55.26,40.12
2016,7,28,17,30,630.0,77.0,3.6,33.0,314.0,53.78,39.13
2016,7,28,17,45,586.5,70.5,3.45,32.5,264.0,50.64,36.68
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,47.34,34.01
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,42.54,29.94
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,37.58,25.54
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,29.63,18.41
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,20.42,8.08
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,11.82,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,110.0,16.0,1.1,23.5,27.0,102.92,0.0
2016,7,29,6,0,220.0,32.0,1.2,24.0,54.0,213.14,157.93
2016,7,29,6,15,309.0,43.5,1.25,24.0,94.5,293.32,230.76
2016,7,29,6,30,398.0,55.0,1.3,24.0,135.0,387.29,308.22
2016,7,29,6,45,460.0,63.5,1.4,24.5,181.5,459.82,365.93
2016,7,29,7,0,522.0,72.0,1.5,25.0,228.0,535.71,422.76
2016,7,29,7,15,565.5,78.5,1.6,25.5,277.5,596.65,466.21
2016,7,29,7,30,609.0,85.0,1.7,26.0,327.0,658.65,508.9
2016,7,29,7,45,644.0,89.0,1.85,26.5,377.0,710.47,543.41
2016,7,29,8,0,679.0,93.0,2.0,27.0,427.0,762.01,576.96
2016,7,29,8,15,703.0,97.0,2.05,27.0,475.0,797.99,599.61
2016,7,29,8,30,727.0,101.0,2.1,27.0,523.0,837.39,624.43
2016,7,29,8,45,753.0,100.5,2.2,27.5,570.0,871.38,644.51
2016,7,29,9,0,779.0,100.0,2.3,28.0,617.0,903.29,663.07
2016,7,29,9,15,558.5,209.5,2.25,28.5,592.5,813.12,599.03
2016,7,29,9,30,338.0,319.0,2.2,29.0,568.0,696.76,511.93
2016,7,29,9,45,587.0,212.0,2.2,29.5,672.5,848.15,618.92
2016,7,29,10,0,836.0,105.0,2.2,30.0,777.0,956.69,685.64
2016,7,29,10,15,844.5,107.0,2.1,30.5,808.5,960.18,683.25
2016,7,29,10,30,853.0,109.0,2.0,31.0,840.0,960.42,679.94
2016,7,29,10,45,861.5,109.0,1.95,31.5,866.0,955.28,673.96
2016,7,29,11,0,870.0,109.0,1.9,32.0,892.0,946.88,666.15
2016,7,29,11,15,519.0,289.5,1.8,32.0,759.0,789.55,561.13
2016,7,29,11,30,168.0,470.0,1.7,32.0,626.0,605.35,430.08
2016,7,29,11,45,526.0,291.5,1.65,32.5,789.0,758.61,540.74
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,867.22,610.77
2016,7,29,12,15,885.5,113.5,1.55,33.0,956.0,837.94,590.52
2016,7,29,12,30,887.0,114.0,1.5,33.0,960.0,806.16,570.07
2016,7,29,12,45,888.0,113.0,1.45,33.5,956.5,770.37,545.9
2016,7,29,13,0,889.0,112.0,1.4,34.0,953.0,732.45,520.14
2016,7,29,13,15,451.5,190.0,1.35,34.0,617.0,465.81,336.58
2016,7,29,13,30,14.0,268.0,1.3,34.0,281.0,242.98,174.33
2016,7,29,13,45,444.0,190.0,1.3,34.0,586.0,410.07,298.08
2016,7,29,14,0,874.0,112.0,1.3,34.0,891.0,555.16,395.3
2016,7,29,14,15,525.5,263.5,1.3,34.0,728.0,454.85,322.13
2016,7,29,14,30,177.0,415.0,1.3,34.0,565.0,398.16,282.8
2016,7,29,14,45,101.5,357.5,1.3,34.0,443.0,323.48,231.23
2016,7,29,15,0,26.0,300.0,1.3,34.0,321.0,248.93,179.63
2016,7,29,15,15,422.5,202.5,1.3,34.0,508.0,253.22,171.36
2016,7,29,15,30,819.0,105.0,1.3,34.0,695.0,252.02,153.56
2016,7,29,15,45,797.5,105.5,1.3,34.0,650.0,193.5,108.78
2016,7,29,16,0,776.0,106.0,1.3,34.0,605.0,145.7,76.69
2016,7,29,16,15,756.0,102.5,1.2,33.5,558.0,97.75,53.26
2016,7,29,16,30,736.0,99.0,1.1,33.0,511.0,68.09,50.13
2016,7,29,16,45,702.0,97.5,1.05,33.0,460.0,62.34,45.66
2016,7,29,17,0,668.0,96.0,1.0,33.0,409.0,63.38,46.69
2016,7,29,17,15,633.0,90.0,0.9,32.5,358.5,61.23,45.19
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,58.93,43.54
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,56.38,41.61
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,53.76,39.51
2016,7,29,18,15,421.5,62.5,0.5,30.5,161.0,48.01,34.63
2016,7,29,18,30,354.0,53.0,0.4,30.0,115.0,40.5,28.08
2016,7,29,18,45,255.5,39.5,0.35,29.5,76.5,30.59,19.26
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,20.4,7.61
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,11.82,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.5,16.5,0.65,23.5,25.5,95.62,0.0
2016,7,30,6,0,193.0,33.0,0.8,24.0,51.0,198.55,145.42
2016,7,30,6,15,279.0,46.0,0.8,24.5,91.0,277.45,216.68
2016,7,30,6,30,365.0,59.0,0.8,25.0,131.0,364.32,287.49
2016,7,30,6,45,429.0,68.5,0.85,25.5,178.0,442.13,348.33
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,519.85,406.06
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.0,582.07,449.15
2016,7,30,7,30,582.0,93.0,0.9,27.0,323.0,645.38,491.24
2016,7,30,7,45,615.5,99.0,0.95,28.0,373.0,697.78,523.7
2016,7,30,8,0,649.0,105.0,1.0,29.0,423.0,749.81,554.92
2016,7,30,8,15,674.0,109.5,1.0,29.5,471.0,791.29,578.77
2016,7,30,8,30,699.0,114.0,1.0,30.0,519.0,831.33,601.25
2016,7,30,8,45,535.0,190.5,1.0,30.5,515.5,763.05,552.97
2016,7,30,9,0,371.0,267.0,1.0,31.0,512.0,674.63,488.53
2016,7,30,9,15,288.0,306.0,1.05,31.5,504.0,635.98,459.36
2016,7,30,9,30,205.0,345.0,1.1,32.0,496.0,575.43,415.13
2016,7,30,9,45,198.0,365.5,1.15,32.5,518.0,586.03,420.89
2016,7,30,10,0,191.0,386.0,1.2,33.0,540.0,595.36,425.23
2016,7,30,10,15,225.5,398.0,1.2,33.0,586.5,635.39,451.67
2016,7,30,10,30,260.0,410.0,1.2,33.0,633.0,689.05,486.1
2016,7,30,10,45,319.5,401.0,1.3,33.5,683.5,726.91,510.81
2016,7,30,11,0,379.0,392.0,1.4,34.0,734.0,762.19,533.67
2016,7,30,11,15,605.0,266.5,1.45,34.0,824.0,849.12,594.46
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,898.66,626.42
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,876.31,612.25
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,851.29,597.12
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,821.64,579.0
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,789.74,559.34
2016,7,30,12,45,834.0,144.0,1.75,34.5,935.0,754.63,536.33
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,717.69,510.75
2016,7,30,13,15,830.0,143.5,1.8,35.0,918.0,677.33,482.89
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,635.58,453.48
2016,7,30,13,45,822.0,141.5,1.85,35.0,887.0,590.7,421.46
2016,7,30,14,0,817.0,140.0,1.9,35.0,868.0,544.94,387.9
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.5,494.42,350.64
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,445.83,313.47
2016,7,30,14,45,794.5,135.0,1.95,34.0,783.0,395.63,273.57
2016,7,30,15,0,785.0,133.0,2.0,34.0,751.0,345.85,233.09
2016,7,30,15,15,773.0,130.0,2.0,34.0,713.0,295.27,191.62
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,245.79,151.41
2016,7,30,15,45,744.0,124.5,2.0,34.0,632.0,197.18,114.03
2016,7,30,16,0,727.0,122.0,2.0,34.0,589.0,150.57,82.67
2016,7,30,16,15,706.5,117.5,1.95,33.5,542.5,96.79,54.48
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,70.0,51.73
2016,7,30,16,45,591.5,126.5,1.9,33.0,434.5,81.49,61.3
2016,7,30,17,0,497.0,140.0,1.9,33.0,373.0,93.98,71.68
2016,7,30,17,15,475.5,125.5,1.7,32.5,326.0,86.26,65.75
2016,7,30,17,30,454.0,111.0,1.5,32.0,279.0,78.07,59.35
2016,7,30,17,45,455.5,93.5,1.35,31.5,240.0,67.4,50.76
2016,7,30,18,0,457.0,76.0,1.2,31.0,201.0,57.13,42.31
2016,7,30,18,15,390.0,65.0,1.1,30.0,155.5,48.8,35.35
2016,7,30,18,30,323.0,54.0,1.0,29.0,110.0,41.21,28.76
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,30.57,19.26
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,19.6,6.46
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,11.37,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,75.0,16.5,0.85,22.5,24.0,82.74,0.0
2016,7,31,6,0,150.0,33.0,1.0,23.0,48.0,172.26,125.14
2016,7,31,6,15,231.5,49.0,1.0,23.5,87.0,250.68,196.49
2016,7,31,6,30,313.0,65.0,1.0,24.0,126.0,336.24,267.0
2016,7,31,6,45,158.0,82.0,1.0,25.0,113.0,235.9,187.44
2016,7,31,7,0,3.0,99.0,1.0,26.0,100.0,99.9,75.59
2016,7,31,7,15,263.0,103.5,1.05,26.5,207.0,353.15,281.21
2016,7,31,7,30,523.0,108.0,1.1,27.0,314.0,612.48,472.2
2016,7,31,7,45,291.0,152.5,1.15,27.5,270.0,450.09,347.43
2016,7,31,8,0,59.0,197.0,1.2,28.0,226.0,264.47,202.36
2016,7,31,8,15,160.0,221.0,1.2,28.5,311.0,401.37,306.81
2016,7,31,8,30,261.0,245.0,1.2,29.0,396.0,543.05,407.65
2016,7,31,8,45,479.5,192.5,1.2,29.5,498.5,711.4,525.33
2016,7,31,9,0,698.0,140.0,1.2,30.0,601.0,876.12,630.18
2016,7,31,9,15,714.5,144.0,1.1,30.5,643.0,900.32,639.18
2016,7,31,9,30,731.0,148.0,1.0,31.0,685.0,921.9,647.95
2016,7,31,9,45,770.0,135.0,0.95,31.5,727.5,938.19,654.18
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,957.72,662.4
2016,7,31,10,15,818.0,124.0,0.85,32.0,801.0,950.72,655.91
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,951.22,654.43
2016,7,31,10,45,562.5,276.0,0.75,32.5,763.0,847.96,586.35
2016,7,31,11,0,298.0,426.0,0.7,33.0,694.0,718.93,497.03
2016,7,31,11,15,343.0,415.0,0.75,33.0,729.5,736.34,510.69
2016,7,31,11,30,388.0,404.0,0.8,33.0,765.0,750.97,520.89
2016,7,31,11,45,239.5,433.5,0.9,33.5,657.5,629.71,439.69
2016,7,31,12,0,91.0,463.0,1.0,34.0,550.0,502.19,352.86
2016,7,31,12,15,172.0,467.5,1.1,34.0,631.5,568.73,400.27
2016,7,31,12,30,253.0,472.0,1.2,34.0,713.0,624.5,438.23
2016,7,31,12,45,539.0,312.0,1.3,34.0,821.5,684.91,483.94
2016,7,31,13,0,825.0,152.0,1.4,34.0,930.0,717.24,509.82
2016,7,31,13,15,822.0,151.5,1.45,34.0,918.0,678.94,483.22
2016,7,31,13,30,819.0,151.0,1.5,34.0,906.0,636.11,453.61
2016,7,31,13,45,810.5,152.0,1.6,34.0,885.5,590.16,421.31
2016,7,31,14,0,802.0,153.0,1.7,34.0,865.0,543.7,387.59
2016,7,31,14,15,794.5,151.0,1.7,34.0,838.5,495.07,350.93
2016,7,31,14,30,787.0,149.0,1.7,34.0,812.0,446.3,313.14
2016,7,31,14,45,773.0,149.0,1.75,34.0,778.5,396.68,273.96
2016,7,31,15,0,759.0,149.0,1.8,34.0,745.0,347.98,234.63
2016,7,31,15,15,400.0,221.5,1.8,33.5,534.5,258.41,176.14
2016,7,31,15,30,41.0,294.0,1.8,33.0,324.0,236.64,171.97
2016,7,31,15,45,102.0,292.5,1.85,33.0,360.0,237.67,170.67
2016,7,31,16,0,163.0,291.0,1.9,33.0,396.0,220.08,156.27
2016,7,31,16,15,81.5,200.0,1.85,32.5,252.5,158.64,115.39
2016,7,31,16,30,0.0,109.0,1.8,32.0,109.0,95.19,72.35
2016,7,31,16,45,284.0,116.5,1.8,32.0,248.5,74.85,56.12
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,83.26,63.25
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,80.33,61.18
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,76.33,58.17
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,70.59,53.63
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,64.61,48.73
2016,7,31,18,15,316.5,74.5,0.95,29.5,147.5,55.69,41.16
2016,7,31,18,30,249.0,61.0,0.9,29.0,103.0,46.42,33.05
2016,7,31,18,45,165.5,43.0,0.85,28.5,67.0,34.2,22.12
2016,7,31,19,0,82.0,25.0,0.8,28.0,31.0,20.25,6.0
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.5,11.37,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
