Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.0,16.0,0.95,22.5,23.5,85.33,0.0
2016,8,1,6,0,164.0,32.0,1.1,23.0,47.0,179.62,129.44
2016,8,1,6,15,250.5,46.5,1.1,23.0,86.5,259.5,203.84
2016,8,1,6,30,337.0,61.0,1.1,23.0,126.0,347.32,277.06
2016,8,1,6,45,404.0,71.0,1.15,23.5,172.5,420.73,335.99
2016,8,1,7,0,471.0,81.0,1.2,24.0,219.0,505.18,400.36
2016,8,1,7,15,517.0,89.0,1.2,24.5,268.5,568.6,445.38
2016,8,1,7,30,563.0,97.0,1.2,25.0,318.0,633.2,489.44
2016,8,1,7,45,284.0,126.0,1.25,25.5,238.0,409.58,321.08
2016,8,1,8,0,5.0,155.0,1.3,26.0,158.0,151.59,115.31
2016,8,1,8,15,60.0,204.0,1.3,26.5,238.5,269.96,208.65
2016,8,1,8,30,115.0,253.0,1.3,27.0,319.0,395.7,301.98
2016,8,1,8,45,101.5,273.0,1.3,28.0,335.0,384.74,290.65
2016,8,1,9,0,88.0,293.0,1.3,29.0,351.0,390.84,292.5
2016,8,1,9,15,46.5,237.0,1.2,29.5,268.0,283.09,211.55
2016,8,1,9,30,5.0,181.0,1.1,30.0,185.0,170.31,125.67
2016,8,1,9,45,9.0,215.0,1.05,30.5,222.0,206.48,152.59
2016,8,1,10,0,13.0,249.0,1.0,31.0,259.0,242.48,178.38
2016,8,1,10,15,18.5,284.5,0.9,31.0,300.0,281.09,205.91
2016,8,1,10,30,24.0,320.0,0.8,31.0,341.0,319.22,232.53
2016,8,1,10,45,414.5,236.0,0.75,31.5,607.0,663.04,477.34
2016,8,1,11,0,805.0,152.0,0.7,32.0,873.0,935.73,645.75
2016,8,1,11,15,809.5,153.0,0.65,32.0,891.0,920.91,631.57
2016,8,1,11,30,814.0,154.0,0.6,32.0,909.0,903.04,619.62
2016,8,1,11,45,619.5,278.0,0.6,32.5,856.5,827.18,569.79
2016,8,1,12,0,425.0,402.0,0.6,33.0,804.0,747.78,514.71
2016,8,1,12,15,441.5,404.0,0.65,33.0,822.5,739.75,511.05
2016,8,1,12,30,458.0,406.0,0.7,33.0,841.0,729.21,504.85
2016,8,1,12,45,449.5,402.5,0.75,33.0,827.5,693.02,482.03
2016,8,1,13,0,441.0,399.0,0.8,33.0,814.0,656.65,458.94
2016,8,1,13,15,590.0,300.5,0.85,33.0,848.5,645.72,454.69
2016,8,1,13,30,739.0,202.0,0.9,33.0,883.0,625.83,443.09
2016,8,1,13,45,724.0,206.5,0.95,33.0,861.5,580.9,411.67
2016,8,1,14,0,709.0,211.0,1.0,33.0,840.0,536.18,379.73
2016,8,1,14,15,700.5,208.0,1.0,32.5,813.5,489.29,345.84
2016,8,1,14,30,692.0,205.0,1.0,32.0,787.0,442.61,311.01
2016,8,1,14,45,684.5,199.0,1.0,32.0,755.5,394.46,273.53
2016,8,1,15,0,677.0,193.0,1.0,32.0,724.0,346.81,235.6
2016,8,1,15,15,662.5,189.0,0.95,31.5,686.0,299.45,197.99
2016,8,1,15,30,648.0,185.0,0.9,31.0,648.0,253.65,161.88
2016,8,1,15,45,460.5,231.0,0.85,31.0,549.5,219.68,143.05
2016,8,1,16,0,273.0,277.0,0.8,31.0,451.0,210.5,145.57
2016,8,1,16,15,340.0,239.0,0.8,31.0,439.0,169.95,119.35
2016,8,1,16,30,407.0,201.0,0.8,31.0,427.0,127.18,98.2
2016,8,1,16,45,295.0,196.5,0.85,31.0,352.0,134.59,104.64
2016,8,1,17,0,183.0,192.0,0.9,31.0,277.0,139.23,108.76
2016,8,1,17,15,168.0,171.0,0.9,30.5,241.5,125.78,98.45
2016,8,1,17,30,153.0,150.0,0.9,30.0,206.0,111.88,87.62
2016,8,1,17,45,259.5,120.0,0.9,30.0,197.0,88.81,68.79
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,66.07,49.91
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,56.45,41.86
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,46.44,33.18
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,33.42,21.5
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,18.71,4.14
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,10.46,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,65.5,16.0,0.45,22.5,22.0,52.09,0.0
2016,8,2,6,0,131.0,32.0,0.5,23.0,44.0,145.14,102.62
2016,8,2,6,15,215.0,48.0,0.45,23.5,82.5,238.46,185.54
2016,8,2,6,30,299.0,64.0,0.4,24.0,121.0,324.82,255.82
2016,8,2,6,45,369.0,75.0,0.35,25.0,167.5,400.13,314.02
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,480.3,372.55
2016,8,2,7,15,310.0,120.5,0.4,26.5,220.0,415.02,321.93
2016,8,2,7,30,181.0,155.0,0.5,27.0,226.0,340.0,263.4
2016,8,2,7,45,201.5,177.5,0.6,27.5,267.0,386.68,297.95
2016,8,2,8,0,222.0,200.0,0.7,28.0,308.0,433.45,330.78
2016,8,2,8,15,208.5,226.0,0.75,28.5,335.5,452.9,342.15
2016,8,2,8,30,195.0,252.0,0.8,29.0,363.0,470.49,352.24
2016,8,2,8,45,261.5,263.5,0.9,29.5,427.0,564.72,417.88
2016,8,2,9,0,328.0,275.0,1.0,30.0,491.0,641.43,469.29
2016,8,2,9,15,211.5,305.5,1.05,30.0,448.5,541.01,396.49
2016,8,2,9,30,95.0,336.0,1.1,30.0,406.0,437.9,321.34
2016,8,2,9,45,144.0,360.0,1.15,30.5,472.0,526.11,383.25
2016,8,2,10,0,193.0,384.0,1.2,31.0,538.0,594.97,429.12
2016,8,2,10,15,223.5,396.0,1.15,31.0,581.5,630.9,452.06
2016,8,2,10,30,254.0,408.0,1.1,31.0,625.0,680.52,483.61
2016,8,2,10,45,211.5,427.5,1.1,31.5,611.5,634.99,450.57
2016,8,2,11,0,169.0,447.0,1.1,32.0,598.0,604.4,428.01
2016,8,2,11,15,109.0,429.5,1.0,32.0,528.0,521.32,370.41
2016,8,2,11,30,49.0,412.0,0.9,32.0,458.0,430.95,307.36
2016,8,2,11,45,121.5,444.5,0.8,32.0,559.0,527.93,374.55
2016,8,2,12,0,194.0,477.0,0.7,32.0,660.0,608.72,427.18
2016,8,2,12,15,166.5,478.5,0.7,31.5,636.0,573.46,403.25
2016,8,2,12,30,139.0,480.0,0.7,31.0,612.0,539.45,381.07
2016,8,2,12,45,116.0,470.0,0.75,31.0,579.5,500.66,355.27
2016,8,2,13,0,93.0,460.0,0.8,31.0,547.0,464.76,331.14
2016,8,2,13,15,51.5,338.5,0.95,30.5,387.0,327.18,237.03
2016,8,2,13,30,10.0,217.0,1.1,30.0,227.0,196.73,143.62
2016,8,2,13,45,18.5,279.0,1.25,29.5,296.0,252.87,185.95
2016,8,2,14,0,27.0,341.0,1.4,29.0,365.0,298.95,219.93
2016,8,2,14,15,93.5,376.0,1.45,28.5,455.5,351.61,258.25
2016,8,2,14,30,160.0,411.0,1.5,28.0,546.0,386.2,282.47
2016,8,2,14,45,80.0,265.5,1.6,28.0,333.0,240.26,176.93
2016,8,2,15,0,0.0,120.0,1.7,28.0,120.0,105.75,77.13
2016,8,2,15,15,5.5,172.0,1.7,27.5,176.5,150.14,111.77
2016,8,2,15,30,11.0,224.0,1.7,27.0,233.0,190.95,143.16
2016,8,2,15,45,6.0,192.0,1.75,27.0,197.0,163.54,122.62
2016,8,2,16,0,1.0,160.0,1.8,27.0,161.0,136.82,102.58
2016,8,2,16,15,0.5,88.5,1.8,26.5,89.0,78.44,57.23
2016,8,2,16,30,0.0,17.0,1.8,26.0,17.0,14.99,7.07
2016,8,2,16,45,77.0,105.0,1.8,26.0,140.5,82.69,64.27
2016,8,2,17,0,154.0,193.0,1.8,26.0,264.0,139.51,111.69
2016,8,2,17,15,128.5,174.5,1.75,25.5,229.0,127.45,102.15
2016,8,2,17,30,103.0,156.0,1.7,25.0,194.0,115.01,92.25
2016,8,2,17,45,90.0,131.5,1.65,25.0,161.0,102.11,81.57
2016,8,2,18,0,77.0,107.0,1.6,25.0,128.0,84.4,66.55
2016,8,2,18,15,55.5,83.5,1.45,24.5,96.5,66.92,51.55
2016,8,2,18,30,34.0,60.0,1.3,24.0,65.0,49.12,35.98
2016,8,2,18,45,17.0,38.0,1.2,24.0,40.5,31.98,20.58
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,14.09,0.83
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,7.28,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.55,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,8.78,0.81
2016,8,3,6,15,0.0,19.0,2.15,21.0,19.0,16.71,7.96
2016,8,3,6,30,0.0,28.0,2.2,21.0,28.0,24.65,14.82
2016,8,3,6,45,0.0,39.5,2.25,21.5,39.5,34.82,23.43
2016,8,3,7,0,0.0,51.0,2.3,22.0,51.0,45.01,31.93
2016,8,3,7,15,0.0,61.5,2.35,22.0,61.5,54.33,39.64
2016,8,3,7,30,0.0,72.0,2.4,22.0,72.0,63.67,47.23
2016,8,3,7,45,0.0,81.0,2.5,22.5,81.0,71.85,53.67
2016,8,3,8,0,0.0,90.0,2.6,23.0,90.0,80.18,60.13
2016,8,3,8,15,0.0,90.5,2.65,23.5,90.5,80.34,59.91
2016,8,3,8,30,0.0,91.0,2.7,24.0,91.0,80.65,59.82
2016,8,3,8,45,0.5,124.5,2.8,24.5,125.0,112.84,85.19
2016,8,3,9,0,1.0,158.0,2.9,25.0,159.0,145.36,110.35
2016,8,3,9,15,0.5,153.0,2.95,25.0,153.5,139.43,105.34
2016,8,3,9,30,0.0,148.0,3.0,25.0,148.0,133.79,100.65
2016,8,3,9,45,1.0,150.5,3.05,25.5,151.5,136.87,102.69
2016,8,3,10,0,2.0,153.0,3.1,26.0,155.0,139.97,104.73
2016,8,3,10,15,5.0,178.0,3.1,26.0,183.0,166.03,124.8
2016,8,3,10,30,8.0,203.0,3.1,26.0,211.0,191.93,144.54
2016,8,3,10,45,11.0,237.0,3.15,26.5,247.5,226.0,169.98
2016,8,3,11,0,14.0,271.0,3.2,27.0,284.0,259.68,194.77
2016,8,3,11,15,13.0,258.5,3.2,27.0,271.0,245.95,184.19
2016,8,3,11,30,12.0,246.0,3.2,27.0,258.0,232.48,173.93
2016,8,3,11,45,12.5,246.5,3.25,27.0,258.5,232.34,173.78
2016,8,3,12,0,13.0,247.0,3.3,27.0,259.0,232.11,173.56
2016,8,3,12,15,17.5,295.5,3.3,27.0,312.5,277.92,207.81
2016,8,3,12,30,22.0,344.0,3.3,27.0,366.0,322.49,240.66
2016,8,3,12,45,33.0,377.0,3.35,27.0,408.5,357.7,266.58
2016,8,3,13,0,44.0,410.0,3.4,27.0,451.0,388.02,288.75
2016,8,3,13,15,47.0,409.5,3.4,26.5,453.0,383.03,285.61
2016,8,3,13,30,50.0,409.0,3.4,26.0,455.0,377.64,282.28
2016,8,3,13,45,28.5,294.0,3.4,26.0,320.0,266.61,200.06
2016,8,3,14,0,7.0,179.0,3.4,26.0,185.0,160.62,119.88
2016,8,3,14,15,3.5,157.5,3.35,26.0,160.5,139.93,104.18
2016,8,3,14,30,0.0,136.0,3.3,26.0,136.0,119.69,88.66
2016,8,3,14,45,0.0,117.5,3.25,26.0,117.5,103.72,76.37
2016,8,3,15,0,0.0,99.0,3.2,26.0,99.0,87.77,64.01
2016,8,3,15,15,0.0,57.5,3.05,26.0,57.5,50.98,35.06
2016,8,3,15,30,0.0,16.0,2.9,26.0,16.0,14.15,5.72
2016,8,3,15,45,0.0,85.0,2.8,26.0,85.0,75.37,54.73
2016,8,3,16,0,0.0,154.0,2.7,26.0,154.0,132.0,99.58
2016,8,3,16,15,59.0,196.5,2.5,25.5,229.5,154.51,116.66
2016,8,3,16,30,118.0,239.0,2.3,25.0,305.0,166.41,133.42
2016,8,3,16,45,123.5,215.5,2.15,25.0,278.0,152.83,122.66
2016,8,3,17,0,129.0,192.0,2.0,25.0,251.0,138.67,111.37
2016,8,3,17,15,115.0,170.0,1.85,24.5,218.0,124.67,100.28
2016,8,3,17,30,101.0,148.0,1.7,24.0,185.0,110.19,88.59
2016,8,3,17,45,85.5,125.0,1.55,24.0,153.0,98.02,78.44
2016,8,3,18,0,70.0,102.0,1.4,24.0,121.0,81.11,64.02
2016,8,3,18,15,50.0,79.5,1.3,23.5,91.5,64.19,49.42
2016,8,3,18,30,30.0,57.0,1.2,23.0,62.0,46.96,34.28
2016,8,3,18,45,15.0,36.5,1.2,23.0,39.0,30.81,19.6
2016,8,3,19,0,0.0,16.0,1.2,23.0,16.0,14.1,0.0
2016,8,3,19,15,0.0,8.0,1.2,23.0,8.0,7.28,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,55.32,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,165.29,115.53
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,250.29,199.26
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,343.36,279.3
2016,8,4,6,45,169.0,55.5,2.6,20.5,87.0,204.91,167.87
2016,8,4,7,0,0.0,53.0,2.7,21.0,53.0,46.79,33.45
2016,8,4,7,15,0.0,48.5,2.7,21.5,48.5,42.79,30.13
2016,8,4,7,30,0.0,44.0,2.7,22.0,44.0,38.81,26.69
2016,8,4,7,45,3.0,100.0,2.7,22.5,101.5,93.58,71.6
2016,8,4,8,0,6.0,156.0,2.7,23.0,159.0,153.92,119.83
2016,8,4,8,15,3.0,147.5,2.65,23.5,149.0,139.99,107.83
2016,8,4,8,30,0.0,139.0,2.6,24.0,139.0,127.26,97.02
2016,8,4,8,45,5.0,172.5,2.6,25.0,175.5,164.68,125.97
2016,8,4,9,0,10.0,206.0,2.6,26.0,212.0,202.19,154.26
2016,8,4,9,15,15.0,233.0,2.55,26.0,243.0,232.96,177.49
2016,8,4,9,30,20.0,260.0,2.5,26.0,274.0,263.52,200.29
2016,8,4,9,45,34.0,300.0,2.45,26.5,326.5,333.28,251.86
2016,8,4,10,0,48.0,340.0,2.4,27.0,379.0,386.32,289.8
2016,8,4,10,15,41.0,342.5,2.35,27.5,377.0,377.72,281.88
2016,8,4,10,30,34.0,345.0,2.3,28.0,375.0,369.3,274.46
2016,8,4,10,45,29.5,341.5,2.25,28.5,367.5,357.38,264.73
2016,8,4,11,0,25.0,338.0,2.2,29.0,360.0,345.78,255.32
2016,8,4,11,15,48.5,387.0,2.15,29.0,431.5,411.59,302.9
2016,8,4,11,30,72.0,436.0,2.1,29.0,503.0,474.74,347.26
2016,8,4,11,45,141.5,454.5,2.1,29.0,587.5,554.45,403.85
2016,8,4,12,0,211.0,473.0,2.1,29.0,672.0,618.85,448.61
2016,8,4,12,15,128.0,444.5,2.1,29.0,565.5,511.19,372.24
2016,8,4,12,30,45.0,416.0,2.1,29.0,459.0,406.71,297.36
2016,8,4,12,45,30.0,352.0,2.1,29.5,380.5,333.67,244.87
2016,8,4,13,0,15.0,288.0,2.1,30.0,302.0,264.02,193.9
2016,8,4,13,15,27.0,338.5,2.1,30.0,363.5,310.77,228.35
2016,8,4,13,30,39.0,389.0,2.1,30.0,425.0,354.6,259.85
2016,8,4,13,45,19.5,241.0,2.1,30.0,259.0,217.99,160.24
2016,8,4,14,0,0.0,93.0,2.1,30.0,93.0,82.61,58.41
2016,8,4,14,15,7.5,181.5,2.05,30.0,188.0,162.16,119.26
2016,8,4,14,30,15.0,270.0,2.0,30.0,283.0,237.11,175.1
2016,8,4,14,45,21.0,283.0,2.0,30.0,300.0,247.16,182.37
2016,8,4,15,0,27.0,296.0,2.0,30.0,317.0,245.28,180.92
2016,8,4,15,15,33.0,292.0,1.95,29.5,316.5,238.71,176.34
2016,8,4,15,30,39.0,288.0,1.9,29.0,316.0,231.12,170.97
2016,8,4,15,45,136.0,284.0,1.9,29.0,372.0,224.69,162.48
2016,8,4,16,0,233.0,280.0,1.9,29.0,428.0,216.9,154.44
2016,8,4,16,15,211.5,258.5,1.85,29.0,384.5,184.76,135.71
2016,8,4,16,30,190.0,237.0,1.8,29.0,341.0,166.0,130.75
2016,8,4,16,45,100.5,196.0,1.8,29.0,251.0,141.53,111.44
2016,8,4,17,0,11.0,155.0,1.8,29.0,161.0,128.17,100.98
2016,8,4,17,15,6.5,136.5,1.65,28.5,140.0,113.44,89.4
2016,8,4,17,30,2.0,118.0,1.5,28.0,119.0,98.58,77.5
2016,8,4,17,45,1.0,98.0,1.4,27.5,98.5,82.54,64.36
2016,8,4,18,0,0.0,78.0,1.3,27.0,78.0,66.34,50.8
2016,8,4,18,15,0.0,59.5,1.2,26.0,59.5,51.12,37.86
2016,8,4,18,30,0.0,41.0,1.1,25.0,41.0,35.75,24.53
2016,8,4,18,45,0.0,26.0,1.0,24.5,26.0,22.93,12.95
2016,8,4,19,0,0.0,11.0,0.9,24.0,11.0,9.67,0.0
2016,8,4,19,15,0.0,5.5,0.9,24.0,5.5,5.0,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,68.69,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,190.68,131.03
2016,8,5,6,15,299.0,38.0,2.25,21.0,82.5,282.38,223.82
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,378.93,306.25
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,209.37,171.47
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.15,0.0
2016,8,5,7,15,0.0,59.5,2.2,22.0,59.5,52.56,38.2
2016,8,5,7,30,0.0,112.0,2.2,22.0,112.0,105.73,81.76
2016,8,5,7,45,0.5,129.5,2.25,22.5,130.0,122.77,95.08
2016,8,5,8,0,1.0,147.0,2.3,23.0,148.0,139.71,108.14
2016,8,5,8,15,0.5,110.5,2.35,23.0,111.0,100.24,76.07
2016,8,5,8,30,0.0,74.0,2.4,23.0,74.0,65.5,47.81
2016,8,5,8,45,0.0,112.0,2.5,23.5,112.0,100.39,75.59
2016,8,5,9,0,0.0,150.0,2.6,24.0,150.0,136.61,103.86
2016,8,5,9,15,2.0,164.0,2.65,24.0,165.5,151.57,115.36
2016,8,5,9,30,4.0,178.0,2.7,24.0,181.0,166.48,126.79
2016,8,5,9,45,16.5,243.5,2.8,24.5,257.0,241.93,184.86
2016,8,5,10,0,29.0,309.0,2.9,25.0,333.0,334.39,253.99
2016,8,5,10,15,32.0,319.5,2.9,25.0,346.5,344.77,261.03
2016,8,5,10,30,35.0,330.0,2.9,25.0,360.0,354.85,268.14
2016,8,5,10,45,92.0,387.0,2.9,25.5,468.0,463.66,348.45
2016,8,5,11,0,149.0,444.0,2.9,26.0,576.0,581.94,432.14
2016,8,5,11,15,148.0,453.5,2.8,26.0,587.5,580.54,429.58
2016,8,5,11,30,147.0,463.0,2.7,26.0,599.0,578.23,427.12
2016,8,5,11,45,77.5,324.5,2.65,26.5,396.5,367.63,274.85
2016,8,5,12,0,8.0,186.0,2.6,27.0,194.0,172.99,128.32
2016,8,5,12,15,13.5,254.0,2.5,27.0,267.0,237.52,177.37
2016,8,5,12,30,19.0,322.0,2.4,27.0,340.0,300.6,223.93
2016,8,5,12,45,160.5,386.0,2.35,27.5,536.0,461.44,342.59
2016,8,5,13,0,302.0,450.0,2.3,28.0,732.0,599.54,438.89
2016,8,5,13,15,172.5,423.0,2.25,28.0,584.0,474.12,348.27
2016,8,5,13,30,43.0,396.0,2.2,28.0,436.0,362.53,267.18
2016,8,5,13,45,119.5,416.0,2.15,28.0,522.5,409.66,302.12
2016,8,5,14,0,196.0,436.0,2.1,28.0,609.0,451.27,331.2
2016,8,5,14,15,140.0,414.0,2.05,28.0,535.5,392.55,288.44
2016,8,5,14,30,84.0,392.0,2.0,28.0,462.0,348.52,256.84
2016,8,5,14,45,172.5,376.5,1.95,28.5,512.5,350.34,256.05
2016,8,5,15,0,261.0,361.0,1.9,29.0,563.0,341.33,245.8
2016,8,5,15,15,494.0,250.5,1.85,29.0,609.0,296.24,203.79
2016,8,5,15,30,727.0,140.0,1.8,29.0,655.0,230.42,143.31
2016,8,5,15,45,621.0,170.5,1.75,29.0,590.5,193.41,118.73
2016,8,5,16,0,515.0,201.0,1.7,29.0,526.0,169.25,108.45
2016,8,5,16,15,560.0,169.0,1.6,28.5,496.0,117.66,80.15
2016,8,5,16,30,605.0,137.0,1.5,28.0,466.0,86.61,66.61
2016,8,5,16,45,366.5,163.0,1.45,28.0,356.5,106.2,83.08
2016,8,5,17,0,128.0,189.0,1.4,28.0,247.0,136.82,108.5
2016,8,5,17,15,120.0,165.5,1.3,27.5,214.5,121.92,96.72
2016,8,5,17,30,112.0,142.0,1.2,27.0,182.0,106.49,84.37
2016,8,5,17,45,97.0,119.5,1.15,27.0,150.5,91.11,71.65
2016,8,5,18,0,82.0,97.0,1.1,27.0,119.0,75.28,58.28
2016,8,5,18,15,62.0,75.5,1.05,26.0,90.0,61.34,46.44
2016,8,5,18,30,42.0,54.0,1.0,25.0,61.0,44.7,31.98
2016,8,5,18,45,21.0,34.5,0.95,24.5,38.0,29.18,17.84
2016,8,5,19,0,0.0,15.0,0.9,24.0,15.0,13.22,0.0
2016,8,5,19,15,0.0,7.5,0.95,24.0,7.5,6.82,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,59.0,14.5,1.1,21.5,19.0,46.74,0.0
2016,8,6,6,0,118.0,29.0,1.3,22.0,38.0,130.88,85.88
2016,8,6,6,15,206.0,45.0,1.3,22.5,76.5,228.55,178.55
2016,8,6,6,30,294.0,61.0,1.3,23.0,115.0,316.84,252.68
2016,8,6,6,45,364.5,73.0,1.35,23.5,161.0,393.35,314.89
2016,8,6,7,0,435.0,85.0,1.4,24.0,207.0,474.78,378.19
2016,8,6,7,15,242.0,115.5,1.45,24.5,186.0,352.49,280.88
2016,8,6,7,30,49.0,146.0,1.5,25.0,165.0,201.02,157.55
2016,8,6,7,45,115.0,173.0,1.6,25.5,226.0,305.26,240.27
2016,8,6,8,0,181.0,200.0,1.7,26.0,287.0,396.65,309.55
2016,8,6,8,15,428.5,161.5,1.7,26.5,397.0,614.49,472.32
2016,8,6,8,30,676.0,123.0,1.7,27.0,507.0,816.85,609.5
2016,8,6,8,45,703.5,125.0,1.75,27.5,554.5,853.88,629.48
2016,8,6,9,0,731.0,127.0,1.8,28.0,602.0,888.95,649.59
2016,8,6,9,15,747.5,130.5,1.7,28.5,645.0,907.23,656.97
2016,8,6,9,30,764.0,134.0,1.6,29.0,688.0,928.61,666.37
2016,8,6,9,45,778.5,135.5,1.55,29.5,726.0,942.84,671.74
2016,8,6,10,0,793.0,137.0,1.5,30.0,764.0,953.98,675.27
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.0,958.09,675.88
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,958.91,674.64
2016,8,6,10,45,822.0,141.5,1.4,30.5,854.0,953.71,669.22
2016,8,6,11,0,832.0,141.0,1.4,31.0,880.0,935.27,655.83
2016,8,6,11,15,836.5,142.0,1.4,31.0,898.0,920.48,646.28
2016,8,6,11,30,841.0,143.0,1.4,31.0,916.0,902.64,634.88
2016,8,6,11,45,846.0,142.0,1.45,31.5,927.0,880.46,620.21
2016,8,6,12,0,851.0,141.0,1.5,32.0,938.0,855.46,603.81
2016,8,6,12,15,851.0,141.0,1.5,32.0,940.5,824.53,584.31
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,791.31,563.31
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.5,754.47,540.26
2016,8,6,13,0,847.0,141.0,1.6,32.0,932.0,715.8,514.21
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.5,673.68,484.86
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,630.19,453.89
2016,8,6,13,45,836.0,137.0,1.65,32.0,885.0,584.44,420.84
2016,8,6,14,0,832.0,135.0,1.7,32.0,865.0,537.7,386.07
2016,8,6,14,15,824.0,133.0,1.7,32.0,837.5,488.29,348.16
2016,8,6,14,30,816.0,131.0,1.7,32.0,810.0,433.88,305.7
2016,8,6,14,45,806.5,129.0,1.7,32.0,776.5,382.72,264.44
2016,8,6,15,0,797.0,127.0,1.7,32.0,743.0,331.97,222.67
2016,8,6,15,15,784.0,124.0,1.65,32.0,704.0,280.23,179.99
2016,8,6,15,30,771.0,121.0,1.6,32.0,665.0,229.69,139.09
2016,8,6,15,45,754.0,117.5,1.6,32.0,621.0,179.64,101.5
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,131.62,71.29
2016,8,6,16,15,715.5,110.0,1.55,31.5,530.0,77.91,47.89
2016,8,6,16,30,694.0,106.0,1.5,31.0,483.0,66.48,49.38
2016,8,6,16,45,665.5,101.5,1.5,31.0,433.5,65.73,48.96
2016,8,6,17,0,637.0,97.0,1.5,31.0,384.0,64.89,48.45
2016,8,6,17,15,599.5,90.5,1.35,30.5,333.5,62.41,46.67
2016,8,6,17,30,562.0,84.0,1.2,30.0,283.0,59.78,44.7
2016,8,6,17,45,508.0,76.5,1.1,29.5,233.5,56.09,41.77
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,52.26,38.57
2016,8,6,18,15,379.0,58.5,0.95,28.5,139.0,44.27,31.67
2016,8,6,18,30,304.0,48.0,0.9,28.0,94.0,36.91,25.06
2016,8,6,18,45,200.5,33.0,0.85,27.5,58.5,25.71,14.65
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,14.18,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,8.19,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,47.0,14.0,1.8,23.0,17.5,39.41,0.0
2016,8,7,6,0,94.0,28.0,2.0,23.0,35.0,113.75,71.45
2016,8,7,6,15,176.0,45.5,2.1,23.5,72.5,195.55,152.19
2016,8,7,6,30,258.0,63.0,2.2,24.0,110.0,294.52,234.96
2016,8,7,6,45,134.5,79.5,2.3,24.5,104.5,202.1,161.69
2016,8,7,7,0,11.0,96.0,2.4,25.0,99.0,104.14,79.91
2016,8,7,7,15,95.5,123.0,2.4,25.0,159.0,228.15,182.2
2016,8,7,7,30,180.0,150.0,2.4,25.0,219.0,333.0,265.93
2016,8,7,7,45,365.0,141.0,2.45,25.5,306.0,518.4,409.18
2016,8,7,8,0,550.0,132.0,2.5,26.0,393.0,688.36,532.59
2016,8,7,8,15,578.5,139.0,2.5,26.0,441.0,733.98,561.85
2016,8,7,8,30,607.0,146.0,2.5,26.0,489.0,778.35,590.63
2016,8,7,8,45,309.0,177.0,2.5,26.5,352.0,526.88,404.82
2016,8,7,9,0,11.0,208.0,2.5,27.0,215.0,205.37,155.29
2016,8,7,9,15,35.5,262.0,2.45,27.5,287.0,300.29,227.95
2016,8,7,9,30,60.0,316.0,2.4,28.0,359.0,381.01,286.8
2016,8,7,9,45,42.5,306.5,2.35,28.5,338.0,348.91,261.14
2016,8,7,10,0,25.0,297.0,2.3,29.0,317.0,301.77,225.01
2016,8,7,10,15,38.0,334.0,2.25,29.0,366.0,365.89,271.85
2016,8,7,10,30,51.0,371.0,2.2,29.0,415.0,412.79,305.08
2016,8,7,10,45,43.0,368.5,2.2,29.0,406.0,397.67,293.35
2016,8,7,11,0,35.0,366.0,2.2,29.0,397.0,382.95,282.24
2016,8,7,11,15,26.5,337.0,2.15,29.0,361.0,342.35,252.54
2016,8,7,11,30,18.0,308.0,2.1,29.0,325.0,294.74,217.64
2016,8,7,11,45,21.0,330.0,2.1,29.0,350.0,315.69,232.97
2016,8,7,12,0,24.0,352.0,2.1,29.0,375.0,335.98,247.49
2016,8,7,12,15,68.0,410.5,2.05,29.0,475.5,426.35,312.9
2016,8,7,12,30,112.0,469.0,2.0,29.0,576.0,504.94,367.96
2016,8,7,12,45,99.0,461.0,2.0,29.5,555.0,478.31,347.83
2016,8,7,13,0,86.0,453.0,2.0,30.0,534.0,452.76,329.08
2016,8,7,13,15,198.5,442.5,2.0,29.5,624.5,505.83,368.64
2016,8,7,13,30,311.0,432.0,2.0,29.0,715.0,545.31,397.17
2016,8,7,13,45,287.5,427.5,2.0,29.0,684.5,505.81,368.42
2016,8,7,14,0,264.0,423.0,2.0,29.0,654.0,468.35,341.33
2016,8,7,14,15,508.0,293.0,2.0,29.0,720.5,458.21,332.92
2016,8,7,14,30,752.0,163.0,2.0,29.0,787.0,430.41,308.2
2016,8,7,14,45,742.0,160.0,2.05,29.0,754.0,381.4,268.22
2016,8,7,15,0,732.0,157.0,2.1,29.0,721.0,326.89,223.6
2016,8,7,15,15,607.5,202.0,2.1,28.5,653.5,285.01,192.17
2016,8,7,15,30,483.0,247.0,2.1,28.0,586.0,256.51,173.11
2016,8,7,15,45,563.5,199.5,2.15,28.0,570.5,204.27,130.16
2016,8,7,16,0,644.0,152.0,2.2,28.0,555.0,140.8,83.44
2016,8,7,16,15,620.0,146.0,2.2,27.5,508.5,97.58,66.66
2016,8,7,16,30,596.0,140.0,2.2,27.0,462.0,89.13,69.09
2016,8,7,16,45,456.5,154.0,2.2,27.0,386.0,101.45,79.59
2016,8,7,17,0,317.0,168.0,2.2,27.0,310.0,118.72,94.21
2016,8,7,17,15,287.0,152.0,2.1,26.5,268.0,109.12,86.67
2016,8,7,17,30,257.0,136.0,2.0,26.0,226.0,99.09,78.67
2016,8,7,17,45,221.5,117.0,1.95,26.0,185.0,86.64,68.27
2016,8,7,18,0,186.0,98.0,1.9,26.0,144.0,73.72,57.24
2016,8,7,18,15,143.5,77.0,1.8,25.5,107.5,58.94,44.46
2016,8,7,18,30,101.0,56.0,1.7,25.0,71.0,44.86,31.99
2016,8,7,18,45,50.5,35.0,1.65,24.5,42.5,28.71,17.02
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,12.34,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.37,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,8.5,1.4,22.5,8.5,7.73,0.0
2016,8,8,6,0,0.0,17.0,1.6,23.0,17.0,14.97,4.03
2016,8,8,6,15,0.0,35.5,1.55,23.0,35.5,33.96,21.54
2016,8,8,6,30,0.0,54.0,1.5,23.0,54.0,53.27,37.99
2016,8,8,6,45,5.5,75.0,1.45,23.0,76.5,79.02,59.71
2016,8,8,7,0,11.0,96.0,1.4,23.0,99.0,104.42,80.87
2016,8,8,7,15,51.0,123.0,1.3,23.0,142.0,177.73,141.37
2016,8,8,7,30,91.0,150.0,1.2,23.0,185.0,242.55,193.39
2016,8,8,7,45,59.5,163.0,1.2,23.5,187.0,227.75,179.5
2016,8,8,8,0,28.0,176.0,1.2,24.0,189.0,211.56,164.76
2016,8,8,8,15,93.5,212.0,1.2,24.0,263.5,311.93,243.7
2016,8,8,8,30,159.0,248.0,1.2,24.0,338.0,431.81,333.4
2016,8,8,8,45,122.0,267.0,1.2,24.5,339.5,416.1,318.0
2016,8,8,9,0,85.0,286.0,1.2,25.0,341.0,380.42,289.2
2016,8,8,9,15,45.5,239.0,1.2,25.5,268.5,284.61,216.24
2016,8,8,9,30,6.0,192.0,1.2,26.0,196.0,182.11,136.95
2016,8,8,9,45,36.5,273.5,1.2,26.5,302.5,307.38,231.66
2016,8,8,10,0,67.0,355.0,1.2,27.0,409.0,421.44,313.22
2016,8,8,10,15,83.5,379.5,1.15,27.0,448.5,458.74,338.45
2016,8,8,10,30,100.0,404.0,1.1,27.0,488.0,494.86,362.96
2016,8,8,10,45,69.5,389.5,1.1,27.5,449.0,444.45,325.48
2016,8,8,11,0,39.0,375.0,1.1,28.0,410.0,395.65,289.55
2016,8,8,11,15,24.0,287.5,1.05,28.0,309.0,292.12,215.23
2016,8,8,11,30,9.0,200.0,1.0,28.0,208.0,187.69,138.32
2016,8,8,11,45,12.5,249.5,1.0,28.5,261.0,234.91,173.33
2016,8,8,12,0,16.0,299.0,1.0,29.0,314.0,281.32,206.51
2016,8,8,12,15,15.5,290.5,0.95,29.0,305.0,271.6,199.07
2016,8,8,12,30,15.0,282.0,0.9,29.0,296.0,262.0,192.02
2016,8,8,12,45,92.5,376.0,0.9,29.0,462.5,401.81,293.32
2016,8,8,13,0,170.0,470.0,0.9,29.0,629.0,523.82,376.88
2016,8,8,13,15,229.0,453.5,0.95,29.0,664.0,533.91,383.59
2016,8,8,13,30,288.0,437.0,1.0,29.0,699.0,534.49,384.37
2016,8,8,13,45,183.5,425.0,1.05,29.0,590.5,450.93,325.92
2016,8,8,14,0,79.0,413.0,1.1,29.0,482.0,379.54,275.92
2016,8,8,14,15,194.0,397.0,1.15,29.0,559.0,403.51,292.96
2016,8,8,14,30,309.0,381.0,1.2,29.0,636.0,413.54,297.94
2016,8,8,14,45,208.5,372.0,1.3,29.0,541.0,357.94,258.64
2016,8,8,15,0,108.0,363.0,1.4,29.0,446.0,314.2,229.01
2016,8,8,15,15,64.5,308.5,1.5,28.5,358.0,256.3,188.46
2016,8,8,15,30,21.0,254.0,1.6,28.0,270.0,214.52,159.74
2016,8,8,15,45,15.0,226.0,1.7,28.0,237.0,189.57,141.67
2016,8,8,16,0,9.0,198.0,1.8,28.0,204.0,165.57,124.13
2016,8,8,16,15,4.5,158.0,1.85,27.5,161.0,133.6,105.02
2016,8,8,16,30,0.0,118.0,1.9,27.0,118.0,102.15,79.81
2016,8,8,16,45,0.0,97.5,1.95,27.0,97.5,85.38,66.22
2016,8,8,17,0,0.0,77.0,2.0,27.0,77.0,68.12,52.03
2016,8,8,17,15,0.0,66.5,1.95,26.5,66.5,58.77,44.44
2016,8,8,17,30,0.0,56.0,1.9,26.0,56.0,49.45,36.73
2016,8,8,17,45,0.0,45.5,1.9,25.5,45.5,40.13,28.89
2016,8,8,18,0,0.0,35.0,1.9,25.0,35.0,30.84,20.91
2016,8,8,18,15,0.0,26.0,1.95,24.5,26.0,22.88,13.96
2016,8,8,18,30,0.0,17.0,2.0,24.0,17.0,14.94,6.96
2016,8,8,18,45,0.0,10.0,2.05,24.0,10.0,8.78,1.21
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.63,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.36,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,61.8,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,170.49,101.44
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,269.88,210.73
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,369.38,295.08
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,449.46,360.3
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,534.06,424.85
2016,8,9,7,15,271.5,66.0,1.9,24.0,140.5,325.68,263.04
2016,8,9,7,30,0.0,70.0,1.9,24.0,70.0,61.89,45.16
2016,8,9,7,45,0.0,90.0,1.9,24.5,90.0,80.98,60.68
2016,8,9,8,0,0.0,110.0,1.9,25.0,110.0,100.26,75.81
2016,8,9,8,15,15.5,162.0,1.9,25.5,171.0,167.2,129.0
2016,8,9,8,30,31.0,214.0,1.9,26.0,232.0,252.05,194.26
2016,8,9,8,45,39.0,240.0,1.95,26.5,264.0,286.31,219.21
2016,8,9,9,0,47.0,266.0,2.0,27.0,296.0,320.19,243.62
2016,8,9,9,15,198.5,286.0,2.05,27.0,427.0,505.25,383.2
2016,8,9,9,30,350.0,306.0,2.1,27.0,558.0,691.38,515.22
2016,8,9,9,45,591.5,207.5,2.15,27.5,660.5,841.56,619.9
2016,8,9,10,0,833.0,109.0,2.2,28.0,763.0,949.14,687.05
2016,8,9,10,15,420.5,152.5,2.2,28.0,483.0,600.83,450.08
2016,8,9,10,30,8.0,196.0,2.2,28.0,203.0,185.34,137.21
2016,8,9,10,45,23.0,283.5,2.25,28.5,304.0,292.96,218.43
2016,8,9,11,0,38.0,371.0,2.3,29.0,405.0,390.68,288.56
2016,8,9,11,15,19.0,246.5,2.3,29.0,263.5,248.13,183.81
2016,8,9,11,30,0.0,122.0,2.3,29.0,122.0,109.0,78.77
2016,8,9,11,45,17.0,253.0,2.35,29.5,269.0,241.97,179.35
2016,8,9,12,0,34.0,384.0,2.4,30.0,416.0,379.91,278.98
2016,8,9,12,15,451.5,253.0,2.4,30.0,676.5,607.79,449.3
2016,8,9,12,30,869.0,122.0,2.4,30.0,937.0,784.46,572.51
2016,8,9,12,45,513.5,295.5,2.45,30.5,776.5,643.43,468.82
2016,8,9,13,0,158.0,469.0,2.5,31.0,616.0,514.22,372.19
2016,8,9,13,15,214.5,454.5,2.55,31.0,651.0,524.68,380.85
2016,8,9,13,30,271.0,440.0,2.6,31.0,686.0,525.8,381.86
2016,8,9,13,45,553.0,284.5,2.65,31.0,771.5,537.6,392.04
2016,8,9,14,0,835.0,129.0,2.7,31.0,857.0,528.88,384.76
2016,8,9,14,15,557.5,258.0,2.7,31.0,737.5,449.44,325.14
2016,8,9,14,30,280.0,387.0,2.7,31.0,618.0,405.08,293.02
2016,8,9,14,45,235.5,376.5,2.75,31.0,565.0,369.54,266.91
2016,8,9,15,0,191.0,366.0,2.8,31.0,512.0,330.08,238.28
2016,8,9,15,15,264.0,331.5,2.8,30.5,522.0,298.08,212.01
2016,8,9,15,30,337.0,297.0,2.8,30.0,532.0,268.55,186.77
2016,8,9,15,45,530.5,207.0,2.8,30.0,549.0,201.28,128.6
2016,8,9,16,0,724.0,117.0,2.8,30.0,566.0,118.67,64.27
2016,8,9,16,15,375.0,158.0,2.65,29.5,389.5,100.46,77.43
2016,8,9,16,30,26.0,199.0,2.5,29.0,213.0,161.54,127.67
2016,8,9,16,45,322.5,149.0,2.45,29.0,292.5,97.33,75.5
2016,8,9,17,0,619.0,99.0,2.4,29.0,372.0,66.69,50.4
2016,8,9,17,15,578.5,92.5,2.25,28.5,321.5,64.27,48.68
2016,8,9,17,30,538.0,86.0,2.1,28.0,271.0,61.72,46.76
2016,8,9,17,45,488.5,76.5,1.95,27.5,223.0,56.5,42.49
2016,8,9,18,0,439.0,67.0,1.8,27.0,175.0,51.01,37.82
2016,8,9,18,15,356.5,56.5,1.7,26.5,130.0,42.86,30.68
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,35.45,23.92
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,24.95,13.41
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,16.37,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.19,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,85.0,12.0,0.95,22.5,18.0,58.88,0.0
2016,8,10,6,0,170.0,24.0,1.1,23.0,36.0,163.6,91.13
2016,8,10,6,15,279.0,36.0,1.15,23.0,75.0,265.57,205.6
2016,8,10,6,30,388.0,48.0,1.2,23.0,114.0,367.37,291.65
2016,8,10,6,45,460.5,56.0,1.3,23.5,161.5,445.81,355.39
2016,8,10,7,0,533.0,64.0,1.4,24.0,209.0,528.47,418.38
2016,8,10,7,15,580.5,70.0,1.45,24.5,259.5,591.87,464.03
2016,8,10,7,30,628.0,76.0,1.5,25.0,310.0,656.59,508.75
2016,8,10,7,45,663.5,80.0,1.6,25.5,361.0,709.0,543.52
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,756.77,574.19
2016,8,10,8,15,723.5,88.0,1.75,26.5,461.0,798.43,599.58
2016,8,10,8,30,748.0,92.0,1.8,27.0,510.0,838.44,623.41
2016,8,10,8,45,767.5,94.5,1.85,27.5,556.5,869.86,641.19
2016,8,10,9,0,787.0,97.0,1.9,28.0,603.0,898.93,657.33
2016,8,10,9,15,562.0,202.5,1.9,28.0,576.5,802.68,591.36
2016,8,10,9,30,337.0,308.0,1.9,28.0,550.0,680.54,501.89
2016,8,10,9,45,586.5,207.0,1.95,28.5,655.5,835.36,611.79
2016,8,10,10,0,836.0,106.0,2.0,29.0,761.0,947.75,681.51
2016,8,10,10,15,844.0,107.5,2.0,29.0,792.5,949.7,680.44
2016,8,10,10,30,852.0,109.0,2.0,29.0,824.0,948.38,678.58
2016,8,10,10,45,856.5,111.0,2.05,29.5,848.0,940.91,672.17
2016,8,10,11,0,861.0,113.0,2.1,30.0,872.0,930.19,663.87
2016,8,10,11,15,864.5,114.0,2.1,30.0,890.0,914.31,653.27
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,895.34,640.81
2016,8,10,11,45,869.0,116.5,2.15,30.5,917.5,871.64,624.57
2016,8,10,12,0,870.0,118.0,2.2,31.0,927.0,845.13,606.59
2016,8,10,12,15,597.0,282.5,2.15,31.0,838.5,750.25,540.17
2016,8,10,12,30,324.0,447.0,2.1,31.0,750.0,652.61,468.15
2016,8,10,12,45,163.5,299.5,2.05,31.0,452.5,387.61,284.21
2016,8,10,13,0,3.0,152.0,2.0,31.0,155.0,136.83,98.84
2016,8,10,13,15,1.5,141.5,1.95,31.0,143.0,126.3,91.33
2016,8,10,13,30,0.0,131.0,1.9,31.0,131.0,115.98,83.56
2016,8,10,13,45,27.0,259.5,1.85,31.0,283.0,236.83,174.12
2016,8,10,14,0,54.0,388.0,1.8,31.0,435.0,347.34,253.69
2016,8,10,14,15,110.0,394.5,1.85,31.0,486.5,362.39,263.78
2016,8,10,14,30,166.0,401.0,1.9,31.0,538.0,376.86,273.07
2016,8,10,14,45,262.5,364.5,1.95,31.0,570.5,360.58,258.9
2016,8,10,15,0,359.0,328.0,2.0,31.0,603.0,343.24,242.42
2016,8,10,15,15,222.0,320.5,2.0,30.5,487.5,290.49,207.06
2016,8,10,15,30,85.0,313.0,2.0,30.0,372.0,253.13,184.83
2016,8,10,15,45,257.0,271.0,2.05,30.0,433.0,216.56,151.09
2016,8,10,16,0,429.0,229.0,2.1,30.0,494.0,172.64,115.56
2016,8,10,16,15,435.0,205.5,2.0,29.5,455.0,129.34,100.77
2016,8,10,16,30,441.0,182.0,1.9,29.0,416.0,117.13,91.44
2016,8,10,16,45,417.0,166.0,1.85,29.0,369.0,109.51,85.54
2016,8,10,17,0,393.0,150.0,1.8,29.0,322.0,101.38,79.15
2016,8,10,17,15,369.5,133.0,1.6,28.5,278.0,92.04,71.81
2016,8,10,17,30,346.0,116.0,1.4,28.0,234.0,82.14,63.86
2016,8,10,17,45,310.5,99.5,1.25,27.5,191.5,71.99,55.51
2016,8,10,18,0,275.0,83.0,1.1,27.0,149.0,61.33,46.49
2016,8,10,18,15,220.5,65.5,1.0,26.5,110.5,51.12,37.59
2016,8,10,18,30,166.0,48.0,0.9,26.0,72.0,38.02,25.99
2016,8,10,18,45,83.0,31.0,0.85,25.5,43.0,24.9,12.97
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,12.73,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
