Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,48.93,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,141.51,72.53
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,240.44,185.59
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,339.17,269.52
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,425.5,339.62
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,513.25,407.15
2016,8,11,7,15,424.0,97.5,1.45,24.5,229.5,493.06,390.46
2016,8,11,7,30,339.0,128.0,1.5,25.0,254.0,471.5,371.47
2016,8,11,7,45,395.5,139.0,1.55,25.5,307.5,541.41,422.66
2016,8,11,8,0,452.0,150.0,1.6,26.0,361.0,613.02,472.74
2016,8,11,8,15,596.0,122.0,1.6,26.5,434.0,727.86,551.36
2016,8,11,8,30,740.0,94.0,1.6,27.0,507.0,832.59,618.32
2016,8,11,8,45,600.5,160.5,1.6,27.5,515.0,793.5,587.97
2016,8,11,9,0,461.0,227.0,1.6,28.0,523.0,731.04,540.71
2016,8,11,9,15,456.0,246.5,1.6,28.0,556.5,748.1,550.81
2016,8,11,9,30,451.0,266.0,1.6,28.0,590.0,762.63,558.49
2016,8,11,9,45,433.5,290.0,1.6,28.5,615.0,767.11,558.12
2016,8,11,10,0,416.0,314.0,1.6,29.0,640.0,768.89,556.18
2016,8,11,10,15,448.5,316.5,1.6,29.0,681.5,795.06,572.93
2016,8,11,10,30,481.0,319.0,1.6,29.0,723.0,818.67,587.66
2016,8,11,10,45,449.0,342.5,1.6,29.5,728.0,798.74,571.44
2016,8,11,11,0,417.0,366.0,1.6,30.0,733.0,776.87,554.51
2016,8,11,11,15,650.0,235.5,1.55,30.0,821.5,850.79,607.93
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,897.61,636.57
2016,8,11,11,45,558.5,284.0,1.5,30.5,795.5,770.1,549.39
2016,8,11,12,0,234.0,463.0,1.5,31.0,681.0,625.99,445.71
2016,8,11,12,15,561.5,284.5,1.5,31.0,808.5,722.27,518.41
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,782.43,561.09
2016,8,11,12,45,884.0,108.5,1.5,31.5,929.5,744.43,534.71
2016,8,11,13,0,879.0,111.0,1.5,32.0,923.0,704.59,506.71
2016,8,11,13,15,876.0,110.5,1.5,32.0,910.5,661.92,476.8
2016,8,11,13,30,873.0,110.0,1.5,32.0,898.0,617.71,445.09
2016,8,11,13,45,867.5,109.5,1.5,32.0,877.5,570.76,410.62
2016,8,11,14,0,862.0,109.0,1.5,32.0,857.0,522.85,374.47
2016,8,11,14,15,855.5,107.5,1.5,32.0,830.0,472.96,335.86
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,422.62,295.78
2016,8,11,14,45,673.5,188.5,1.5,32.0,727.0,365.13,252.56
2016,8,11,15,0,498.0,271.0,1.5,32.0,651.0,334.73,230.73
2016,8,11,15,15,652.0,185.5,1.5,31.5,654.5,275.94,180.27
2016,8,11,15,30,806.0,100.0,1.5,31.0,658.0,208.98,122.09
2016,8,11,15,45,789.0,97.5,1.55,31.0,614.0,157.73,84.6
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,108.48,56.11
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,62.76,46.28
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,62.46,46.35
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,61.3,45.57
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,54.57,40.14
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,52.68,38.79
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,50.7,37.31
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,47.36,34.59
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,43.91,31.64
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,37.68,26.15
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,31.22,20.2
2016,8,11,18,45,207.5,26.0,1.0,26.5,49.5,21.16,9.67
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,11.82,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,58.63,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,160.02,75.1
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,265.18,203.8
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,367.16,289.98
2016,8,12,6,45,473.0,52.0,1.3,24.5,159.0,448.89,356.09
2016,8,12,7,0,552.0,59.0,1.4,25.0,207.0,535.4,421.79
2016,8,12,7,15,599.0,64.5,1.4,25.5,257.5,598.14,466.43
2016,8,12,7,30,646.0,70.0,1.4,26.0,308.0,662.22,510.05
2016,8,12,7,45,683.0,73.0,1.4,26.5,359.5,710.95,541.16
2016,8,12,8,0,720.0,76.0,1.4,27.0,411.0,763.96,574.24
2016,8,12,8,15,489.5,155.0,1.45,27.5,394.5,660.41,499.42
2016,8,12,8,30,259.0,234.0,1.5,28.0,378.0,526.71,398.03
2016,8,12,8,45,533.5,160.5,1.55,28.5,490.5,728.87,544.66
2016,8,12,9,0,808.0,87.0,1.6,29.0,603.0,895.34,650.79
2016,8,12,9,15,821.5,89.0,1.6,29.0,645.5,915.67,660.3
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,933.14,669.62
2016,8,12,9,45,847.0,92.0,1.65,29.5,726.0,944.94,674.74
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,953.58,678.02
2016,8,12,10,15,867.0,94.5,1.75,30.0,795.5,955.58,678.65
2016,8,12,10,30,875.0,96.0,1.8,30.0,827.0,954.23,677.38
2016,8,12,10,45,575.5,259.0,1.85,30.5,745.5,838.05,599.71
2016,8,12,11,0,276.0,422.0,1.9,31.0,664.0,689.53,493.26
2016,8,12,11,15,155.5,400.0,1.9,31.0,537.5,533.18,385.87
2016,8,12,11,30,35.0,378.0,1.9,31.0,411.0,384.96,279.75
2016,8,12,11,45,128.5,421.0,1.95,31.5,541.0,509.57,369.25
2016,8,12,12,0,222.0,464.0,2.0,32.0,671.0,616.35,441.95
2016,8,12,12,15,563.0,280.5,2.0,32.0,805.0,718.82,517.79
2016,8,12,12,30,904.0,97.0,2.0,32.0,939.0,784.06,564.18
2016,8,12,12,45,474.5,251.0,2.0,32.5,693.0,573.25,415.8
2016,8,12,13,0,45.0,405.0,2.0,33.0,447.0,382.97,275.59
2016,8,12,13,15,196.0,409.5,2.0,33.0,586.5,474.89,342.81
2016,8,12,13,30,347.0,414.0,2.0,33.0,726.0,548.48,393.51
2016,8,12,13,45,215.0,412.0,2.0,33.0,604.0,455.87,327.67
2016,8,12,14,0,83.0,410.0,2.0,33.0,482.0,377.76,272.54
2016,8,12,14,15,465.0,259.5,2.0,32.5,642.0,407.02,292.69
2016,8,12,14,30,847.0,109.0,2.0,32.0,802.0,421.67,296.46
2016,8,12,14,45,834.0,109.0,2.0,32.0,767.5,369.96,253.81
2016,8,12,15,0,821.0,109.0,2.0,32.0,733.0,318.85,211.3
2016,8,12,15,15,809.0,107.0,1.95,32.0,694.0,259.48,162.72
2016,8,12,15,30,797.0,105.0,1.9,32.0,655.0,208.37,121.63
2016,8,12,15,45,776.0,104.0,1.85,32.0,610.0,158.17,85.41
2016,8,12,16,0,755.0,103.0,1.8,32.0,565.0,110.42,58.76
2016,8,12,16,15,733.5,99.5,1.75,31.5,517.5,68.0,50.37
2016,8,12,16,30,712.0,96.0,1.7,31.0,470.0,67.57,50.35
2016,8,12,16,45,679.0,93.0,1.7,31.0,419.5,60.94,45.08
2016,8,12,17,0,646.0,90.0,1.7,31.0,369.0,60.88,45.2
2016,8,12,17,15,606.5,84.0,1.55,30.5,318.0,58.54,43.51
2016,8,12,17,30,567.0,78.0,1.4,30.0,267.0,56.08,41.65
2016,8,12,17,45,509.0,70.5,1.25,29.5,217.5,52.19,38.49
2016,8,12,18,0,451.0,63.0,1.1,29.0,168.0,48.17,35.05
2016,8,12,18,15,369.0,52.0,1.05,28.5,123.5,40.82,28.6
2016,8,12,18,30,287.0,41.0,1.0,28.0,79.0,31.76,20.46
2016,8,12,18,45,173.5,26.5,0.95,27.5,46.5,20.77,8.77
2016,8,12,19,0,60.0,12.0,0.9,27.0,14.0,10.91,0.0
2016,8,12,19,15,30.0,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,74.0,11.0,1.6,22.5,15.5,51.52,0.0
2016,8,13,6,0,148.0,22.0,1.8,23.0,31.0,144.11,58.87
2016,8,13,6,15,253.5,35.5,1.9,23.5,69.5,245.21,188.46
2016,8,13,6,30,359.0,49.0,2.0,24.0,108.0,346.98,275.53
2016,8,13,6,45,433.5,58.0,2.15,24.5,155.0,427.05,341.63
2016,8,13,7,0,508.0,67.0,2.3,25.0,202.0,511.44,407.57
2016,8,13,7,15,557.0,73.5,2.4,25.5,252.5,575.83,455.18
2016,8,13,7,30,606.0,80.0,2.5,26.0,303.0,641.62,501.93
2016,8,13,7,45,642.5,85.0,2.6,27.0,353.5,695.5,537.39
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,749.16,571.54
2016,8,13,8,15,705.0,94.5,2.7,28.5,453.5,791.88,597.72
2016,8,13,8,30,731.0,99.0,2.7,29.0,503.0,828.57,619.3
2016,8,13,8,45,748.5,103.0,2.75,29.5,549.0,859.5,637.01
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,888.01,652.98
2016,8,13,9,15,781.0,110.0,2.85,30.0,637.5,910.26,666.06
2016,8,13,9,30,796.0,113.0,2.9,30.0,680.0,929.64,677.36
2016,8,13,9,45,808.5,114.0,2.95,30.5,717.5,941.2,682.28
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,939.58,678.8
2016,8,13,10,15,829.5,117.0,3.0,31.0,786.5,942.26,679.4
2016,8,13,10,30,838.0,119.0,3.0,31.0,818.0,941.67,677.99
2016,8,13,10,45,473.0,274.0,3.05,31.5,671.0,751.21,546.66
2016,8,13,11,0,108.0,429.0,3.1,32.0,524.0,514.03,373.3
2016,8,13,11,15,117.5,441.0,3.1,32.0,546.0,538.41,391.02
2016,8,13,11,30,127.0,453.0,3.1,32.0,568.0,548.61,397.75
2016,8,13,11,45,486.0,294.5,3.1,32.0,743.0,714.6,520.87
2016,8,13,12,0,845.0,136.0,3.1,32.0,918.0,835.65,605.34
2016,8,13,12,15,845.5,136.0,3.1,32.0,920.0,804.96,584.0
2016,8,13,12,30,846.0,136.0,3.1,32.0,922.0,771.93,562.15
2016,8,13,12,45,837.5,140.5,3.1,32.0,915.0,733.91,536.21
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,694.39,507.89
2016,8,13,13,15,825.5,144.0,3.05,32.0,895.0,652.47,477.32
2016,8,13,13,30,822.0,143.0,3.0,32.0,882.0,609.21,445.17
2016,8,13,13,45,816.0,142.0,3.0,32.0,861.5,561.97,409.64
2016,8,13,14,0,810.0,141.0,3.0,32.0,841.0,514.25,372.84
2016,8,13,14,15,802.5,139.0,2.95,32.0,813.5,464.57,333.56
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,414.74,293.18
2016,8,13,14,45,785.0,135.0,2.85,32.0,752.5,364.11,251.41
2016,8,13,15,0,775.0,133.0,2.8,32.0,719.0,313.99,209.5
2016,8,13,15,15,401.0,197.5,2.7,32.0,500.0,226.35,152.75
2016,8,13,15,30,27.0,262.0,2.6,32.0,281.0,208.94,153.47
2016,8,13,15,45,371.0,190.5,2.55,32.0,417.5,164.83,106.96
2016,8,13,16,0,715.0,119.0,2.5,32.0,554.0,109.4,60.06
2016,8,13,16,15,692.5,114.5,2.4,31.5,506.5,70.61,52.54
2016,8,13,16,30,670.0,110.0,2.3,31.0,459.0,70.14,52.5
2016,8,13,16,45,642.0,103.5,2.25,31.0,410.0,68.12,51.03
2016,8,13,17,0,614.0,97.0,2.2,31.0,361.0,65.91,49.39
2016,8,13,17,15,573.5,90.0,1.95,30.5,310.5,63.06,47.28
2016,8,13,17,30,533.0,83.0,1.7,30.0,260.0,60.04,44.97
2016,8,13,17,45,481.5,73.5,1.45,29.5,211.5,54.73,40.61
2016,8,13,18,0,430.0,64.0,1.2,29.0,163.0,49.14,35.84
2016,8,13,18,15,349.0,52.5,1.15,28.5,119.0,40.05,27.92
2016,8,13,18,30,268.0,41.0,1.1,28.0,75.0,31.77,20.39
2016,8,13,18,45,161.5,25.5,1.1,27.5,43.5,20.0,7.51
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,9.1,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,86.0,10.0,1.4,23.5,15.5,57.25,0.0
2016,8,14,6,0,172.0,20.0,1.6,24.0,31.0,156.65,53.17
2016,8,14,6,15,281.5,32.0,1.6,24.0,69.5,261.65,199.81
2016,8,14,6,30,391.0,44.0,1.6,24.0,108.0,363.06,287.27
2016,8,14,6,45,465.0,52.0,1.65,24.5,155.5,442.12,351.95
2016,8,14,7,0,539.0,60.0,1.7,25.0,203.0,525.68,415.95
2016,8,14,7,15,587.0,66.0,1.75,25.5,253.5,589.38,462.21
2016,8,14,7,30,635.0,72.0,1.8,26.0,304.0,654.48,507.52
2016,8,14,7,45,670.0,76.5,1.85,26.5,355.0,707.13,542.27
2016,8,14,8,0,705.0,81.0,1.9,27.0,406.0,755.33,572.92
2016,8,14,8,15,729.5,84.5,1.85,27.5,455.0,796.34,597.06
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,835.67,619.48
2016,8,14,8,45,773.0,91.0,1.75,28.5,550.5,867.18,636.24
2016,8,14,9,0,792.0,94.0,1.7,29.0,597.0,896.29,651.21
2016,8,14,9,15,806.0,96.5,1.65,29.5,639.5,907.42,654.45
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,925.59,662.41
2016,8,14,9,45,830.5,101.0,1.55,30.5,719.5,936.74,665.84
2016,8,14,10,0,841.0,103.0,1.5,31.0,757.0,944.73,667.44
2016,8,14,10,15,849.0,104.5,1.5,31.0,788.0,946.48,667.3
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,944.93,665.32
2016,8,14,10,45,862.5,107.5,1.5,31.5,843.5,937.66,658.63
2016,8,14,11,0,868.0,109.0,1.5,32.0,868.0,927.08,650.11
2016,8,14,11,15,872.0,109.5,1.55,32.0,885.5,910.85,640.17
2016,8,14,11,30,876.0,110.0,1.6,32.0,903.0,891.49,628.35
2016,8,14,11,45,877.5,111.0,1.7,32.0,913.0,867.39,614.08
2016,8,14,12,0,879.0,112.0,1.8,32.0,923.0,840.43,597.91
2016,8,14,12,15,879.5,112.0,1.85,32.0,925.5,809.05,578.29
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,775.21,556.94
2016,8,14,12,45,880.0,111.0,2.0,32.0,923.0,737.83,533.43
2016,8,14,13,0,880.0,110.0,2.1,32.0,918.0,698.35,506.62
2016,8,14,13,15,477.5,267.0,2.15,32.0,704.5,533.01,387.7
2016,8,14,13,30,75.0,424.0,2.2,32.0,491.0,401.79,290.86
2016,8,14,13,45,213.0,407.0,2.25,32.0,592.0,449.49,325.92
2016,8,14,14,0,351.0,390.0,2.3,32.0,693.0,480.91,346.97
2016,8,14,14,15,602.5,246.5,2.25,32.0,745.0,452.57,324.29
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,414.88,291.2
2016,8,14,14,45,592.5,217.0,2.2,32.0,689.0,352.95,245.97
2016,8,14,15,0,331.0,331.0,2.2,32.0,581.0,332.13,234.06
2016,8,14,15,15,572.5,212.5,2.15,31.5,616.0,271.53,179.89
2016,8,14,15,30,814.0,94.0,2.1,31.0,651.0,206.68,120.08
2016,8,14,15,45,511.0,181.5,2.05,31.0,523.0,172.97,108.11
2016,8,14,16,0,208.0,269.0,2.0,31.0,395.0,198.33,142.53
2016,8,14,16,15,360.5,213.0,1.9,31.0,409.0,143.41,111.47
2016,8,14,16,30,513.0,157.0,1.8,31.0,423.0,102.53,78.88
2016,8,14,16,45,601.5,115.5,1.7,31.0,395.5,76.67,58.03
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,55.14,40.45
2016,8,14,17,15,652.5,69.5,1.4,30.5,317.0,48.46,35.11
2016,8,14,17,30,615.0,65.0,1.2,30.0,266.0,46.63,33.74
2016,8,14,17,45,560.5,58.5,1.0,29.5,216.0,43.09,30.83
2016,8,14,18,0,506.0,52.0,0.8,29.0,166.0,39.42,27.68
2016,8,14,18,15,422.5,43.0,0.8,28.5,121.0,33.41,22.36
2016,8,14,18,30,339.0,34.0,0.8,28.0,76.0,27.18,16.58
2016,8,14,18,45,169.5,22.5,0.8,27.5,43.5,17.67,5.12
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.01,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,85.0,9.5,0.7,23.5,14.5,56.15,0.0
2016,8,15,6,0,170.0,19.0,0.8,24.0,29.0,153.04,38.74
2016,8,15,6,15,281.5,31.0,0.8,24.5,67.5,260.24,196.51
2016,8,15,6,30,393.0,43.0,0.8,25.0,106.0,362.81,283.51
2016,8,15,6,45,467.0,51.0,0.8,25.5,153.0,441.8,346.67
2016,8,15,7,0,541.0,59.0,0.8,26.0,200.0,525.31,408.89
2016,8,15,7,15,589.0,64.5,0.8,26.5,250.5,588.3,453.03
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,652.7,496.09
2016,8,15,7,45,671.0,75.0,0.85,27.5,352.0,705.19,529.7
2016,8,15,8,0,705.0,80.0,0.9,28.0,403.0,753.25,559.38
2016,8,15,8,15,730.0,83.5,0.85,28.5,452.5,794.66,582.51
2016,8,15,8,30,755.0,87.0,0.8,29.0,502.0,834.42,603.94
2016,8,15,8,45,771.5,91.0,0.8,29.5,548.0,864.78,619.67
2016,8,15,9,0,788.0,95.0,0.8,30.0,594.0,892.65,633.74
2016,8,15,9,15,802.0,97.5,0.9,30.0,636.5,913.53,646.42
2016,8,15,9,30,816.0,100.0,1.0,30.0,679.0,921.71,651.35
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.5,930.44,656.35
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,935.84,659.26
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.5,937.92,660.77
2016,8,15,10,30,840.0,115.0,1.5,31.0,813.0,936.73,660.38
2016,8,15,10,45,844.0,118.0,1.6,31.5,837.0,929.52,654.99
2016,8,15,11,0,848.0,121.0,1.7,32.0,861.0,919.04,647.68
2016,8,15,11,15,527.0,286.0,1.7,32.0,749.5,780.27,555.2
2016,8,15,11,30,206.0,451.0,1.7,32.0,638.0,616.0,438.89
2016,8,15,11,45,533.0,287.5,1.75,32.0,777.0,746.22,534.95
2016,8,15,12,0,860.0,124.0,1.8,32.0,916.0,833.83,594.89
2016,8,15,12,15,860.5,124.0,1.8,32.0,918.5,802.76,573.9
2016,8,15,12,30,861.0,124.0,1.8,32.0,921.0,769.28,552.38
2016,8,15,12,45,638.0,256.0,1.85,32.5,844.5,690.74,495.43
2016,8,15,13,0,415.0,388.0,1.9,33.0,768.0,616.39,440.37
2016,8,15,13,15,620.0,264.0,1.85,33.0,822.5,617.54,443.78
2016,8,15,13,30,825.0,140.0,1.8,33.0,877.0,604.37,435.3
2016,8,15,13,45,552.0,274.0,1.8,33.0,762.5,519.69,372.9
2016,8,15,14,0,279.0,408.0,1.8,33.0,648.0,457.74,327.66
2016,8,15,14,15,540.5,270.0,1.75,33.0,715.0,443.46,315.58
2016,8,15,14,30,802.0,132.0,1.7,33.0,782.0,408.72,284.9
2016,8,15,14,45,794.0,128.5,1.65,33.0,748.5,357.19,242.9
2016,8,15,15,0,786.0,125.0,1.6,33.0,715.0,305.97,200.65
2016,8,15,15,15,772.5,122.0,1.5,32.5,676.0,254.42,158.81
2016,8,15,15,30,759.0,119.0,1.4,32.0,637.0,204.17,119.51
2016,8,15,15,45,742.0,115.5,1.35,32.0,593.0,154.68,84.83
2016,8,15,16,0,725.0,112.0,1.3,32.0,549.0,107.26,60.09
2016,8,15,16,15,702.5,108.0,1.2,32.0,501.5,66.87,49.36
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,66.55,49.32
2016,8,15,16,45,651.0,98.0,1.05,32.0,404.5,64.69,47.98
2016,8,15,17,0,622.0,92.0,1.0,32.0,355.0,62.67,46.49
2016,8,15,17,15,580.5,85.5,0.9,31.5,304.5,60.03,44.56
2016,8,15,17,30,539.0,79.0,0.8,31.0,254.0,57.25,42.43
2016,8,15,17,45,480.5,70.5,0.7,30.5,205.0,52.61,38.63
2016,8,15,18,0,422.0,62.0,0.6,30.0,156.0,47.77,34.49
2016,8,15,18,15,337.0,50.5,0.55,29.5,112.5,38.62,26.53
2016,8,15,18,30,252.0,39.0,0.5,29.0,69.0,30.28,18.9
2016,8,15,18,45,126.0,19.5,0.5,29.0,34.5,15.27,2.61
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.5,10.0,1.6,22.5,13.0,42.85,0.0
2016,8,16,6,0,121.0,20.0,1.8,23.0,26.0,121.88,17.33
2016,8,16,6,15,230.0,33.5,1.9,23.5,63.0,227.22,172.29
2016,8,16,6,30,339.0,47.0,2.0,24.0,100.0,329.66,261.26
2016,8,16,6,45,417.5,56.0,2.15,25.0,147.0,411.51,328.57
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,498.06,395.81
2016,8,16,7,15,547.0,72.0,2.3,26.5,244.0,564.07,444.42
2016,8,16,7,30,598.0,79.0,2.3,27.0,294.0,631.66,492.05
2016,8,16,7,45,636.5,83.5,2.35,27.5,345.5,686.21,528.7
2016,8,16,8,0,675.0,88.0,2.4,28.0,397.0,740.64,564.19
2016,8,16,8,15,701.5,92.5,2.35,28.5,446.0,783.59,590.12
2016,8,16,8,30,728.0,97.0,2.3,29.0,495.0,820.66,611.48
2016,8,16,8,45,749.0,99.5,2.25,29.5,542.0,852.91,629.21
2016,8,16,9,0,770.0,102.0,2.2,30.0,589.0,882.85,645.15
2016,8,16,9,15,785.0,105.0,2.2,30.0,631.5,905.02,657.61
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,924.3,668.29
2016,8,16,9,45,821.0,104.5,2.2,30.5,713.5,929.0,668.33
2016,8,16,10,0,842.0,101.0,2.2,31.0,753.0,940.93,673.27
2016,8,16,10,15,850.0,102.5,2.2,31.0,784.0,942.58,673.05
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,940.93,670.98
2016,8,16,10,45,863.5,106.0,2.25,31.5,840.0,934.07,664.9
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,923.87,656.89
2016,8,16,11,15,873.0,108.5,2.3,32.0,882.5,907.5,645.96
2016,8,16,11,30,877.0,109.0,2.3,32.0,900.0,887.99,633.17
2016,8,16,11,45,519.0,286.5,2.35,32.5,756.0,732.08,526.22
2016,8,16,12,0,161.0,464.0,2.4,33.0,612.0,563.71,403.57
2016,8,16,12,15,191.0,463.0,2.4,33.0,639.5,573.51,411.58
2016,8,16,12,30,221.0,462.0,2.4,33.0,667.0,580.67,416.63
2016,8,16,12,45,555.0,283.0,2.4,33.0,791.5,652.28,471.79
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,694.97,504.63
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,651.9,473.1
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,607.22,440.28
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,559.33,404.36
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,510.44,366.7
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,459.69,326.52
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,408.48,284.93
2016,8,16,14,45,852.0,97.0,2.3,33.0,760.0,356.56,242.02
2016,8,16,15,0,843.0,96.0,2.3,33.0,726.0,304.84,198.7
2016,8,16,15,15,831.0,93.5,2.25,33.0,686.5,251.78,154.8
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,199.69,113.59
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,148.62,78.15
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,89.74,46.15
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.5,58.05,42.12
2016,8,16,16,30,745.0,81.0,2.0,32.0,463.0,57.51,41.95
2016,8,16,16,45,714.0,78.0,1.95,32.0,412.0,56.83,41.55
2016,8,16,17,0,683.0,75.0,1.9,32.0,361.0,56.14,41.13
2016,8,16,17,15,644.0,70.0,1.65,31.0,310.0,49.02,35.51
2016,8,16,17,30,605.0,65.0,1.4,30.0,259.0,46.83,33.92
2016,8,16,17,45,543.5,59.0,1.2,29.5,209.0,43.67,31.31
2016,8,16,18,0,482.0,53.0,1.0,29.0,159.0,40.45,28.5
2016,8,16,18,15,394.5,43.5,0.95,28.5,114.5,34.06,22.82
2016,8,16,18,30,307.0,34.0,0.9,28.0,70.0,27.44,16.57
2016,8,16,18,45,153.5,17.0,0.85,27.5,35.0,13.49,0.5
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.5,9.5,1.45,22.5,12.5,44.0,0.0
2016,8,17,6,0,127.0,19.0,1.6,23.0,25.0,122.92,1.9
2016,8,17,6,15,239.0,32.0,1.65,23.5,62.5,230.56,173.82
2016,8,17,6,30,351.0,45.0,1.7,24.0,100.0,335.34,265.04
2016,8,17,6,45,426.0,54.5,1.8,25.0,146.5,415.41,330.68
2016,8,17,7,0,501.0,64.0,1.9,26.0,193.0,500.07,395.97
2016,8,17,7,15,552.0,71.0,1.9,26.5,243.5,566.16,444.33
2016,8,17,7,30,603.0,78.0,1.9,27.0,294.0,633.83,491.63
2016,8,17,7,45,639.5,83.0,1.9,27.5,345.0,687.4,526.97
2016,8,17,8,0,676.0,88.0,1.9,28.0,396.0,740.73,561.0
2016,8,17,8,15,702.5,92.5,1.85,28.5,445.5,783.64,586.49
2016,8,17,8,30,729.0,97.0,1.8,29.0,495.0,820.64,607.4
2016,8,17,8,45,750.5,99.5,1.75,30.0,542.0,853.33,623.8
2016,8,17,9,0,772.0,102.0,1.7,31.0,589.0,883.7,638.32
2016,8,17,9,15,787.0,105.0,1.65,31.5,631.5,905.82,648.59
2016,8,17,9,30,802.0,108.0,1.6,32.0,674.0,925.05,657.02
2016,8,17,9,45,815.0,109.0,1.55,32.5,711.5,926.95,654.61
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,935.93,656.93
2016,8,17,10,15,836.5,112.0,1.55,33.0,780.5,938.41,657.89
2016,8,17,10,30,845.0,114.0,1.6,33.0,812.0,937.6,657.0
2016,8,17,10,45,850.0,116.0,1.7,33.0,836.5,930.12,652.73
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,919.37,646.52
2016,8,17,11,15,583.0,272.0,1.85,33.0,783.5,817.29,579.21
2016,8,17,11,30,311.0,426.0,1.9,33.0,706.0,692.84,491.43
2016,8,17,11,45,588.5,273.5,2.0,33.5,810.5,779.1,555.31
2016,8,17,12,0,866.0,121.0,2.1,34.0,915.0,832.31,591.44
2016,8,17,12,15,866.5,121.0,2.15,34.0,917.5,800.94,571.01
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,767.14,549.58
2016,8,17,12,45,662.5,248.5,2.3,34.0,857.0,698.58,500.58
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,633.23,452.69
2016,8,17,13,15,378.5,399.5,2.4,34.0,741.5,575.4,411.98
2016,8,17,13,30,299.0,423.0,2.4,34.0,689.0,522.1,374.09
2016,8,17,13,45,555.5,281.0,2.45,34.0,760.5,523.59,376.4
2016,8,17,14,0,812.0,139.0,2.5,34.0,832.0,504.14,360.96
2016,8,17,14,15,804.5,137.0,2.5,33.5,804.0,454.14,322.34
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,403.99,282.57
2016,8,17,14,45,788.5,131.0,2.5,33.0,742.5,352.06,240.0
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,300.51,197.21
2016,8,17,15,15,647.5,175.0,2.45,33.0,640.0,254.02,162.97
2016,8,17,15,30,515.0,223.0,2.4,33.0,571.0,228.16,147.19
2016,8,17,15,45,383.0,240.5,2.35,33.0,489.5,202.27,134.91
2016,8,17,16,0,251.0,258.0,2.3,33.0,408.0,179.68,127.51
2016,8,17,16,15,125.5,143.0,2.15,32.5,218.0,108.88,83.27
2016,8,17,16,30,0.0,28.0,2.0,32.0,28.0,24.7,14.86
2016,8,17,16,45,0.0,68.0,1.95,31.5,68.0,60.12,44.41
2016,8,17,17,0,0.0,108.0,1.9,31.0,108.0,92.57,71.46
2016,8,17,17,15,0.0,92.0,1.65,30.5,92.0,79.38,60.84
2016,8,17,17,30,0.0,76.0,1.4,30.0,76.0,66.06,49.98
2016,8,17,17,45,0.0,61.0,1.2,29.5,61.0,53.41,39.47
2016,8,17,18,0,0.0,46.0,1.0,29.0,46.0,40.61,28.6
2016,8,17,18,15,0.0,32.5,0.9,28.5,32.5,28.65,18.28
2016,8,17,18,30,0.0,19.0,0.8,28.0,19.0,16.72,7.83
2016,8,17,18,45,0.0,9.5,0.75,27.5,9.5,8.34,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,7.73,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,16.06,0.0
2016,8,18,6,15,53.0,35.5,0.95,23.0,43.5,90.31,64.82
2016,8,18,6,30,106.0,54.0,1.0,23.0,70.0,149.69,117.15
2016,8,18,6,45,143.0,74.0,1.05,23.5,105.0,216.77,172.85
2016,8,18,7,0,180.0,94.0,1.1,24.0,140.0,272.82,218.45
2016,8,18,7,15,199.5,115.0,1.15,24.0,177.0,318.05,254.22
2016,8,18,7,30,219.0,136.0,1.2,24.0,214.0,363.51,289.07
2016,8,18,7,45,244.0,157.0,1.3,24.5,257.0,413.77,326.24
2016,8,18,8,0,269.0,178.0,1.4,25.0,300.0,464.19,362.46
2016,8,18,8,15,498.5,136.5,1.45,25.5,395.5,642.48,494.34
2016,8,18,8,30,728.0,95.0,1.5,26.0,491.0,816.3,610.33
2016,8,18,8,45,752.0,97.0,1.6,26.5,538.5,850.66,629.3
2016,8,18,9,0,776.0,99.0,1.7,27.0,586.0,882.79,648.09
2016,8,18,9,15,528.0,207.0,1.7,27.5,549.0,769.1,568.23
2016,8,18,9,30,280.0,315.0,1.7,28.0,512.0,629.95,465.15
2016,8,18,9,45,560.5,208.0,1.7,28.5,630.0,804.08,589.45
2016,8,18,10,0,841.0,101.0,1.7,29.0,748.0,937.22,672.39
2016,8,18,10,15,849.0,103.0,1.65,29.0,779.5,939.28,670.46
2016,8,18,10,30,857.0,105.0,1.6,29.0,811.0,938.01,668.0
2016,8,18,10,45,861.0,107.0,1.55,29.5,835.0,929.58,659.88
2016,8,18,11,0,865.0,109.0,1.5,30.0,859.0,917.86,649.95
2016,8,18,11,15,869.0,110.0,1.5,30.0,877.0,901.89,639.45
2016,8,18,11,30,873.0,111.0,1.5,30.0,895.0,882.76,627.08
2016,8,18,11,45,655.5,246.0,1.5,30.5,839.0,809.6,577.26
2016,8,18,12,0,438.0,381.0,1.5,31.0,783.0,725.27,515.75
2016,8,18,12,15,657.0,247.5,1.5,31.0,850.5,755.92,541.36
2016,8,18,12,30,876.0,114.0,1.5,31.0,918.0,765.66,550.27
2016,8,18,12,45,878.5,111.0,1.5,31.0,913.5,728.12,525.44
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,688.35,497.77
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,645.08,467.01
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,600.27,434.38
2016,8,18,13,45,871.5,105.0,1.55,31.5,861.5,552.61,398.34
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,503.83,360.48
2016,8,18,14,15,545.5,244.5,1.6,31.5,703.0,418.98,299.29
2016,8,18,14,30,223.0,386.0,1.6,31.0,565.0,381.79,274.64
2016,8,18,14,45,230.5,366.5,1.65,31.0,544.0,352.2,252.41
2016,8,18,15,0,238.0,347.0,1.7,31.0,523.0,322.08,229.39
2016,8,18,15,15,524.5,220.0,1.7,31.0,580.5,259.87,172.38
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,193.92,110.24
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.5,133.84,68.65
2016,8,18,16,0,775.0,89.0,1.7,31.0,549.0,84.66,45.62
2016,8,18,16,15,570.0,138.5,1.65,30.5,461.0,86.92,66.2
2016,8,18,16,30,365.0,188.0,1.6,30.0,373.0,130.23,101.93
2016,8,18,16,45,517.5,132.0,1.55,30.0,362.5,89.29,68.7
2016,8,18,17,0,670.0,76.0,1.5,30.0,352.0,51.98,38.03
2016,8,18,17,15,630.0,70.5,1.3,29.5,301.0,49.56,36.24
2016,8,18,17,30,590.0,65.0,1.1,29.0,250.0,47.03,34.24
2016,8,18,17,45,531.0,58.0,0.95,28.5,200.5,43.1,30.97
2016,8,18,18,0,472.0,51.0,0.8,28.0,151.0,39.04,27.41
2016,8,18,18,15,382.0,41.5,0.75,27.5,107.5,32.59,21.62
2016,8,18,18,30,292.0,32.0,0.7,27.0,64.0,25.91,15.14
2016,8,18,18,45,146.0,16.0,0.7,26.5,32.0,12.79,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,6.0,1.05,20.5,6.0,5.46,0.0
2016,8,19,6,0,0.0,12.0,1.2,21.0,12.0,10.56,0.0
2016,8,19,6,15,7.0,31.0,1.15,21.5,32.0,36.12,22.36
2016,8,19,6,30,14.0,50.0,1.1,22.0,52.0,68.45,50.39
2016,8,19,6,45,27.5,71.0,1.05,22.5,77.0,102.33,79.15
2016,8,19,7,0,41.0,92.0,1.0,23.0,102.0,136.01,107.22
2016,8,19,7,15,48.5,114.0,1.0,23.5,129.0,166.56,131.85
2016,8,19,7,30,56.0,136.0,1.0,24.0,156.0,196.92,155.64
2016,8,19,7,45,382.0,106.0,1.0,25.0,275.5,484.52,382.35
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,747.3,563.98
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,788.56,584.91
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,828.16,606.65
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.5,859.32,623.18
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,888.09,638.06
2016,8,19,9,15,530.5,202.5,0.9,28.5,545.0,765.56,554.99
2016,8,19,9,30,264.0,317.0,0.9,29.0,503.0,616.32,447.55
2016,8,19,9,45,255.0,339.0,0.9,29.5,526.0,626.47,453.33
2016,8,19,10,0,246.0,361.0,0.9,30.0,549.0,634.86,456.41
2016,8,19,10,15,177.5,378.5,0.9,30.0,517.5,563.58,406.08
2016,8,19,10,30,109.0,396.0,0.9,30.0,486.0,493.92,356.76
2016,8,19,10,45,164.5,411.0,0.95,30.0,551.5,568.72,409.17
2016,8,19,11,0,220.0,426.0,1.0,30.0,617.0,625.63,447.54
2016,8,19,11,15,237.0,432.5,1.05,30.0,642.0,636.01,454.08
2016,8,19,11,30,254.0,439.0,1.1,30.0,667.0,653.73,465.76
2016,8,19,11,45,239.5,447.5,1.15,30.0,664.5,626.12,447.0
2016,8,19,12,0,225.0,456.0,1.2,30.0,662.0,607.34,434.3
2016,8,19,12,15,227.5,457.0,1.2,30.0,665.5,595.06,425.9
2016,8,19,12,30,230.0,458.0,1.2,30.0,669.0,581.85,416.79
2016,8,19,12,45,267.5,446.0,1.25,30.0,689.5,581.97,417.59
2016,8,19,13,0,305.0,434.0,1.3,30.0,710.0,576.92,414.56
2016,8,19,13,15,288.0,431.0,1.25,29.5,689.0,541.75,390.4
2016,8,19,13,30,271.0,428.0,1.2,29.0,668.0,507.72,366.96
2016,8,19,13,45,316.5,403.0,1.2,29.0,677.0,491.41,355.33
2016,8,19,14,0,362.0,378.0,1.2,29.0,686.0,471.07,340.02
2016,8,19,14,15,328.5,374.0,1.15,28.5,646.0,428.0,308.89
2016,8,19,14,30,295.0,370.0,1.1,28.0,606.0,388.13,279.94
2016,8,19,14,45,213.5,360.5,1.1,28.0,527.5,341.74,246.96
2016,8,19,15,0,132.0,351.0,1.1,28.0,449.0,295.69,215.08
2016,8,19,15,15,167.0,329.5,1.1,28.0,446.0,275.22,198.54
2016,8,19,15,30,202.0,308.0,1.1,28.0,443.0,251.18,179.36
2016,8,19,15,45,262.0,275.0,1.1,28.0,437.5,208.57,146.68
2016,8,19,16,0,322.0,242.0,1.1,28.0,432.0,170.32,122.18
2016,8,19,16,15,391.5,203.5,1.05,27.5,414.5,138.66,109.14
2016,8,19,16,30,461.0,165.0,1.0,27.0,397.0,108.26,84.92
2016,8,19,16,45,335.0,164.0,1.0,26.5,323.0,116.25,92.08
2016,8,19,17,0,209.0,163.0,1.0,26.0,249.0,121.15,96.63
2016,8,19,17,15,188.0,142.5,0.95,25.5,211.5,107.33,85.54
2016,8,19,17,30,167.0,122.0,0.9,25.0,174.0,93.1,73.89
2016,8,19,17,45,141.5,100.0,0.9,25.0,138.0,77.49,60.64
2016,8,19,18,0,116.0,78.0,0.9,25.0,102.0,61.47,46.75
2016,8,19,18,15,79.5,57.0,0.9,24.5,71.0,45.68,32.87
2016,8,19,18,30,43.0,36.0,0.9,24.0,40.0,29.54,18.09
2016,8,19,18,45,21.5,18.0,0.9,24.0,20.0,15.23,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,8.0,1.15,20.5,10.0,31.92,0.0
2016,8,20,6,0,89.0,16.0,1.3,21.0,20.0,92.58,0.0
2016,8,20,6,15,195.5,31.5,1.25,21.5,55.5,202.82,150.14
2016,8,20,6,30,302.0,47.0,1.2,22.0,91.0,300.86,238.25
2016,8,20,6,45,170.5,69.0,1.15,22.5,96.0,229.14,183.25
2016,8,20,7,0,39.0,91.0,1.1,23.0,101.0,133.38,104.7
2016,8,20,7,15,48.5,113.5,1.0,23.5,128.5,166.19,131.57
2016,8,20,7,30,58.0,136.0,0.9,24.0,156.0,198.88,157.18
2016,8,20,7,45,37.0,147.0,0.8,24.5,160.5,190.02,148.53
2016,8,20,8,0,16.0,158.0,0.7,25.0,165.0,167.22,129.05
2016,8,20,8,15,10.5,163.0,0.55,25.5,168.0,164.75,126.13
2016,8,20,8,30,5.0,168.0,0.4,26.0,171.0,162.68,123.44
2016,8,20,8,45,29.5,215.0,0.3,27.0,233.5,249.25,188.71
2016,8,20,9,0,54.0,262.0,0.2,28.0,296.0,323.4,241.29
2016,8,20,9,15,43.5,269.5,0.25,28.5,298.0,317.53,235.1
2016,8,20,9,30,33.0,277.0,0.3,29.0,300.0,311.72,229.7
2016,8,20,9,45,124.5,320.5,0.35,29.5,415.0,461.56,336.89
2016,8,20,10,0,216.0,364.0,0.4,30.0,530.0,592.04,424.25
2016,8,20,10,15,144.0,371.5,0.4,30.0,484.0,523.61,374.48
2016,8,20,10,30,72.0,379.0,0.4,30.0,438.0,440.72,316.34
2016,8,20,10,45,194.5,391.0,0.45,30.5,557.5,575.94,410.56
2016,8,20,11,0,317.0,403.0,0.5,31.0,677.0,703.57,493.33
2016,8,20,11,15,585.5,264.0,0.55,31.0,782.5,808.06,564.89
2016,8,20,11,30,854.0,125.0,0.6,31.0,888.0,875.73,608.13
2016,8,20,11,45,585.0,279.0,0.7,31.0,804.5,776.76,543.74
2016,8,20,12,0,316.0,433.0,0.8,31.0,721.0,665.69,467.8
2016,8,20,12,15,589.0,278.5,0.85,31.0,816.5,726.46,514.82
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,759.45,540.21
2016,8,20,12,45,859.5,124.5,0.95,31.5,906.0,721.56,514.2
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,681.76,486.47
2016,8,20,13,15,853.5,124.0,1.1,31.5,886.5,638.4,458.0
2016,8,20,13,30,850.0,123.0,1.2,31.0,873.0,593.61,427.39
2016,8,20,13,45,842.5,123.5,1.3,31.0,851.0,546.63,393.16
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,498.91,357.16
2016,8,20,14,15,827.5,122.0,1.45,30.5,801.0,448.79,318.68
2016,8,20,14,30,820.0,120.0,1.5,30.0,773.0,398.4,278.65
2016,8,20,14,45,810.5,117.5,1.55,30.0,739.0,340.52,231.63
2016,8,20,15,0,801.0,115.0,1.6,30.0,705.0,288.63,188.35
2016,8,20,15,15,787.5,112.0,1.6,29.5,665.0,236.2,145.55
2016,8,20,15,30,774.0,109.0,1.6,29.0,625.0,185.07,105.97
2016,8,20,15,45,755.0,106.5,1.65,29.0,580.0,135.31,72.92
2016,8,20,16,0,736.0,104.0,1.7,29.0,535.0,87.85,52.39
2016,8,20,16,15,712.5,100.0,1.65,29.0,487.0,62.75,46.71
2016,8,20,16,30,689.0,96.0,1.6,29.0,439.0,62.16,46.43
2016,8,20,16,45,659.5,90.5,1.55,29.0,389.0,60.4,45.14
2016,8,20,17,0,630.0,85.0,1.5,29.0,339.0,58.5,43.71
2016,8,20,17,15,586.5,78.5,1.35,28.5,288.5,55.63,41.52
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,52.61,39.12
2016,8,20,17,45,487.5,63.0,1.1,27.5,190.0,47.34,34.67
2016,8,20,18,0,432.0,54.0,1.0,27.0,142.0,41.82,29.82
2016,8,20,18,15,339.5,42.5,0.95,26.5,99.0,33.71,22.56
2016,8,20,18,30,247.0,31.0,0.9,26.0,56.0,25.26,14.26
2016,8,20,18,45,123.5,15.5,0.85,25.5,28.0,12.23,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
