Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.5,7.5,1.4,21.5,9.5,6.82,0.0
2016,8,21,6,0,91.0,15.0,1.6,22.0,19.0,91.27,0.0
2016,8,21,6,15,200.0,30.0,1.7,22.5,54.0,203.26,148.71
2016,8,21,6,30,309.0,45.0,1.8,23.0,89.0,302.38,239.21
2016,8,21,6,45,394.0,54.0,1.95,23.5,135.5,389.59,312.2
2016,8,21,7,0,479.0,63.0,2.1,24.0,182.0,479.68,384.11
2016,8,21,7,15,388.5,94.0,2.1,24.5,205.5,456.53,364.92
2016,8,21,7,30,298.0,125.0,2.1,25.0,229.0,413.72,329.79
2016,8,21,7,45,342.0,140.5,2.1,25.5,278.5,475.53,376.11
2016,8,21,8,0,386.0,156.0,2.1,26.0,328.0,557.16,434.44
2016,8,21,8,15,558.0,124.0,2.05,26.5,406.0,688.31,528.11
2016,8,21,8,30,730.0,92.0,2.0,27.0,484.0,811.36,609.01
2016,8,21,8,45,423.0,186.5,2.0,27.5,418.5,640.73,484.67
2016,8,21,9,0,116.0,281.0,2.0,28.0,353.0,423.03,319.21
2016,8,21,9,15,183.5,299.5,2.0,28.0,423.0,504.76,380.32
2016,8,21,9,30,251.0,318.0,2.0,28.0,493.0,604.14,450.26
2016,8,21,9,45,544.0,209.0,2.05,28.5,616.0,786.09,580.43
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,927.81,671.09
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,929.15,670.36
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,927.18,669.01
2016,8,21,10,45,859.0,104.5,2.4,29.5,825.5,919.97,663.08
2016,8,21,11,0,865.0,106.0,2.5,30.0,850.0,909.44,655.14
2016,8,21,11,15,869.0,106.5,2.6,30.0,867.5,892.81,644.64
2016,8,21,11,30,873.0,107.0,2.7,30.0,885.0,873.03,632.14
2016,8,21,11,45,876.5,106.5,2.85,30.5,895.0,848.8,615.8
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,821.66,597.48
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,790.28,576.91
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,756.38,554.55
2016,8,21,12,45,877.5,108.0,3.2,31.0,903.5,717.74,528.54
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,677.18,499.42
2016,8,21,13,15,586.0,263.5,3.3,31.0,789.0,585.31,429.7
2016,8,21,13,30,298.0,418.0,3.3,31.0,681.0,513.35,374.66
2016,8,21,13,45,580.5,260.5,3.3,31.0,755.5,511.3,374.24
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,493.15,358.55
2016,8,21,14,15,590.5,232.0,3.25,31.0,721.5,422.63,304.91
2016,8,21,14,30,318.0,361.0,3.2,31.0,613.0,387.75,279.92
2016,8,21,14,45,576.0,228.0,3.2,31.0,660.0,341.66,238.63
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,286.92,186.3
2016,8,21,15,15,821.5,93.0,3.15,30.5,667.0,234.45,142.95
2016,8,21,15,30,809.0,91.0,3.1,30.0,627.0,183.0,103.03
2016,8,21,15,45,474.5,176.0,3.05,30.0,484.5,151.85,96.22
2016,8,21,16,0,140.0,261.0,3.0,30.0,342.0,183.38,135.91
2016,8,21,16,15,76.5,216.0,2.8,29.5,260.0,162.51,128.05
2016,8,21,16,30,13.0,171.0,2.6,29.0,178.0,140.7,111.02
2016,8,21,16,45,10.0,153.0,2.45,29.0,157.5,126.46,99.76
2016,8,21,17,0,7.0,135.0,2.3,29.0,137.0,112.08,88.24
2016,8,21,17,15,3.5,115.5,2.0,28.5,116.5,96.5,75.69
2016,8,21,17,30,0.0,96.0,1.7,28.0,96.0,80.78,62.78
2016,8,21,17,45,0.0,76.5,1.4,27.5,76.5,64.94,49.47
2016,8,21,18,0,0.0,57.0,1.1,27.0,57.0,48.94,35.76
2016,8,21,18,15,0.0,39.5,1.1,26.5,39.5,34.32,23.0
2016,8,21,18,30,0.0,22.0,1.1,26.0,22.0,19.39,9.4
2016,8,21,18,45,0.0,11.0,1.1,25.5,11.0,10.01,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,17.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,18.0,22.0,122.89,0.0
2016,8,22,6,15,317.0,26.0,1.9,18.5,62.0,275.44,203.42
2016,8,22,6,30,450.0,37.0,2.0,19.0,102.0,391.16,313.14
2016,8,22,6,45,529.0,44.5,2.15,20.0,152.0,474.23,382.83
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,562.3,451.8
2016,8,22,7,15,658.0,57.5,2.4,21.5,255.5,623.82,498.01
2016,8,22,7,30,708.0,63.0,2.5,22.0,309.0,692.11,547.08
2016,8,22,7,45,743.5,67.0,2.6,23.0,362.5,746.66,583.12
2016,8,22,8,0,779.0,71.0,2.7,24.0,416.0,800.55,617.43
2016,8,22,8,15,803.5,74.0,2.6,24.5,468.0,842.11,642.0
2016,8,22,8,30,828.0,77.0,2.5,25.0,520.0,872.55,658.35
2016,8,22,8,45,847.0,79.5,2.4,25.5,569.0,904.14,675.17
2016,8,22,9,0,866.0,82.0,2.3,26.0,618.0,933.17,689.92
2016,8,22,9,15,879.5,84.0,2.15,26.0,662.5,953.48,699.57
2016,8,22,9,30,893.0,86.0,2.0,26.0,707.0,970.66,707.13
2016,8,22,9,45,904.0,87.0,1.95,26.5,746.0,980.95,710.01
2016,8,22,10,0,915.0,88.0,1.9,27.0,785.0,987.84,710.88
2016,8,22,10,15,922.5,89.5,1.85,27.0,817.5,988.4,709.3
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,985.37,705.68
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,976.25,697.02
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,963.57,686.37
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,945.63,674.58
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,924.28,660.77
2016,8,22,11,45,951.5,93.5,1.7,28.0,947.0,897.31,643.45
2016,8,22,12,0,954.0,93.0,1.7,28.0,957.0,867.24,624.19
2016,8,22,12,15,954.0,93.5,1.65,28.0,959.0,833.17,601.79
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,796.39,577.6
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,755.31,549.81
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,712.05,518.32
2016,8,22,13,15,946.0,94.5,1.55,29.0,934.0,665.66,484.69
2016,8,22,13,30,943.0,94.0,1.5,29.0,920.0,617.56,449.06
2016,8,22,13,45,938.5,93.0,1.5,29.0,898.0,566.74,410.84
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,514.75,370.58
2016,8,22,14,15,927.5,91.0,1.45,29.0,847.0,460.98,327.58
2016,8,22,14,30,921.0,90.0,1.4,29.0,818.0,406.66,282.99
2016,8,22,14,45,911.5,88.5,1.4,29.0,782.0,350.72,236.42
2016,8,22,15,0,902.0,87.0,1.4,29.0,746.0,295.01,189.57
2016,8,22,15,15,890.5,85.0,1.3,28.5,704.0,238.99,143.53
2016,8,22,15,30,879.0,83.0,1.2,28.0,662.0,183.87,101.1
2016,8,22,15,45,863.0,81.0,1.2,28.0,615.5,129.47,66.19
2016,8,22,16,0,847.0,79.0,1.2,28.0,569.0,76.85,46.51
2016,8,22,16,15,826.0,76.0,1.15,27.5,518.5,63.03,47.28
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,53.07,39.24
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,51.74,38.28
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,50.36,37.25
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,48.06,35.48
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,45.71,33.6
2016,8,22,17,45,605.0,51.0,0.6,25.5,203.0,38.38,27.33
2016,8,22,18,0,544.0,45.0,0.5,25.0,151.0,34.84,24.13
2016,8,22,18,15,443.5,36.0,0.5,24.5,104.5,28.53,18.35
2016,8,22,18,30,343.0,27.0,0.5,24.0,58.0,22.05,11.25
2016,8,22,18,45,171.5,13.5,0.5,24.0,29.0,12.28,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.5,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,169.0,14.0,1.8,17.0,20.0,112.86,0.0
2016,8,23,6,15,301.5,25.5,1.75,17.5,59.0,264.74,193.5
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,379.8,304.37
2016,8,23,6,45,512.0,45.0,1.7,18.5,147.0,462.1,374.08
2016,8,23,7,0,590.0,53.0,1.7,19.0,196.0,549.36,442.86
2016,8,23,7,15,640.5,58.5,1.65,20.0,249.0,615.33,490.7
2016,8,23,7,30,691.0,64.0,1.6,21.0,302.0,678.38,533.64
2016,8,23,7,45,725.0,68.0,1.55,22.5,355.0,731.1,565.88
2016,8,23,8,0,759.0,72.0,1.5,24.0,408.0,783.12,595.99
2016,8,23,8,15,784.0,75.5,1.55,24.5,459.0,825.26,621.54
2016,8,23,8,30,809.0,79.0,1.6,25.0,510.0,865.58,645.4
2016,8,23,8,45,826.0,82.5,1.65,26.0,558.0,886.86,655.04
2016,8,23,9,0,843.0,86.0,1.7,27.0,606.0,914.81,669.12
2016,8,23,9,15,856.5,88.5,1.6,27.0,650.0,935.35,679.02
2016,8,23,9,30,870.0,91.0,1.5,27.0,694.0,952.81,686.93
2016,8,23,9,45,880.5,93.0,1.45,27.5,732.5,963.56,689.94
2016,8,23,10,0,891.0,95.0,1.4,28.0,771.0,970.93,690.97
2016,8,23,10,15,899.0,96.5,1.3,28.0,803.5,971.87,688.74
2016,8,23,10,30,907.0,98.0,1.2,28.0,836.0,969.29,684.48
2016,8,23,10,45,912.0,99.5,1.15,28.5,861.0,960.36,675.94
2016,8,23,11,0,917.0,101.0,1.1,29.0,886.0,947.94,665.5
2016,8,23,11,15,659.5,239.5,1.05,29.0,810.5,846.44,599.86
2016,8,23,11,30,402.0,378.0,1.0,29.0,735.0,720.82,512.55
2016,8,23,11,45,380.5,394.0,0.95,29.5,735.0,699.13,496.99
2016,8,23,12,0,359.0,410.0,0.9,30.0,735.0,676.65,479.88
2016,8,23,12,15,644.0,257.0,0.85,30.0,840.5,745.28,529.91
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,784.25,556.92
2016,8,23,12,45,703.5,233.0,0.8,30.0,868.5,702.58,499.36
2016,8,23,13,0,478.0,362.0,0.8,30.0,791.0,626.26,445.08
2016,8,23,13,15,696.5,234.0,0.75,30.0,848.0,625.0,446.35
2016,8,23,13,30,915.0,106.0,0.7,30.0,905.0,608.61,434.86
2016,8,23,13,45,910.0,105.5,0.7,30.0,883.0,559.03,398.2
2016,8,23,14,0,905.0,105.0,0.7,30.0,861.0,508.39,359.92
2016,8,23,14,15,898.0,103.5,0.65,30.0,832.0,455.28,318.37
2016,8,23,14,30,891.0,102.0,0.6,30.0,803.0,401.73,275.35
2016,8,23,14,45,881.5,100.0,0.6,30.0,767.5,346.84,230.69
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,292.21,185.75
2016,8,23,15,15,640.0,176.5,0.6,29.5,627.5,238.8,151.31
2016,8,23,15,30,408.0,255.0,0.6,29.0,523.0,222.17,148.29
2016,8,23,15,45,329.5,251.0,0.65,29.0,457.5,193.91,133.46
2016,8,23,16,0,251.0,247.0,0.7,29.0,392.0,165.14,121.33
2016,8,23,16,15,125.5,175.5,0.7,29.0,248.0,129.7,101.2
2016,8,23,16,30,0.0,104.0,0.7,29.0,104.0,90.52,69.72
2016,8,23,16,45,0.0,92.0,0.75,29.0,92.0,80.44,61.75
2016,8,23,17,0,0.0,80.0,0.8,29.0,80.0,70.28,53.54
2016,8,23,17,15,0.0,68.0,0.75,28.0,68.0,60.04,45.32
2016,8,23,17,30,0.0,56.0,0.7,27.0,56.0,49.46,36.6
2016,8,23,17,45,0.0,44.0,0.65,26.5,44.0,38.82,27.55
2016,8,23,18,0,0.0,32.0,0.6,26.0,32.0,28.19,18.35
2016,8,23,18,15,0.0,21.5,0.65,25.5,21.5,18.92,10.17
2016,8,23,18,30,0.0,11.0,0.7,25.0,11.0,9.66,1.52
2016,8,23,18,45,0.0,5.5,0.75,24.5,5.5,5.0,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,0.0,16.0,0.8,18.0,16.0,14.55,0.0
2016,8,24,6,15,158.0,30.0,0.85,18.5,52.0,177.44,125.73
2016,8,24,6,30,316.0,44.0,0.9,19.0,88.0,305.51,242.95
2016,8,24,6,45,397.5,55.0,0.95,20.0,135.0,391.57,314.48
2016,8,24,7,0,479.0,66.0,1.0,21.0,182.0,481.37,385.1
2016,8,24,7,15,554.5,67.0,1.2,22.0,233.0,558.15,442.49
2016,8,24,7,30,630.0,68.0,1.4,23.0,284.0,637.26,498.99
2016,8,24,7,45,646.5,82.0,1.6,24.0,335.5,686.26,531.76
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,733.4,562.37
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,777.98,589.0
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,821.11,613.73
2016,8,24,8,45,739.0,111.0,1.55,26.5,535.0,853.52,631.18
2016,8,24,9,0,758.0,116.0,1.5,27.0,582.0,878.39,643.45
2016,8,24,9,15,774.0,119.5,1.4,27.0,625.5,901.35,655.02
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,921.35,664.56
2016,8,24,9,45,621.5,205.0,1.2,27.5,649.5,853.2,616.5
2016,8,24,10,0,453.0,287.0,1.1,28.0,630.0,766.54,552.8
2016,8,24,10,15,400.0,324.5,1.05,28.0,637.0,731.8,527.92
2016,8,24,10,30,347.0,362.0,1.0,28.0,644.0,711.13,511.44
2016,8,24,10,45,326.0,381.0,0.95,28.5,652.5,699.5,500.94
2016,8,24,11,0,305.0,400.0,0.9,29.0,661.0,686.46,489.56
2016,8,24,11,15,290.5,413.5,0.85,29.0,666.0,672.59,478.98
2016,8,24,11,30,276.0,427.0,0.8,29.0,671.0,657.65,467.79
2016,8,24,11,45,275.0,432.5,0.75,29.5,678.0,645.67,458.08
2016,8,24,12,0,274.0,438.0,0.7,30.0,685.0,632.51,447.62
2016,8,24,12,15,291.5,434.0,0.65,30.0,697.5,624.12,441.67
2016,8,24,12,30,309.0,430.0,0.6,30.0,710.0,613.81,434.31
2016,8,24,12,45,259.5,438.0,0.55,30.0,672.0,565.02,400.44
2016,8,24,13,0,210.0,446.0,0.5,30.0,634.0,520.6,369.68
2016,8,24,13,15,233.5,434.0,0.45,30.0,640.5,508.46,361.37
2016,8,24,13,30,257.0,422.0,0.4,30.0,647.0,489.96,348.21
2016,8,24,13,45,238.0,414.0,0.4,30.0,618.0,458.75,326.35
2016,8,24,14,0,219.0,406.0,0.4,30.0,589.0,425.03,302.74
2016,8,24,14,15,309.0,366.0,0.4,29.5,614.0,407.52,289.77
2016,8,24,14,30,399.0,326.0,0.4,29.0,639.0,387.84,273.48
2016,8,24,14,45,458.0,286.5,0.4,29.0,630.0,342.56,237.69
2016,8,24,15,0,517.0,247.0,0.4,29.0,621.0,298.25,201.41
2016,8,24,15,15,373.5,270.5,0.45,28.5,533.0,261.47,178.51
2016,8,24,15,30,230.0,294.0,0.5,28.0,445.0,240.54,169.62
2016,8,24,15,45,278.0,262.5,0.55,28.0,431.5,195.33,136.92
2016,8,24,16,0,326.0,231.0,0.6,28.0,418.0,155.75,122.06
2016,8,24,16,15,467.5,173.5,0.6,28.0,414.0,112.16,87.39
2016,8,24,16,30,609.0,116.0,0.6,28.0,410.0,76.41,58.41
2016,8,24,16,45,575.5,113.5,0.65,28.0,365.5,77.61,59.7
2016,8,24,17,0,542.0,111.0,0.7,28.0,321.0,79.01,61.07
2016,8,24,17,15,493.0,101.0,0.65,27.0,270.5,72.49,55.99
2016,8,24,17,30,444.0,91.0,0.6,26.0,220.0,66.59,51.28
2016,8,24,17,45,380.0,78.0,0.6,25.5,171.5,58.14,44.08
2016,8,24,18,0,316.0,65.0,0.6,25.0,123.0,49.36,36.32
2016,8,24,18,15,226.5,47.5,0.65,24.5,82.0,36.66,24.94
2016,8,24,18,30,137.0,30.0,0.7,24.0,41.0,23.49,11.13
2016,8,24,18,45,68.5,15.0,0.75,23.5,20.5,13.64,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,35.96,0.0
2016,8,25,6,15,140.0,29.0,1.35,20.5,46.0,163.12,112.17
2016,8,25,6,30,236.0,47.0,1.4,21.0,79.0,256.25,202.42
2016,8,25,6,45,314.5,61.0,1.5,22.0,123.5,336.58,270.24
2016,8,25,7,0,393.0,75.0,1.6,23.0,168.0,422.83,339.54
2016,8,25,7,15,449.0,85.0,1.7,23.5,217.5,490.53,392.25
2016,8,25,7,30,505.0,95.0,1.8,24.0,267.0,567.61,449.09
2016,8,25,7,45,546.0,102.5,1.9,25.0,317.0,625.3,488.52
2016,8,25,8,0,587.0,110.0,2.0,26.0,367.0,682.95,526.58
2016,8,25,8,15,617.5,116.5,1.9,26.5,416.0,729.51,555.37
2016,8,25,8,30,648.0,123.0,1.8,27.0,465.0,774.81,582.42
2016,8,25,8,45,670.0,128.0,1.7,27.5,511.0,808.75,601.01
2016,8,25,9,0,692.0,133.0,1.6,28.0,557.0,840.53,617.79
2016,8,25,9,15,709.5,137.0,1.45,28.5,599.5,864.39,628.44
2016,8,25,9,30,727.0,141.0,1.3,29.0,642.0,885.55,637.07
2016,8,25,9,45,775.0,125.5,1.15,29.5,686.5,905.73,644.79
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,918.98,647.9
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.5,920.32,643.57
2016,8,25,10,30,840.0,113.0,0.7,31.0,794.0,918.38,637.36
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.5,910.06,628.33
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,898.46,617.55
2016,8,25,11,15,637.5,242.5,0.45,32.0,792.0,826.36,570.97
2016,8,25,11,30,429.0,365.0,0.4,32.0,743.0,737.49,509.81
2016,8,25,11,45,639.0,247.5,0.35,32.5,817.5,785.18,543.42
2016,8,25,12,0,849.0,130.0,0.3,33.0,892.0,809.47,557.75
2016,8,25,12,15,849.0,130.0,0.3,33.0,894.0,777.47,537.64
2016,8,25,12,30,849.0,130.0,0.3,33.0,896.0,743.11,516.7
2016,8,25,12,45,836.0,137.5,0.3,33.5,887.0,703.81,489.76
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,664.82,462.59
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,620.76,432.75
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,575.43,401.27
2016,8,25,13,45,806.5,143.5,0.3,34.0,828.0,527.95,367.39
2016,8,25,14,0,798.0,144.0,0.3,34.0,806.0,480.0,332.14
2016,8,25,14,15,789.5,141.5,0.25,34.0,777.5,429.44,293.7
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,378.9,254.31
2016,8,25,14,45,768.5,137.0,0.2,34.0,714.5,327.79,214.07
2016,8,25,15,0,756.0,135.0,0.2,34.0,680.0,277.54,174.17
2016,8,25,15,15,399.0,200.0,0.2,33.5,486.5,208.26,134.93
2016,8,25,15,30,42.0,265.0,0.2,33.0,293.0,208.02,149.71
2016,8,25,15,45,362.0,193.5,0.2,33.0,401.0,146.92,95.56
2016,8,25,16,0,682.0,122.0,0.2,33.0,509.0,76.54,56.63
2016,8,25,16,15,655.5,116.5,0.2,32.5,461.0,74.36,55.39
2016,8,25,16,30,629.0,111.0,0.2,32.0,413.0,73.23,54.82
2016,8,25,16,45,593.5,104.5,0.2,32.0,363.0,71.18,53.35
2016,8,25,17,0,558.0,98.0,0.2,32.0,313.0,69.01,51.74
2016,8,25,17,15,509.5,89.5,0.2,31.5,263.0,65.0,48.68
2016,8,25,17,30,461.0,81.0,0.2,31.0,213.0,59.53,44.28
2016,8,25,17,45,394.0,70.0,0.2,30.5,165.5,52.34,38.25
2016,8,25,18,0,327.0,59.0,0.2,30.0,118.0,44.9,31.77
2016,8,25,18,15,233.0,43.5,0.3,29.5,78.0,33.62,21.79
2016,8,25,18,30,139.0,28.0,0.4,29.0,38.0,21.96,8.85
2016,8,25,18,45,69.5,14.0,0.5,28.5,19.0,12.73,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.5,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,85.0,12.0,1.7,23.0,14.0,60.93,0.0
2016,8,26,6,15,207.5,26.0,1.7,23.5,48.5,198.98,133.26
2016,8,26,6,30,330.0,40.0,1.7,24.0,83.0,311.33,243.33
2016,8,26,6,45,417.5,49.0,1.7,24.5,130.0,397.79,315.95
2016,8,26,7,0,505.0,58.0,1.7,25.0,177.0,489.78,388.43
2016,8,26,7,15,559.0,65.0,1.85,26.0,228.0,557.53,438.6
2016,8,26,7,30,613.0,72.0,2.0,27.0,279.0,627.04,487.7
2016,8,26,7,45,654.0,76.0,2.2,28.0,331.0,682.65,525.05
2016,8,26,8,0,695.0,80.0,2.4,29.0,383.0,733.73,558.01
2016,8,26,8,15,722.0,84.5,2.5,29.5,433.0,777.31,585.43
2016,8,26,8,30,749.0,89.0,2.6,30.0,483.0,819.25,611.22
2016,8,26,8,45,770.5,92.0,2.75,31.0,530.5,852.23,629.65
2016,8,26,9,0,792.0,95.0,2.9,32.0,578.0,882.81,646.27
2016,8,26,9,15,807.0,97.5,2.8,32.0,621.0,903.9,657.43
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,912.45,660.45
2016,8,26,9,45,825.5,106.5,2.6,32.5,700.0,921.07,662.36
2016,8,26,10,0,829.0,113.0,2.5,33.0,736.0,926.28,662.14
2016,8,26,10,15,837.5,115.0,2.4,33.0,768.0,927.97,661.15
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,926.32,658.19
2016,8,26,10,45,851.0,119.0,2.25,33.5,824.5,918.04,650.31
2016,8,26,11,0,856.0,121.0,2.2,34.0,849.0,906.46,640.57
2016,8,26,11,15,860.0,122.0,2.1,34.0,866.0,889.74,628.6
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,869.86,614.79
2016,8,26,11,45,865.5,124.5,1.95,34.5,892.5,845.31,597.34
2016,8,26,12,0,867.0,126.0,1.9,35.0,902.0,817.89,578.22
2016,8,26,12,15,867.0,126.0,1.85,35.0,904.0,785.28,557.01
2016,8,26,12,30,867.0,126.0,1.8,35.0,906.0,750.25,534.23
2016,8,26,12,45,855.0,132.5,1.75,35.5,897.0,710.15,505.22
2016,8,26,13,0,843.0,139.0,1.7,36.0,888.0,668.67,474.93
2016,8,26,13,15,839.5,138.5,1.65,36.0,874.0,625.63,444.2
2016,8,26,13,30,836.0,138.0,1.6,36.0,860.0,581.19,411.79
2016,8,26,13,45,828.0,138.0,1.55,36.0,838.0,531.49,375.0
2016,8,26,14,0,820.0,138.0,1.5,36.0,816.0,482.3,337.57
2016,8,26,14,15,812.0,136.0,1.45,35.5,787.5,431.21,298.43
2016,8,26,14,30,804.0,134.0,1.4,35.0,759.0,380.04,258.1
2016,8,26,14,45,790.0,132.5,1.4,35.0,723.0,327.62,215.8
2016,8,26,15,0,776.0,131.0,1.4,35.0,687.0,276.21,174.13
2016,8,26,15,15,760.5,128.0,1.35,35.0,646.5,224.62,133.49
2016,8,26,15,30,745.0,125.0,1.3,35.0,606.0,174.64,97.42
2016,8,26,15,45,721.0,122.5,1.3,35.0,560.0,118.47,64.02
2016,8,26,16,0,697.0,120.0,1.3,35.0,514.0,74.46,54.77
2016,8,26,16,15,670.5,115.0,1.25,34.5,465.0,73.72,54.55
2016,8,26,16,30,644.0,110.0,1.2,34.0,416.0,72.9,54.21
2016,8,26,16,45,603.5,104.5,1.15,34.0,364.5,71.53,53.28
2016,8,26,17,0,563.0,99.0,1.1,34.0,313.0,70.1,52.29
2016,8,26,17,15,514.0,90.5,0.95,33.0,262.5,66.13,49.35
2016,8,26,17,30,465.0,82.0,0.8,32.0,212.0,60.39,44.82
2016,8,26,17,45,392.0,70.5,0.7,31.5,164.0,52.81,38.45
2016,8,26,18,0,319.0,59.0,0.6,31.0,116.0,44.97,31.62
2016,8,26,18,15,224.5,42.5,0.6,30.5,76.0,32.89,20.97
2016,8,26,18,30,130.0,26.0,0.6,30.0,36.0,20.41,6.63
2016,8,26,18,45,65.0,13.0,0.65,29.5,18.0,11.82,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,32.58,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,158.69,102.11
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,256.22,199.41
2016,8,27,6,45,314.5,60.5,1.6,24.5,121.5,335.52,266.58
2016,8,27,7,0,391.0,75.0,1.7,25.0,166.0,420.59,335.22
2016,8,27,7,15,447.5,85.5,1.7,26.0,215.5,489.03,387.19
2016,8,27,7,30,504.0,96.0,1.7,27.0,265.0,560.11,437.95
2016,8,27,7,45,541.0,105.0,1.7,28.0,314.5,622.17,479.59
2016,8,27,8,0,578.0,114.0,1.7,29.0,364.0,677.84,515.03
2016,8,27,8,15,608.5,120.5,1.75,29.5,413.0,724.12,544.22
2016,8,27,8,30,639.0,127.0,1.8,30.0,462.0,769.1,571.9
2016,8,27,8,45,657.0,134.5,1.9,31.0,507.5,801.98,590.21
2016,8,27,9,0,675.0,142.0,2.0,32.0,553.0,832.57,606.81
2016,8,27,9,15,692.5,146.5,1.95,32.0,595.0,856.65,620.16
2016,8,27,9,30,710.0,151.0,1.9,32.0,637.0,878.03,631.75
2016,8,27,9,45,713.5,160.0,1.9,32.5,672.0,888.22,635.38
2016,8,27,10,0,717.0,169.0,1.9,33.0,707.0,895.2,637.18
2016,8,27,10,15,727.5,172.0,1.85,33.0,738.0,899.02,637.9
2016,8,27,10,30,738.0,175.0,1.8,33.0,769.0,899.64,636.76
2016,8,27,10,45,736.0,183.0,1.8,33.5,791.0,890.75,629.02
2016,8,27,11,0,734.0,191.0,1.8,34.0,813.0,878.74,619.56
2016,8,27,11,15,503.5,307.5,1.75,34.0,738.5,764.79,541.08
2016,8,27,11,30,273.0,424.0,1.7,34.0,664.0,649.63,459.8
2016,8,27,11,45,301.5,421.0,1.7,34.5,689.0,654.21,462.89
2016,8,27,12,0,330.0,418.0,1.7,35.0,714.0,656.18,463.25
2016,8,27,12,15,206.5,424.5,1.7,35.0,610.0,544.01,386.08
2016,8,27,12,30,83.0,431.0,1.7,35.0,506.0,442.86,315.31
2016,8,27,12,45,201.5,424.0,1.75,35.0,603.0,510.21,363.92
2016,8,27,13,0,320.0,417.0,1.8,35.0,700.0,563.78,400.83
2016,8,27,13,15,485.5,332.0,1.8,34.5,754.0,570.15,406.83
2016,8,27,13,30,651.0,247.0,1.8,34.0,808.0,561.87,401.7
2016,8,27,13,45,638.0,247.5,1.85,34.0,785.5,517.6,369.04
2016,8,27,14,0,625.0,248.0,1.9,34.0,763.0,473.79,336.1
2016,8,27,14,15,614.5,243.5,1.9,33.5,735.0,427.82,301.35
2016,8,27,14,30,604.0,239.0,1.9,33.0,707.0,382.57,266.24
2016,8,27,14,45,485.0,269.5,1.95,33.0,634.0,332.52,229.52
2016,8,27,15,0,366.0,300.0,2.0,33.0,561.0,300.62,207.59
2016,8,27,15,15,185.5,243.0,2.0,32.5,375.0,215.72,151.48
2016,8,27,15,30,5.0,186.0,2.0,32.0,189.0,157.74,116.13
2016,8,27,15,45,53.0,215.5,2.0,32.0,245.5,169.55,124.21
2016,8,27,16,0,101.0,245.0,2.0,32.0,302.0,179.88,140.13
2016,8,27,16,15,50.5,126.5,1.9,31.5,155.0,104.04,79.92
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,7.04,0.24
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,6.16,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.27,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.0,5.0,4.39,0.0
2016,8,27,17,30,0.0,4.0,1.3,29.0,4.0,3.51,0.0
2016,8,27,17,45,0.0,3.0,1.15,28.5,3.0,2.63,0.0
2016,8,27,18,0,0.0,2.0,1.0,28.0,2.0,1.75,0.0
2016,8,27,18,15,0.0,1.0,0.95,27.5,1.0,0.88,0.0
2016,8,27,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,12.0,46.0,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.5,181.5,115.1
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,297.14,234.6
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,385.91,310.83
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,480.62,387.45
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,550.84,441.23
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,623.0,493.97
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,681.51,533.78
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,740.11,572.19
2016,8,28,8,15,723.0,87.5,2.55,25.5,433.0,779.44,596.72
2016,8,28,8,30,751.0,92.0,2.6,26.0,484.0,822.14,623.18
2016,8,28,8,45,774.0,95.0,2.65,27.0,532.5,856.37,642.09
2016,8,28,9,0,797.0,98.0,2.7,28.0,581.0,888.19,659.1
2016,8,28,9,15,813.0,100.5,2.7,28.5,624.5,910.06,670.25
2016,8,28,9,30,829.0,103.0,2.7,29.0,668.0,928.93,679.47
2016,8,28,9,45,841.0,105.0,2.7,29.5,706.5,930.72,677.59
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,938.9,680.19
2016,8,28,10,15,862.0,109.0,2.7,30.0,777.0,940.85,680.18
2016,8,28,10,30,871.0,111.0,2.7,30.0,809.0,939.36,678.16
2016,8,28,10,45,877.0,112.0,2.7,30.5,834.0,930.58,670.26
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,918.41,660.4
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,901.12,648.71
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,880.58,635.04
2016,8,28,11,45,892.5,116.0,2.7,31.5,903.5,854.82,616.78
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,826.13,596.72
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,792.99,574.66
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,757.3,550.87
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.5,717.18,522.64
2016,8,28,13,0,890.0,117.0,2.6,32.0,903.0,675.08,492.32
2016,8,28,13,15,886.5,116.5,2.6,32.0,888.5,630.16,459.35
2016,8,28,13,30,883.0,116.0,2.6,32.0,874.0,583.71,424.46
2016,8,28,13,45,876.0,115.5,2.6,32.0,851.5,534.19,386.42
2016,8,28,14,0,869.0,115.0,2.6,32.0,829.0,483.86,346.73
2016,8,28,14,15,861.5,113.5,2.6,32.0,799.5,431.99,304.82
2016,8,28,14,30,854.0,112.0,2.6,32.0,770.0,379.8,261.65
2016,8,28,14,45,841.0,111.0,2.6,32.0,733.5,326.29,216.98
2016,8,28,15,0,828.0,110.0,2.6,32.0,697.0,266.01,167.41
2016,8,28,15,15,813.5,107.5,2.55,31.5,655.5,212.17,124.42
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,159.77,86.56
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.5,108.6,58.33
2016,8,28,16,0,756.0,100.0,2.4,31.0,521.0,69.33,51.66
2016,8,28,16,15,731.0,96.0,2.25,30.5,471.0,68.45,51.26
2016,8,28,16,30,706.0,92.0,2.1,30.0,421.0,61.12,45.49
2016,8,28,16,45,668.0,87.5,2.0,30.0,369.0,59.87,44.62
2016,8,28,17,0,630.0,83.0,1.9,30.0,317.0,58.59,43.68
2016,8,28,17,15,581.0,76.0,1.65,29.0,265.0,55.24,41.14
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,51.75,38.36
2016,8,28,17,45,456.5,59.5,1.15,27.0,163.5,45.9,33.37
2016,8,28,18,0,381.0,50.0,0.9,26.0,114.0,39.84,27.95
2016,8,28,18,15,273.0,36.0,0.9,25.5,73.5,28.04,17.26
2016,8,28,18,30,165.0,22.0,0.9,25.0,33.0,17.35,1.69
2016,8,28,18,45,82.5,11.0,0.9,24.5,16.5,10.01,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,8.19,0.0
2016,8,29,6,15,89.0,26.0,2.0,20.5,37.0,108.37,63.66
2016,8,29,6,30,178.0,43.0,2.0,21.0,65.0,211.32,165.66
2016,8,29,6,45,234.0,60.5,2.05,21.5,104.5,277.93,223.69
2016,8,29,7,0,290.0,78.0,2.1,22.0,144.0,348.37,282.28
2016,8,29,7,15,333.0,92.0,2.1,22.5,187.5,407.04,329.19
2016,8,29,7,30,376.0,106.0,2.1,23.0,231.0,467.59,375.56
2016,8,29,7,45,525.5,97.0,2.15,24.0,304.0,597.89,472.52
2016,8,29,8,0,675.0,88.0,2.2,25.0,377.0,728.2,562.71
2016,8,29,8,15,704.0,92.5,2.25,25.5,427.5,772.42,590.03
2016,8,29,8,30,733.0,97.0,2.3,26.0,478.0,810.37,613.12
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.0,844.45,633.23
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,876.16,651.52
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,897.93,662.63
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,916.7,671.82
2016,8,29,9,45,830.0,106.5,2.4,28.5,698.5,920.12,671.05
2016,8,29,10,0,847.0,106.0,2.4,29.0,737.0,930.18,674.88
2016,8,29,10,15,855.0,107.5,2.35,29.0,768.5,930.62,673.43
2016,8,29,10,30,863.0,109.0,2.3,29.0,800.0,927.68,670.04
2016,8,29,10,45,869.5,110.0,2.3,29.5,824.5,919.43,662.53
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,907.8,653.06
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,889.68,640.87
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,868.39,626.75
2016,8,29,11,45,885.0,112.5,2.3,30.5,891.5,842.77,608.66
2016,8,29,12,0,887.0,113.0,2.3,31.0,901.0,814.24,588.77
2016,8,29,12,15,540.0,280.0,2.3,31.0,760.0,674.62,490.24
2016,8,29,12,30,193.0,447.0,2.3,31.0,619.0,537.29,389.18
2016,8,29,12,45,170.5,443.5,2.3,31.5,595.0,503.75,365.27
2016,8,29,13,0,148.0,440.0,2.3,32.0,571.0,471.77,341.82
2016,8,29,13,15,95.5,404.0,2.25,32.0,488.0,400.43,291.05
2016,8,29,13,30,43.0,368.0,2.2,32.0,405.0,333.84,243.36
2016,8,29,13,45,106.0,384.5,2.2,32.0,472.5,370.96,270.23
2016,8,29,14,0,169.0,401.0,2.2,32.0,540.0,393.82,285.59
2016,8,29,14,15,294.5,355.0,2.15,32.0,586.0,387.01,278.32
2016,8,29,14,30,420.0,309.0,2.1,32.0,632.0,367.37,259.97
2016,8,29,14,45,226.0,294.0,2.05,32.0,467.0,280.39,199.61
2016,8,29,15,0,32.0,279.0,2.0,32.0,302.0,226.98,166.2
2016,8,29,15,15,50.5,277.5,1.95,31.5,311.0,222.65,162.93
2016,8,29,15,30,69.0,276.0,1.9,31.0,320.0,215.4,157.6
2016,8,29,15,45,76.5,257.0,1.9,31.0,302.0,194.53,143.13
2016,8,29,16,0,84.0,238.0,1.9,31.0,284.0,175.5,137.22
2016,8,29,16,15,136.5,216.0,1.8,30.5,283.0,153.28,120.15
2016,8,29,16,30,189.0,194.0,1.7,30.0,282.0,140.38,110.4
2016,8,29,16,45,182.0,170.5,1.6,30.0,247.0,125.56,98.69
2016,8,29,17,0,175.0,147.0,1.5,30.0,212.0,110.19,86.37
2016,8,29,17,15,161.5,124.5,1.3,29.0,176.5,94.87,74.18
2016,8,29,17,30,148.0,102.0,1.1,28.0,141.0,79.07,61.23
2016,8,29,17,45,125.5,80.0,0.95,27.5,108.0,63.08,47.66
2016,8,29,18,0,103.0,58.0,0.8,27.0,75.0,46.67,33.44
2016,8,29,18,15,55.5,39.0,0.8,26.5,48.0,31.88,20.09
2016,8,29,18,30,8.0,20.0,0.8,26.0,21.0,17.22,0.0
2016,8,29,18,45,4.0,10.0,0.8,26.0,10.5,9.1,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,7.28,0.0
2016,8,30,6,15,127.0,24.0,1.9,20.5,40.0,140.77,79.48
2016,8,30,6,30,254.0,40.0,1.9,21.0,72.0,257.33,202.02
2016,8,30,6,45,337.5,53.0,1.9,22.0,116.5,339.88,272.94
2016,8,30,7,0,421.0,66.0,1.9,23.0,161.0,433.39,348.36
2016,8,30,7,15,479.0,75.0,1.95,24.0,210.5,504.08,402.57
2016,8,30,7,30,537.0,84.0,2.0,25.0,260.0,576.7,455.04
2016,8,30,7,45,579.5,90.5,2.1,26.0,311.0,634.61,494.66
2016,8,30,8,0,622.0,97.0,2.2,27.0,362.0,692.55,532.85
2016,8,30,8,15,652.0,102.5,2.25,27.5,411.5,737.7,561.64
2016,8,30,8,30,682.0,108.0,2.3,28.0,461.0,781.51,588.93
2016,8,30,8,45,703.5,113.0,2.4,28.5,508.0,815.14,609.13
2016,8,30,9,0,725.0,118.0,2.5,29.0,555.0,846.51,627.67
2016,8,30,9,15,742.0,121.5,2.45,29.0,597.5,864.16,637.08
2016,8,30,9,30,759.0,125.0,2.4,29.0,640.0,884.42,648.35
2016,8,30,9,45,769.5,129.5,2.4,29.5,677.0,896.57,653.39
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,905.5,656.48
2016,8,30,10,15,790.0,136.0,2.35,30.5,745.0,907.93,655.07
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,907.03,651.71
2016,8,30,10,45,804.0,141.5,2.25,31.5,800.0,898.83,643.84
2016,8,30,11,0,808.0,145.0,2.2,32.0,824.0,887.35,634.11
2016,8,30,11,15,812.5,146.0,2.1,32.0,841.0,870.56,621.98
2016,8,30,11,30,817.0,147.0,2.0,32.0,858.0,850.66,608.0
2016,8,30,11,45,817.5,149.0,1.95,32.0,866.5,825.41,591.13
2016,8,30,12,0,818.0,151.0,1.9,32.0,875.0,797.42,572.55
2016,8,30,12,15,818.0,151.5,1.85,32.0,876.5,765.08,551.04
2016,8,30,12,30,818.0,152.0,1.8,32.0,878.0,730.4,526.77
2016,8,30,12,45,833.5,140.5,1.75,32.5,875.5,691.23,498.52
2016,8,30,13,0,849.0,129.0,1.7,33.0,873.0,653.06,470.34
2016,8,30,13,15,845.0,128.0,1.65,33.0,858.5,608.94,438.21
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,563.46,404.37
2016,8,30,13,45,833.0,127.5,1.55,33.0,821.5,515.99,368.25
2016,8,30,14,0,825.0,128.0,1.5,33.0,799.0,464.14,328.14
2016,8,30,14,15,816.5,126.0,1.45,33.0,770.0,412.55,287.16
2016,8,30,14,30,808.0,124.0,1.4,33.0,741.0,360.93,245.19
2016,8,30,14,45,651.0,185.0,1.35,33.0,667.0,309.54,206.91
2016,8,30,15,0,494.0,246.0,1.3,33.0,593.0,278.9,186.15
2016,8,30,15,15,624.5,179.5,1.25,32.5,590.5,219.66,136.15
2016,8,30,15,30,755.0,113.0,1.2,32.0,588.0,154.06,84.01
2016,8,30,15,45,737.0,108.5,1.15,32.0,543.0,104.18,58.24
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,65.16,48.01
2016,8,30,16,15,692.5,99.5,1.05,31.5,449.0,64.28,47.62
2016,8,30,16,30,666.0,95.0,1.0,31.0,400.0,63.32,47.11
2016,8,30,16,45,629.5,89.0,0.95,31.0,349.0,61.11,45.45
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,58.78,43.65
2016,8,30,17,15,542.5,75.5,0.8,30.0,247.5,55.06,40.8
2016,8,30,17,30,492.0,68.0,0.7,29.0,197.0,51.19,37.68
2016,8,30,17,45,414.5,58.0,0.65,28.5,149.5,44.89,32.24
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,36.91,25.15
2016,8,30,18,15,230.0,33.5,0.6,27.5,64.0,26.11,15.18
2016,8,30,18,30,123.0,19.0,0.6,27.0,26.0,14.98,0.0
2016,8,30,18,45,61.5,9.5,0.65,27.0,13.0,8.64,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
