Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,131.2,67.8
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,256.12,197.16
2016,8,31,6,45,338.5,52.0,0.55,23.5,114.5,338.8,266.93
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,433.43,341.78
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,504.42,395.13
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,577.41,447.12
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,635.31,486.19
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,693.25,523.98
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,738.41,551.47
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,782.22,577.41
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,815.51,595.86
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,846.58,612.67
2016,8,31,9,15,749.0,117.5,1.15,30.5,596.0,864.59,620.25
2016,8,31,9,30,766.0,121.0,1.1,31.0,639.0,884.82,629.33
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.5,899.73,634.97
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,911.46,638.72
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.5,912.9,639.12
2016,8,31,10,30,824.0,123.0,1.1,32.0,779.0,910.96,637.7
2016,8,31,10,45,828.0,126.5,1.15,32.5,802.5,894.02,625.87
2016,8,31,11,0,832.0,130.0,1.2,33.0,826.0,882.82,617.87
2016,8,31,11,15,836.5,131.0,1.25,33.0,843.0,866.4,607.88
2016,8,31,11,30,841.0,132.0,1.3,33.0,860.0,846.89,596.02
2016,8,31,11,45,840.5,134.0,1.4,33.0,868.5,821.18,580.81
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,792.79,563.77
2016,8,31,12,15,840.5,136.0,1.5,33.0,878.5,760.87,543.35
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,726.58,520.35
2016,8,31,12,45,836.5,137.0,1.55,33.5,872.5,687.52,492.66
2016,8,31,13,0,832.0,138.0,1.6,34.0,865.0,646.77,463.29
2016,8,31,13,15,828.5,137.5,1.6,34.0,851.0,603.66,432.3
2016,8,31,13,30,825.0,137.0,1.6,34.0,837.0,558.28,398.94
2016,8,31,13,45,819.0,135.5,1.6,34.0,815.0,509.72,362.44
2016,8,31,14,0,813.0,134.0,1.6,34.0,793.0,460.47,324.38
2016,8,31,14,15,804.0,132.0,1.55,33.5,763.5,409.21,284.3
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,357.99,243.18
2016,8,31,14,45,781.0,128.5,1.5,33.0,698.5,306.06,200.65
2016,8,31,15,0,767.0,127.0,1.5,33.0,663.0,255.15,159.14
2016,8,31,15,15,751.0,124.0,1.45,32.5,622.0,204.05,119.62
2016,8,31,15,30,735.0,121.0,1.4,32.0,581.0,147.51,80.35
2016,8,31,15,45,711.5,118.0,1.4,32.0,535.0,99.0,56.29
2016,8,31,16,0,688.0,115.0,1.4,32.0,489.0,72.38,53.94
2016,8,31,16,15,660.0,109.5,1.3,31.5,440.0,71.13,53.26
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,69.77,52.45
2016,8,31,16,45,593.5,97.5,1.2,31.0,340.5,67.47,50.73
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,65.06,48.88
2016,8,31,17,15,502.0,82.5,1.05,30.0,240.0,60.81,45.61
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,56.39,42.03
2016,8,31,17,45,374.5,62.0,0.8,28.5,143.5,46.85,33.84
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,38.43,26.33
2016,8,31,18,15,150.0,36.5,0.7,27.5,60.0,28.4,16.72
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,19.19,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,10.46,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.5,20.5,1.55,21.5,33.0,118.15,55.07
2016,9,1,6,30,209.0,41.0,1.6,22.0,66.0,229.32,177.74
2016,9,1,6,45,288.0,56.5,1.7,22.5,109.5,309.9,247.63
2016,9,1,7,0,367.0,72.0,1.8,23.0,153.0,396.47,318.76
2016,9,1,7,15,425.5,83.5,1.8,23.5,202.0,466.33,373.77
2016,9,1,7,30,484.0,95.0,1.8,24.0,251.0,539.0,428.14
2016,9,1,7,45,529.0,102.5,1.8,25.0,301.5,604.39,473.38
2016,9,1,8,0,574.0,110.0,1.8,26.0,352.0,664.48,512.9
2016,9,1,8,15,606.0,116.5,1.8,27.0,401.0,711.54,541.83
2016,9,1,8,30,638.0,123.0,1.8,28.0,450.0,757.34,569.05
2016,9,1,8,45,666.5,126.5,1.85,29.0,497.5,794.73,590.28
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,830.1,609.79
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.5,853.85,623.41
2016,9,1,9,30,731.0,138.0,1.9,30.0,630.0,874.85,635.32
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.0,889.0,641.57
2016,9,1,10,0,795.0,125.0,1.9,31.0,712.0,905.84,649.67
2016,9,1,10,15,804.5,127.0,1.85,31.5,743.0,907.63,647.66
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,906.06,643.8
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,897.9,635.97
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,886.41,626.28
2016,9,1,11,15,830.0,134.0,1.65,33.0,839.0,861.24,609.37
2016,9,1,11,30,834.0,135.0,1.6,33.0,856.0,841.31,596.01
2016,9,1,11,45,833.5,137.0,1.6,33.0,864.0,815.65,579.51
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,787.34,561.35
2016,9,1,12,15,613.5,261.0,1.6,33.0,801.5,707.38,504.88
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,624.24,445.13
2016,9,1,12,45,222.0,385.0,1.6,33.0,580.5,487.2,350.19
2016,9,1,13,0,50.0,387.0,1.6,33.0,430.0,365.68,263.68
2016,9,1,13,15,25.0,254.5,1.6,32.5,276.0,235.15,171.18
2016,9,1,13,30,0.0,122.0,1.6,32.0,122.0,107.99,77.23
2016,9,1,13,45,0.0,74.0,1.65,32.0,74.0,65.75,45.28
2016,9,1,14,0,0.0,26.0,1.7,32.0,26.0,23.05,12.33
2016,9,1,14,15,35.5,185.0,1.75,31.5,212.0,170.2,124.7
2016,9,1,14,30,71.0,344.0,1.8,31.0,398.0,295.88,216.74
2016,9,1,14,45,145.0,333.5,1.85,31.0,437.0,290.41,209.93
2016,9,1,15,0,219.0,323.0,1.9,31.0,476.0,284.47,202.35
2016,9,1,15,15,109.5,236.0,1.9,30.5,312.5,194.14,139.7
2016,9,1,15,30,0.0,149.0,1.9,30.0,149.0,128.02,94.68
2016,9,1,15,45,17.5,180.0,1.9,30.0,189.5,150.8,112.3
2016,9,1,16,0,35.0,211.0,1.9,30.0,230.0,159.19,124.95
2016,9,1,16,15,79.0,200.5,1.85,29.5,237.5,151.73,119.57
2016,9,1,16,30,123.0,190.0,1.8,29.0,245.0,137.24,108.44
2016,9,1,16,45,112.5,167.0,1.8,28.5,212.5,122.64,97.04
2016,9,1,17,0,102.0,144.0,1.8,28.0,180.0,107.51,84.97
2016,9,1,17,15,88.5,120.5,1.65,27.5,148.0,91.55,71.92
2016,9,1,17,30,75.0,97.0,1.5,27.0,116.0,77.44,60.1
2016,9,1,17,45,54.0,74.5,1.35,26.5,86.5,60.39,45.48
2016,9,1,18,0,33.0,52.0,1.2,26.0,57.0,43.02,30.31
2016,9,1,18,15,16.5,32.0,1.2,25.5,34.5,27.09,15.5
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,10.56,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.46,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,11.5,2.55,20.0,11.5,10.11,0.0
2016,9,2,6,30,0.0,23.0,2.6,20.0,23.0,20.26,10.57
2016,9,2,6,45,0.0,39.0,2.7,20.0,39.0,34.68,23.04
2016,9,2,7,0,0.0,55.0,2.8,20.0,55.0,50.55,36.62
2016,9,2,7,15,0.0,74.0,2.9,20.0,74.0,69.56,52.66
2016,9,2,7,30,0.0,93.0,3.0,20.0,93.0,88.19,68.15
2016,9,2,7,45,0.0,96.0,3.2,20.0,96.0,88.81,68.51
2016,9,2,8,0,0.0,99.0,3.4,20.0,99.0,90.29,69.53
2016,9,2,8,15,0.0,107.0,3.55,20.0,107.0,97.3,75.05
2016,9,2,8,30,0.0,115.0,3.7,20.0,115.0,104.4,80.58
2016,9,2,8,45,0.0,137.0,3.85,20.0,137.0,125.47,97.42
2016,9,2,9,0,0.0,159.0,4.0,20.0,159.0,146.45,114.01
2016,9,2,9,15,0.0,158.0,4.1,20.0,158.0,144.47,112.07
2016,9,2,9,30,0.0,157.0,4.2,20.0,157.0,142.79,110.44
2016,9,2,9,45,1.0,157.5,4.35,20.5,158.0,143.69,110.75
2016,9,2,10,0,2.0,158.0,4.5,21.0,159.0,144.69,111.15
2016,9,2,10,15,1.5,153.0,4.6,21.0,154.0,139.21,106.58
2016,9,2,10,30,1.0,148.0,4.7,21.0,149.0,133.86,102.16
2016,9,2,10,45,5.0,181.5,4.85,21.0,186.0,168.17,129.35
2016,9,2,11,0,9.0,215.0,5.0,21.0,223.0,202.17,156.03
2016,9,2,11,15,7.0,192.0,5.05,21.0,198.5,178.54,137.25
2016,9,2,11,30,5.0,169.0,5.1,21.0,174.0,155.41,118.9
2016,9,2,11,45,6.5,179.5,5.2,21.5,185.5,165.65,126.73
2016,9,2,12,0,8.0,190.0,5.3,22.0,197.0,175.65,134.3
2016,9,2,12,15,8.5,196.0,5.25,22.0,203.5,180.65,138.16
2016,9,2,12,30,9.0,202.0,5.2,22.0,210.0,185.49,141.92
2016,9,2,12,45,7.0,183.0,5.2,22.0,189.0,166.63,127.12
2016,9,2,13,0,5.0,164.0,5.2,22.0,168.0,148.11,112.58
2016,9,2,13,15,5.0,166.5,5.15,21.5,170.5,149.73,114.14
2016,9,2,13,30,5.0,169.0,5.1,21.0,173.0,151.3,115.66
2016,9,2,13,45,6.5,189.0,5.1,21.0,194.5,168.4,129.24
2016,9,2,14,0,8.0,209.0,5.1,21.0,216.0,184.83,142.27
2016,9,2,14,15,5.0,183.5,5.1,21.0,188.0,161.38,123.93
2016,9,2,14,30,2.0,158.0,5.1,21.0,160.0,138.41,105.95
2016,9,2,14,45,1.0,135.5,5.2,21.0,136.5,118.89,90.6
2016,9,2,15,0,0.0,113.0,5.3,21.0,113.0,99.53,75.29
2016,9,2,15,15,0.0,100.5,5.2,20.5,100.5,88.86,67.0
2016,9,2,15,30,0.0,88.0,5.1,20.0,88.0,77.99,58.48
2016,9,2,15,45,0.0,85.5,5.1,20.0,85.5,75.74,56.82
2016,9,2,16,0,0.0,83.0,5.1,20.0,83.0,73.49,57.85
2016,9,2,16,15,0.0,81.0,5.05,19.5,81.0,71.69,56.62
2016,9,2,16,30,0.0,79.0,5.0,19.0,79.0,69.9,55.39
2016,9,2,16,45,0.0,69.0,4.95,19.0,69.0,61.0,47.83
2016,9,2,17,0,0.0,59.0,4.9,19.0,59.0,52.11,40.18
2016,9,2,17,15,0.0,48.0,4.9,19.0,48.0,42.35,31.66
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,32.61,23.04
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,24.21,15.49
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,15.82,7.92
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,9.22,1.56
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.73,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,154.18,54.62
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,306.47,242.05
2016,9,3,6,45,432.5,41.0,3.8,18.5,117.5,393.29,321.2
2016,9,3,7,0,523.0,50.0,3.9,19.0,164.0,486.47,399.21
2016,9,3,7,15,580.5,56.5,3.95,19.5,215.0,555.72,454.51
2016,9,3,7,30,638.0,63.0,4.0,20.0,266.0,627.03,508.73
2016,9,3,7,45,677.5,67.5,4.1,20.5,318.5,677.56,545.14
2016,9,3,8,0,717.0,72.0,4.2,21.0,371.0,732.74,583.82
2016,9,3,8,15,744.5,76.0,4.15,21.5,421.5,775.87,611.99
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,817.3,638.29
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,847.81,654.99
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,875.73,669.62
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,887.2,675.02
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,904.86,684.89
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,915.64,688.69
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,923.16,690.39
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,923.75,687.54
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,920.87,682.57
2016,9,3,10,45,885.0,99.5,3.35,26.5,815.0,910.71,673.24
2016,9,3,11,0,887.0,103.0,3.3,27.0,839.0,897.14,661.87
2016,9,3,11,15,591.5,255.5,3.25,27.0,751.0,781.84,580.28
2016,9,3,11,30,296.0,408.0,3.2,27.0,663.0,646.92,479.02
2016,9,3,11,45,159.5,366.0,3.15,27.0,503.5,473.7,354.15
2016,9,3,12,0,23.0,324.0,3.1,27.0,344.0,307.42,229.79
2016,9,3,12,15,41.0,362.5,3.05,27.0,399.0,356.28,266.53
2016,9,3,12,30,59.0,401.0,3.0,27.0,454.0,396.92,296.12
2016,9,3,12,45,41.5,362.5,3.0,27.0,399.5,345.29,257.92
2016,9,3,13,0,24.0,324.0,3.0,27.0,345.0,297.67,222.7
2016,9,3,13,15,20.5,304.0,2.9,26.5,322.0,275.95,207.04
2016,9,3,13,30,17.0,284.0,2.8,26.0,299.0,254.85,191.66
2016,9,3,13,45,274.5,285.5,2.75,26.0,506.0,362.12,271.64
2016,9,3,14,0,532.0,287.0,2.7,26.0,713.0,447.51,329.79
2016,9,3,14,15,349.5,323.5,2.65,26.0,599.5,377.67,277.53
2016,9,3,14,30,167.0,360.0,2.6,26.0,486.0,327.57,242.51
2016,9,3,14,45,195.0,338.5,2.55,26.0,478.5,304.56,223.7
2016,9,3,15,0,223.0,317.0,2.5,26.0,471.0,278.78,202.46
2016,9,3,15,15,165.5,296.5,2.45,25.5,407.0,238.35,174.43
2016,9,3,15,30,108.0,276.0,2.4,25.0,343.0,214.85,160.31
2016,9,3,15,45,172.0,251.0,2.4,25.0,347.5,179.51,134.79
2016,9,3,16,0,236.0,226.0,2.4,25.0,352.0,160.15,128.46
2016,9,3,16,15,145.5,201.0,2.3,24.5,276.5,144.52,116.26
2016,9,3,16,30,55.0,176.0,2.2,24.0,201.0,134.73,108.74
2016,9,3,16,45,332.5,127.0,2.1,23.5,244.5,87.52,69.47
2016,9,3,17,0,610.0,78.0,2.0,23.0,288.0,55.91,42.76
2016,9,3,17,15,555.5,70.5,1.75,22.5,236.5,51.99,39.53
2016,9,3,17,30,501.0,63.0,1.5,22.0,185.0,47.93,36.0
2016,9,3,17,45,417.0,53.0,1.25,22.0,137.5,41.45,30.09
2016,9,3,18,0,333.0,43.0,1.0,22.0,90.0,34.75,23.73
2016,9,3,18,15,166.5,30.0,0.9,21.5,53.5,23.47,12.02
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,15.46,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,133.46,34.57
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,271.39,211.77
2016,9,4,6,45,381.0,46.0,1.6,18.5,112.5,362.74,293.12
2016,9,4,7,0,477.0,57.0,1.7,19.0,159.0,460.71,374.11
2016,9,4,7,15,537.0,65.0,1.7,19.5,210.0,532.57,429.98
2016,9,4,7,30,597.0,73.0,1.7,20.0,261.0,606.5,484.57
2016,9,4,7,45,638.0,79.0,1.75,21.0,313.5,663.45,523.5
2016,9,4,8,0,679.0,85.0,1.8,22.0,366.0,720.29,560.8
2016,9,4,8,15,708.5,89.5,1.85,22.5,416.5,764.42,588.96
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,802.41,612.3
2016,9,4,8,45,758.0,98.5,1.95,23.5,514.5,834.83,631.46
2016,9,4,9,0,778.0,103.0,2.0,24.0,562.0,864.73,648.72
2016,9,4,9,15,794.0,106.0,2.0,24.5,605.0,886.33,659.83
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,904.91,668.97
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,916.68,674.21
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,925.12,677.44
2016,9,4,10,15,847.0,114.0,2.05,26.0,755.5,917.19,670.46
2016,9,4,10,30,856.0,116.0,2.0,26.0,787.0,915.03,667.59
2016,9,4,10,45,862.0,117.0,2.0,26.5,811.5,905.69,659.34
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,893.01,649.16
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,875.27,637.13
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,854.34,623.13
2016,9,4,11,45,880.0,119.5,2.0,27.5,878.5,828.89,605.03
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,800.46,585.07
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,766.66,562.7
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,730.38,537.63
2016,9,4,12,45,884.0,117.5,2.0,28.5,883.0,690.49,507.97
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,648.48,476.32
2016,9,4,13,15,507.5,263.5,2.0,29.0,698.5,512.19,376.3
2016,9,4,13,30,131.0,411.0,2.0,29.0,521.0,406.98,298.55
2016,9,4,13,45,295.0,359.5,2.0,29.0,597.0,426.91,312.73
2016,9,4,14,0,459.0,308.0,2.0,29.0,673.0,430.23,312.15
2016,9,4,14,15,655.5,208.0,1.95,28.5,707.5,395.37,281.8
2016,9,4,14,30,852.0,108.0,1.9,28.0,742.0,351.65,241.31
2016,9,4,14,45,841.5,105.5,1.9,28.0,706.0,297.71,195.64
2016,9,4,15,0,831.0,103.0,1.9,28.0,670.0,236.51,145.18
2016,9,4,15,15,566.5,181.0,1.9,28.0,556.5,198.65,125.76
2016,9,4,15,30,302.0,259.0,1.9,28.0,443.0,200.07,140.23
2016,9,4,15,45,532.0,175.0,1.9,28.0,467.5,121.41,84.14
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,64.33,48.28
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,63.16,47.64
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,56.25,42.1
2016,9,4,16,45,671.0,77.5,1.65,26.5,340.0,53.99,40.43
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,51.63,38.6
2016,9,4,17,15,580.0,65.0,1.4,25.0,236.0,47.9,35.61
2016,9,4,17,30,527.0,58.0,1.2,24.0,184.0,44.05,32.34
2016,9,4,17,45,444.5,48.5,1.05,23.5,136.0,37.81,26.75
2016,9,4,18,0,362.0,39.0,0.9,23.0,88.0,31.36,20.7
2016,9,4,18,15,234.0,25.5,0.9,22.0,51.5,20.83,9.32
2016,9,4,18,30,106.0,12.0,0.9,21.0,15.0,10.91,0.0
2016,9,4,18,45,53.0,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.0,16.0,1.25,15.5,33.5,146.97,22.98
2016,9,5,6,30,326.0,32.0,1.4,16.0,67.0,294.9,230.7
2016,9,5,6,45,421.0,42.0,1.6,17.0,114.5,385.24,312.44
2016,9,5,7,0,516.0,52.0,1.8,18.0,162.0,482.31,392.29
2016,9,5,7,15,575.5,59.5,1.75,19.0,214.0,554.07,447.15
2016,9,5,7,30,635.0,67.0,1.7,20.0,266.0,627.92,500.3
2016,9,5,7,45,676.5,72.0,1.7,21.0,319.0,684.82,538.54
2016,9,5,8,0,718.0,77.0,1.7,22.0,372.0,737.02,571.79
2016,9,5,8,15,746.0,81.0,1.75,22.5,423.5,780.45,599.26
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,822.12,624.92
2016,9,5,8,45,796.5,88.0,1.85,24.0,523.5,855.44,643.2
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,886.23,659.52
2016,9,5,9,15,834.5,93.5,1.85,25.5,615.5,907.08,669.33
2016,9,5,9,30,850.0,96.0,1.8,26.0,659.0,915.73,671.2
2016,9,5,9,45,863.0,97.5,1.8,26.5,698.0,926.88,675.5
2016,9,5,10,0,876.0,99.0,1.8,27.0,737.0,934.68,677.72
2016,9,5,10,15,884.5,100.5,1.75,27.0,768.5,934.83,675.94
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,931.48,672.14
2016,9,5,10,45,899.0,103.5,1.65,27.5,825.0,922.33,663.51
2016,9,5,11,0,905.0,105.0,1.6,28.0,850.0,909.68,652.89
2016,9,5,11,15,908.5,105.5,1.55,28.0,867.0,890.4,639.51
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,867.85,624.21
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,840.91,604.98
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,810.96,583.96
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,776.66,560.78
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,739.76,535.19
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,698.09,504.44
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,654.76,472.14
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,608.51,437.85
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,560.75,401.7
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,510.17,362.68
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,458.64,321.95
2016,9,5,14,15,871.5,110.5,0.6,30.0,779.0,405.46,279.05
2016,9,5,14,30,863.0,109.0,0.5,30.0,749.0,352.09,235.18
2016,9,5,14,45,853.0,106.0,0.45,30.0,712.0,297.26,190.17
2016,9,5,15,0,843.0,103.0,0.4,30.0,675.0,235.12,140.45
2016,9,5,15,15,828.0,100.5,0.35,30.0,632.5,180.46,99.2
2016,9,5,15,30,813.0,98.0,0.3,30.0,590.0,127.32,65.72
2016,9,5,15,45,793.5,94.5,0.25,30.0,542.5,75.09,46.54
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,64.66,48.09
2016,9,5,16,15,747.0,86.5,0.15,29.5,444.0,63.09,47.1
2016,9,5,16,30,720.0,82.0,0.1,29.0,393.0,61.44,46.0
2016,9,5,16,45,682.5,77.0,0.1,28.5,340.5,53.89,39.96
2016,9,5,17,0,645.0,72.0,0.1,28.0,288.0,51.89,38.49
2016,9,5,17,15,589.5,65.0,0.2,27.5,235.5,48.15,35.43
2016,9,5,17,30,534.0,58.0,0.3,27.0,183.0,44.28,32.1
2016,9,5,17,45,448.0,48.5,0.45,26.5,134.5,38.03,26.53
2016,9,5,18,0,362.0,39.0,0.6,26.0,86.0,31.59,20.49
2016,9,5,18,15,224.0,25.0,0.7,25.0,49.5,20.55,8.02
2016,9,5,18,30,86.0,11.0,0.8,24.0,13.0,10.01,0.0
2016,9,5,18,45,43.0,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,153.03,3.3
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,310.35,240.35
2016,9,6,6,45,443.5,41.0,2.15,19.0,115.5,398.96,321.68
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,494.05,399.66
2016,9,6,7,15,594.5,58.0,2.2,20.5,215.5,565.61,455.14
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,639.22,508.94
2016,9,6,7,45,690.5,71.0,2.05,22.0,321.0,693.75,545.28
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,743.21,576.32
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,787.18,604.18
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,829.35,630.15
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,860.77,648.25
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,889.51,664.36
2016,9,6,9,15,837.5,96.0,2.65,27.5,618.0,910.85,674.09
2016,9,6,9,30,853.0,99.0,2.5,28.0,662.0,919.87,675.58
2016,9,6,9,45,864.0,101.5,2.35,28.5,700.0,930.11,677.99
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,936.95,678.18
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,936.9,673.47
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,933.33,666.61
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,923.97,656.75
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,911.11,644.87
2016,9,6,11,15,907.5,111.0,1.4,31.0,868.0,892.14,631.24
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,869.88,615.71
2016,9,6,11,45,913.5,112.0,1.2,31.5,894.0,842.66,595.95
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,812.43,574.47
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,777.49,553.03
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,739.96,528.75
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,698.62,501.08
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,655.16,471.06
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,607.94,437.12
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,559.23,401.04
2016,9,6,13,45,899.5,107.5,1.55,32.0,835.0,508.12,362.07
2016,9,6,14,0,894.0,106.0,1.6,32.0,812.0,456.06,321.12
2016,9,6,14,15,885.5,104.5,1.65,32.0,781.0,402.2,277.65
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,348.12,232.99
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,292.94,187.22
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,238.31,142.71
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,175.16,95.07
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,121.43,61.77
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,69.02,51.13
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,62.72,46.2
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,61.43,45.41
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,60.08,44.56
2016,9,6,16,45,684.0,75.0,1.35,30.5,336.5,52.62,38.59
2016,9,6,17,0,644.0,70.0,1.2,30.0,283.0,50.54,37.02
2016,9,6,17,15,588.0,63.0,1.1,29.0,230.5,46.73,33.98
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,42.8,30.66
2016,9,6,17,45,445.0,46.5,0.95,27.0,130.0,36.47,25.1
2016,9,6,18,0,358.0,37.0,0.9,26.0,82.0,29.96,19.03
2016,9,6,18,15,222.0,23.0,0.9,25.5,46.5,18.86,5.64
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,8.19,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.5,18.0,1.85,20.5,29.0,112.67,0.0
2016,9,7,6,30,221.0,36.0,2.0,21.0,58.0,229.88,174.4
2016,9,7,6,45,317.5,49.0,2.2,22.0,103.0,317.83,253.83
2016,9,7,7,0,414.0,62.0,2.4,23.0,148.0,417.32,335.86
2016,9,7,7,15,476.5,72.0,2.35,23.5,198.0,491.48,394.71
2016,9,7,7,30,539.0,82.0,2.3,24.0,248.0,567.81,451.64
2016,9,7,7,45,588.5,87.5,2.25,25.0,300.0,629.54,494.17
2016,9,7,8,0,638.0,93.0,2.2,26.0,352.0,691.47,534.9
2016,9,7,8,15,669.5,98.0,2.15,27.0,402.0,736.81,562.29
2016,9,7,8,30,701.0,103.0,2.1,28.0,452.0,780.76,587.85
2016,9,7,8,45,728.5,105.5,2.1,29.0,500.0,816.18,607.26
2016,9,7,9,0,756.0,108.0,2.1,30.0,548.0,844.78,621.76
2016,9,7,9,15,773.0,111.5,1.95,30.5,591.0,867.39,632.04
2016,9,7,9,30,790.0,115.0,1.8,31.0,634.0,887.01,640.18
2016,9,7,9,45,809.5,114.0,1.65,31.5,673.0,900.65,644.31
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,911.01,646.3
2016,9,7,10,15,838.0,115.0,1.5,32.0,743.5,902.9,639.93
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,900.51,637.52
2016,9,7,10,45,856.0,117.0,1.5,32.5,799.5,892.63,630.46
2016,9,7,11,0,865.0,117.0,1.5,33.0,824.0,881.37,621.5
2016,9,7,11,15,869.0,118.0,1.55,33.0,840.5,863.44,610.32
2016,9,7,11,30,873.0,119.0,1.6,33.0,857.0,842.33,597.22
2016,9,7,11,45,876.5,118.5,1.65,33.5,866.5,816.3,579.8
2016,9,7,12,0,880.0,118.0,1.7,34.0,876.0,787.34,560.53
2016,9,7,12,15,880.0,118.0,1.7,34.0,876.5,753.46,538.74
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,717.11,513.86
2016,9,7,12,45,497.0,268.0,1.75,34.0,696.0,561.55,403.73
2016,9,7,13,0,114.0,418.0,1.8,34.0,515.0,426.42,305.93
2016,9,7,13,15,57.0,237.5,1.8,34.0,286.0,237.68,172.47
2016,9,7,13,30,0.0,57.0,1.8,34.0,57.0,50.61,33.23
2016,9,7,13,45,2.0,115.0,1.85,34.0,117.0,102.68,73.05
2016,9,7,14,0,4.0,173.0,1.9,34.0,177.0,152.71,110.66
2016,9,7,14,15,420.5,142.5,1.85,34.0,451.0,254.02,178.44
2016,9,7,14,30,837.0,112.0,1.8,34.0,725.0,332.8,221.39
2016,9,7,14,45,827.5,108.5,1.8,34.0,689.0,278.31,175.96
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,224.34,132.39
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,171.07,93.05
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,119.39,62.14
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,68.4,50.41
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,65.59,48.35
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,64.05,47.38
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,56.71,41.59
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,54.46,39.95
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,52.12,38.17
2016,9,7,17,15,558.5,64.5,1.2,30.0,221.5,48.0,34.88
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,43.74,31.28
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,37.04,25.41
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,30.13,18.94
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,14.8,1.8
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,126.11,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,256.48,192.94
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,345.6,274.1
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,441.57,352.48
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,513.37,407.28
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,587.35,460.19
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,643.37,496.55
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,699.3,530.87
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,743.74,557.43
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,782.05,579.2
2016,9,8,8,45,746.0,96.5,1.15,29.5,498.0,814.48,595.44
2016,9,8,9,0,768.0,100.0,1.2,31.0,545.0,844.45,609.75
2016,9,8,9,15,784.5,103.0,1.25,31.5,588.0,866.05,620.96
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,884.65,630.34
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,897.6,636.88
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,898.7,636.09
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.5,899.73,636.78
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,897.34,635.42
2016,9,8,10,45,860.0,110.5,1.8,33.5,794.0,886.83,627.74
2016,9,8,11,0,862.0,114.0,1.9,34.0,817.0,872.98,618.09
2016,9,8,11,15,866.0,115.0,1.9,34.0,833.5,855.1,606.28
2016,9,8,11,30,870.0,116.0,1.9,34.0,850.0,834.04,592.56
2016,9,8,11,45,866.5,120.0,1.95,34.0,857.0,806.77,575.32
2016,9,8,12,0,863.0,124.0,2.0,34.0,864.0,776.81,556.31
2016,9,8,12,15,863.0,123.5,2.0,34.0,864.5,742.88,534.1
2016,9,8,12,30,863.0,123.0,2.0,34.0,865.0,706.56,508.77
2016,9,8,12,45,850.0,129.5,2.05,34.5,855.0,665.55,478.88
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,623.66,447.84
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,578.26,414.57
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,531.58,379.5
2016,9,8,13,45,815.0,136.5,2.15,35.0,789.0,482.11,341.65
2016,9,8,14,0,801.0,139.0,2.2,35.0,764.0,432.69,302.79
2016,9,8,14,15,791.5,136.5,2.2,34.5,734.0,381.22,261.93
2016,9,8,14,30,782.0,134.0,2.2,34.0,704.0,329.93,220.29
2016,9,8,14,45,760.5,135.0,2.2,34.0,666.0,278.87,178.56
2016,9,8,15,0,739.0,136.0,2.2,34.0,628.0,222.86,134.4
2016,9,8,15,15,721.0,132.0,2.15,33.5,586.0,171.85,97.26
2016,9,8,15,30,703.0,128.0,2.1,33.0,544.0,122.84,68.49
2016,9,8,15,45,670.5,126.0,2.1,33.0,496.5,79.19,59.21
2016,9,8,16,0,638.0,124.0,2.1,33.0,449.0,80.66,60.65
2016,9,8,16,15,606.0,117.0,1.95,32.5,400.0,78.53,59.26
2016,9,8,16,30,574.0,110.0,1.8,32.0,351.0,76.28,57.74
2016,9,8,16,45,523.5,103.0,1.65,31.5,299.5,73.78,55.97
2016,9,8,17,0,473.0,96.0,1.5,31.0,248.0,69.4,52.55
2016,9,8,17,15,415.0,84.0,1.35,30.0,199.0,61.87,46.45
2016,9,8,17,30,357.0,72.0,1.2,29.0,150.0,54.03,39.86
2016,9,8,17,45,274.5,56.0,1.1,28.0,106.0,42.74,30.08
2016,9,8,18,0,192.0,40.0,1.0,27.0,62.0,31.03,19.5
2016,9,8,18,15,96.0,20.0,1.0,26.5,31.0,15.69,0.12
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.5,17.0,0.85,21.5,26.5,101.4,0.0
2016,9,9,6,30,195.0,34.0,0.9,22.0,53.0,209.85,155.18
2016,9,9,6,45,288.5,48.5,0.95,22.5,96.5,296.55,234.03
2016,9,9,7,0,382.0,63.0,1.0,23.0,140.0,390.91,311.3
2016,9,9,7,15,421.5,74.0,1.0,23.5,182.5,444.97,354.01
2016,9,9,7,30,461.0,85.0,1.0,24.0,225.0,500.65,395.65
2016,9,9,7,45,472.5,102.0,1.0,25.0,269.0,542.26,423.79
2016,9,9,8,0,484.0,119.0,1.0,26.0,313.0,582.33,449.54
2016,9,9,8,15,575.5,114.0,0.95,27.0,375.5,671.48,508.2
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,754.78,559.44
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,788.79,576.89
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,820.59,593.05
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,843.74,605.38
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,859.07,612.81
2016,9,9,9,45,516.0,226.5,1.05,32.0,572.0,747.75,535.96
2016,9,9,10,0,281.0,327.0,1.1,33.0,528.0,617.69,442.73
2016,9,9,10,15,298.5,339.0,1.15,33.0,561.0,637.78,456.96
2016,9,9,10,30,316.0,351.0,1.2,33.0,594.0,655.94,468.53
2016,9,9,10,45,394.0,332.5,1.3,33.5,645.5,694.18,494.45
2016,9,9,11,0,472.0,314.0,1.4,34.0,697.0,740.35,524.61
2016,9,9,11,15,454.5,328.0,1.4,34.0,703.5,720.98,510.36
2016,9,9,11,30,437.0,342.0,1.4,34.0,710.0,700.1,495.74
2016,9,9,11,45,617.5,251.5,1.45,34.0,776.5,739.73,525.49
2016,9,9,12,0,798.0,161.0,1.5,34.0,843.0,763.48,543.74
2016,9,9,12,15,798.5,161.0,1.5,34.0,843.5,730.83,521.07
2016,9,9,12,30,799.0,161.0,1.5,34.0,844.0,695.89,497.01
2016,9,9,12,45,793.5,162.5,1.55,34.5,836.0,656.28,468.7
2016,9,9,13,0,788.0,164.0,1.6,35.0,828.0,615.18,438.82
2016,9,9,13,15,783.5,162.5,1.55,35.0,812.5,570.83,406.43
2016,9,9,13,30,779.0,161.0,1.5,35.0,797.0,525.41,372.5
2016,9,9,13,45,773.5,158.0,1.5,35.0,774.5,477.42,336.11
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,428.88,298.29
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,378.83,258.89
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,323.25,214.77
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.5,271.66,172.99
2016,9,9,15,0,724.0,142.0,1.4,34.0,621.0,221.03,133.0
2016,9,9,15,15,706.0,138.0,1.35,34.0,579.0,170.86,96.9
2016,9,9,15,30,688.0,134.0,1.3,34.0,537.0,122.71,69.49
2016,9,9,15,45,665.0,128.0,1.3,34.0,491.5,80.86,60.25
2016,9,9,16,0,642.0,122.0,1.3,34.0,446.0,79.6,59.5
2016,9,9,16,15,610.0,115.5,1.2,33.5,397.0,77.79,58.37
2016,9,9,16,30,578.0,109.0,1.1,33.0,348.0,75.87,57.13
2016,9,9,16,45,533.5,101.0,1.05,32.5,297.5,72.56,54.7
2016,9,9,17,0,489.0,93.0,1.0,32.0,247.0,67.49,50.72
2016,9,9,17,15,428.5,81.5,0.9,31.0,198.0,60.23,44.86
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,52.69,38.52
2016,9,9,17,45,284.0,54.5,0.75,29.0,105.0,41.71,29.02
2016,9,9,18,0,200.0,39.0,0.7,28.0,61.0,30.34,18.64
2016,9,9,18,15,100.0,19.5,0.75,27.5,30.5,15.34,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
