Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.0,17.0,0.85,21.5,24.0,59.2,0.0
2016,9,10,6,30,144.0,34.0,0.9,22.0,48.0,177.05,129.08
2016,9,10,6,45,229.0,52.0,0.95,22.5,90.0,260.86,205.46
2016,9,10,7,0,314.0,70.0,1.0,23.0,132.0,351.13,279.81
2016,9,10,7,15,376.0,83.0,1.0,23.5,180.0,422.27,336.16
2016,9,10,7,30,438.0,96.0,1.0,24.0,228.0,496.56,392.2
2016,9,10,7,45,482.5,106.0,1.05,25.0,277.0,554.82,433.36
2016,9,10,8,0,527.0,116.0,1.1,26.0,326.0,613.84,472.9
2016,9,10,8,15,561.0,124.0,1.1,27.0,375.0,668.91,507.65
2016,9,10,8,30,595.0,132.0,1.1,28.0,424.0,716.49,536.06
2016,9,10,8,45,620.5,138.5,1.15,29.0,469.5,753.15,556.92
2016,9,10,9,0,646.0,145.0,1.2,30.0,515.0,787.69,576.05
2016,9,10,9,15,665.5,149.5,1.2,30.5,557.0,812.06,588.81
2016,9,10,9,30,685.0,154.0,1.2,31.0,599.0,833.71,599.84
2016,9,10,9,45,721.0,147.0,1.25,32.0,640.0,854.65,609.81
2016,9,10,10,0,757.0,140.0,1.3,33.0,681.0,867.52,614.64
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.5,869.95,616.17
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,869.07,615.81
2016,9,10,10,45,782.0,149.0,1.65,33.5,765.0,860.61,610.04
2016,9,10,11,0,786.0,153.0,1.8,34.0,788.0,848.92,602.28
2016,9,10,11,15,790.5,154.0,1.85,34.0,804.5,831.5,591.17
2016,9,10,11,30,795.0,155.0,1.9,34.0,821.0,811.04,578.18
2016,9,10,11,45,792.0,159.0,2.0,34.0,828.0,784.57,561.71
2016,9,10,12,0,789.0,163.0,2.1,34.0,835.0,755.58,542.78
2016,9,10,12,15,789.0,163.0,2.15,34.0,835.5,722.79,520.4
2016,9,10,12,30,789.0,163.0,2.2,34.0,836.0,687.77,496.1
2016,9,10,12,45,620.5,250.0,2.25,34.0,776.0,618.33,445.57
2016,9,10,13,0,452.0,337.0,2.3,34.0,716.0,556.46,400.28
2016,9,10,13,15,465.0,325.0,2.35,34.0,708.5,525.08,377.83
2016,9,10,13,30,478.0,313.0,2.4,34.0,701.0,492.03,353.38
2016,9,10,13,45,283.5,338.5,2.45,34.0,567.0,397.22,285.77
2016,9,10,14,0,89.0,364.0,2.5,34.0,433.0,329.78,238.7
2016,9,10,14,15,97.0,351.0,2.5,34.0,424.0,312.97,226.36
2016,9,10,14,30,105.0,338.0,2.5,34.0,415.0,295.31,213.04
2016,9,10,14,45,113.0,321.0,2.55,34.0,399.0,274.13,197.08
2016,9,10,15,0,121.0,304.0,2.6,34.0,383.0,243.03,173.88
2016,9,10,15,15,126.0,283.5,2.6,33.5,361.0,217.39,155.62
2016,9,10,15,30,131.0,263.0,2.6,33.0,339.0,191.5,138.47
2016,9,10,15,45,153.0,239.5,2.6,33.0,321.0,166.86,129.59
2016,9,10,16,0,175.0,216.0,2.6,33.0,303.0,153.42,119.34
2016,9,10,16,15,109.0,187.5,2.45,32.5,240.0,135.81,105.81
2016,9,10,16,30,43.0,159.0,2.3,32.0,177.0,122.99,95.96
2016,9,10,16,45,197.5,139.0,2.2,31.5,203.0,100.59,78.08
2016,9,10,17,0,352.0,119.0,2.1,31.0,229.0,85.7,66.06
2016,9,10,17,15,295.5,101.5,1.95,30.0,181.5,76.61,58.71
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,64.15,48.2
2016,9,10,17,45,170.5,61.5,1.7,28.5,92.0,47.81,34.04
2016,9,10,18,0,102.0,39.0,1.6,28.0,50.0,30.97,18.85
2016,9,10,18,15,51.0,19.5,1.7,27.5,25.0,15.88,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.0,16.0,1.35,20.5,25.0,75.12,0.0
2016,9,11,6,30,200.0,32.0,1.5,21.0,50.0,210.05,153.19
2016,9,11,6,45,294.5,45.5,1.7,22.0,92.5,295.47,234.35
2016,9,11,7,0,389.0,59.0,1.9,23.0,135.0,388.97,312.1
2016,9,11,7,15,453.5,68.5,2.1,23.5,184.0,465.91,374.17
2016,9,11,7,30,518.0,78.0,2.3,24.0,233.0,541.79,432.25
2016,9,11,7,45,562.0,85.5,2.5,24.5,283.0,600.23,474.96
2016,9,11,8,0,606.0,93.0,2.7,25.0,333.0,658.74,516.34
2016,9,11,8,15,638.5,99.0,2.6,25.5,382.5,705.05,546.32
2016,9,11,8,30,671.0,105.0,2.5,26.0,432.0,750.06,574.48
2016,9,11,8,45,542.5,159.5,2.4,26.5,441.0,698.1,533.91
2016,9,11,9,0,414.0,214.0,2.3,27.0,450.0,646.39,491.09
2016,9,11,9,15,491.0,205.0,2.15,27.5,507.0,705.51,531.33
2016,9,11,9,30,568.0,196.0,2.0,28.0,564.0,763.33,568.52
2016,9,11,9,45,586.5,198.5,1.9,28.5,598.0,784.95,579.38
2016,9,11,10,0,605.0,201.0,1.8,29.0,632.0,797.64,584.6
2016,9,11,10,15,405.5,285.0,1.7,29.0,579.5,689.31,504.92
2016,9,11,10,30,206.0,369.0,1.6,29.0,527.0,560.57,411.0
2016,9,11,10,45,507.5,254.5,1.55,29.5,659.5,724.58,529.25
2016,9,11,11,0,809.0,140.0,1.5,30.0,792.0,852.78,613.01
2016,9,11,11,15,540.0,270.5,1.45,30.0,709.5,733.79,529.11
2016,9,11,11,30,271.0,401.0,1.4,30.0,627.0,610.68,440.34
2016,9,11,11,45,287.0,392.5,1.4,30.0,633.5,599.07,433.41
2016,9,11,12,0,303.0,384.0,1.4,30.0,640.0,585.88,424.4
2016,9,11,12,15,168.0,360.0,1.35,30.0,502.0,446.45,325.78
2016,9,11,12,30,33.0,336.0,1.3,30.0,364.0,320.02,234.16
2016,9,11,12,45,32.0,336.0,1.3,30.5,363.0,314.36,230.17
2016,9,11,13,0,31.0,336.0,1.3,31.0,362.0,308.64,225.58
2016,9,11,13,15,32.5,328.5,1.2,31.0,355.5,298.12,217.87
2016,9,11,13,30,34.0,321.0,1.1,31.0,349.0,287.55,210.14
2016,9,11,13,45,170.0,331.5,1.05,31.0,463.0,345.65,251.09
2016,9,11,14,0,306.0,342.0,1.0,31.0,577.0,385.42,276.13
2016,9,11,14,15,297.0,333.5,0.95,30.5,554.5,352.97,251.51
2016,9,11,14,30,288.0,325.0,0.9,30.0,532.0,321.34,227.72
2016,9,11,14,45,299.0,304.0,0.85,30.0,508.5,286.83,200.77
2016,9,11,15,0,310.0,283.0,0.8,30.0,485.0,251.49,173.57
2016,9,11,15,15,539.0,193.0,0.75,30.0,516.0,185.84,116.7
2016,9,11,15,30,768.0,103.0,0.7,30.0,547.0,105.74,57.83
2016,9,11,15,45,672.0,117.5,0.65,30.0,482.5,74.37,56.0
2016,9,11,16,0,576.0,132.0,0.6,30.0,418.0,87.11,66.7
2016,9,11,16,15,621.5,108.5,0.55,29.5,386.5,73.3,55.66
2016,9,11,16,30,667.0,85.0,0.5,29.0,355.0,58.84,43.95
2016,9,11,16,45,630.0,78.0,0.45,29.0,304.0,55.54,41.34
2016,9,11,17,0,593.0,71.0,0.4,29.0,253.0,52.08,38.48
2016,9,11,17,15,531.0,63.0,0.4,28.5,202.0,47.51,34.66
2016,9,11,17,30,469.0,55.0,0.4,28.0,151.0,42.81,30.52
2016,9,11,17,45,376.5,43.5,0.45,27.5,106.0,34.71,23.3
2016,9,11,18,0,284.0,32.0,0.5,27.0,61.0,26.3,14.97
2016,9,11,18,15,142.0,16.0,0.55,26.5,30.5,13.08,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,90.0,16.5,1.9,18.5,24.5,69.36,0.0
2016,9,12,6,30,180.0,33.0,2.0,19.0,49.0,199.37,144.43
2016,9,12,6,45,275.5,48.0,2.15,19.5,92.0,286.33,229.26
2016,9,12,7,0,371.0,63.0,2.3,20.0,135.0,381.42,310.0
2016,9,12,7,15,437.0,74.0,2.35,20.5,184.5,454.64,370.08
2016,9,12,7,30,503.0,85.0,2.4,21.0,234.0,536.78,433.85
2016,9,12,7,45,251.5,76.5,2.45,22.0,151.0,323.98,263.82
2016,9,12,8,0,0.0,68.0,2.5,23.0,68.0,60.11,43.89
2016,9,12,8,15,132.0,133.0,2.5,23.5,197.5,264.64,212.71
2016,9,12,8,30,264.0,198.0,2.5,24.0,327.0,476.72,375.98
2016,9,12,8,45,425.5,177.5,2.55,25.0,409.0,613.27,476.45
2016,9,12,9,0,587.0,157.0,2.6,26.0,491.0,743.99,568.05
2016,9,12,9,15,671.0,143.5,2.5,26.5,554.0,806.43,606.94
2016,9,12,9,30,755.0,130.0,2.4,27.0,617.0,866.04,643.27
2016,9,12,9,45,668.0,175.5,2.35,27.5,625.0,833.4,617.72
2016,9,12,10,0,581.0,221.0,2.3,28.0,633.0,788.97,583.91
2016,9,12,10,15,540.5,248.5,2.2,28.5,645.5,771.79,568.4
2016,9,12,10,30,500.0,276.0,2.1,29.0,658.0,751.92,551.05
2016,9,12,10,45,510.5,277.5,2.05,29.5,677.5,748.57,546.77
2016,9,12,11,0,521.0,279.0,2.0,30.0,697.0,742.73,540.73
2016,9,12,11,15,443.0,319.5,1.95,30.0,680.0,698.02,507.65
2016,9,12,11,30,365.0,360.0,1.9,30.0,663.0,646.23,470.16
2016,9,12,11,45,350.5,375.0,1.85,30.5,668.5,630.84,457.76
2016,9,12,12,0,336.0,390.0,1.8,31.0,674.0,614.47,444.49
2016,9,12,12,15,266.0,405.0,1.75,31.0,630.5,558.07,404.09
2016,9,12,12,30,196.0,420.0,1.7,31.0,587.0,503.41,364.96
2016,9,12,12,45,494.0,293.5,1.7,31.0,706.0,570.56,415.39
2016,9,12,13,0,792.0,167.0,1.7,31.0,825.0,610.32,443.42
2016,9,12,13,15,787.0,165.5,1.7,31.0,809.0,565.35,409.46
2016,9,12,13,30,782.0,164.0,1.7,31.0,793.0,519.36,374.5
2016,9,12,13,45,769.5,164.5,1.7,31.0,768.5,470.88,336.82
2016,9,12,14,0,757.0,165.0,1.7,31.0,744.0,417.83,294.97
2016,9,12,14,15,746.0,162.0,1.7,30.5,713.5,366.68,254.04
2016,9,12,14,30,735.0,159.0,1.7,30.0,683.0,316.01,212.69
2016,9,12,14,45,717.5,156.5,1.75,30.0,645.5,264.95,170.96
2016,9,12,15,0,700.0,154.0,1.8,30.0,608.0,215.51,132.02
2016,9,12,15,15,635.0,159.5,1.8,29.5,549.5,168.72,101.22
2016,9,12,15,30,570.0,165.0,1.8,29.0,491.0,130.48,83.83
2016,9,12,15,45,475.0,173.0,1.8,29.0,429.0,111.67,86.96
2016,9,12,16,0,380.0,181.0,1.8,29.0,367.0,126.48,99.42
2016,9,12,16,15,453.0,151.0,1.65,28.5,349.0,102.25,79.96
2016,9,12,16,30,526.0,121.0,1.5,28.0,331.0,84.54,65.67
2016,9,12,16,45,475.0,111.5,1.4,28.0,280.5,79.43,61.58
2016,9,12,17,0,424.0,102.0,1.3,28.0,230.0,74.11,57.18
2016,9,12,17,15,360.5,88.0,1.15,27.0,182.0,65.16,49.77
2016,9,12,17,30,297.0,74.0,1.0,26.0,134.0,55.86,41.75
2016,9,12,17,45,214.0,55.0,0.9,25.5,91.5,42.24,29.69
2016,9,12,18,0,131.0,36.0,0.8,25.0,49.0,28.7,16.55
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.5,16.37,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,57.75,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,174.85,123.11
2016,9,13,6,45,240.5,49.5,1.15,20.5,88.0,264.63,209.51
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,362.22,291.19
2016,9,13,7,15,405.5,78.5,1.3,21.5,180.0,436.45,350.92
2016,9,13,7,30,472.0,91.0,1.3,22.0,229.0,514.07,410.38
2016,9,13,7,45,529.5,97.5,1.35,23.0,281.0,585.09,461.02
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,653.04,507.03
2016,9,13,8,15,621.0,110.5,1.35,24.5,383.0,700.78,537.22
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,747.17,565.61
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,785.76,587.29
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,822.24,607.1
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,845.82,619.28
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,866.53,629.66
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,876.81,633.34
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,889.18,638.58
2016,9,13,10,15,813.5,130.0,1.3,29.5,725.5,890.52,636.87
2016,9,13,10,30,824.0,132.0,1.3,30.0,757.0,888.42,633.26
2016,9,13,10,45,836.0,131.0,1.3,30.5,782.5,880.96,626.46
2016,9,13,11,0,848.0,130.0,1.3,31.0,808.0,869.99,617.67
2016,9,13,11,15,853.0,131.0,1.3,31.0,824.5,851.73,605.66
2016,9,13,11,30,858.0,132.0,1.3,31.0,841.0,824.27,587.92
2016,9,13,11,45,864.0,130.0,1.35,31.5,850.5,798.42,570.72
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,769.58,551.55
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.5,735.74,528.67
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,699.43,503.34
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,659.67,475.25
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,617.47,444.76
2016,9,13,13,15,597.0,244.5,1.4,32.0,734.0,523.96,376.79
2016,9,13,13,30,312.0,371.0,1.4,32.0,620.0,452.71,325.23
2016,9,13,13,45,588.5,241.5,1.4,32.0,695.0,446.46,318.44
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,422.51,294.64
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,369.36,250.97
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,309.68,202.15
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,254.86,157.16
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,200.83,114.63
2016,9,13,15,15,570.5,169.0,1.3,31.5,524.5,166.21,101.22
2016,9,13,15,30,318.0,235.0,1.3,31.0,416.0,170.18,119.98
2016,9,13,15,45,531.0,162.5,1.35,31.0,434.0,105.77,81.33
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,65.41,48.7
2016,9,13,16,15,713.5,85.5,1.3,30.5,401.0,57.89,42.79
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,56.45,41.84
2016,9,13,16,45,640.5,75.0,1.15,30.0,298.0,53.75,39.68
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,50.95,37.37
2016,9,13,17,15,533.5,61.0,1.0,28.5,195.0,46.31,33.61
2016,9,13,17,30,469.0,53.0,0.9,27.0,144.0,41.53,29.5
2016,9,13,17,45,369.5,41.0,0.85,26.0,99.0,32.89,21.79
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,23.9,12.34
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,13.19,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.5,14.5,0.95,19.5,23.5,79.51,0.0
2016,9,14,6,30,221.0,29.0,1.1,20.0,47.0,216.82,150.9
2016,9,14,6,45,326.0,41.5,1.25,21.0,91.0,312.47,246.84
2016,9,14,7,0,431.0,54.0,1.4,22.0,135.0,414.38,331.24
2016,9,14,7,15,497.0,62.5,1.4,23.0,185.0,488.49,389.26
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,564.94,445.24
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,623.98,485.91
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,683.1,524.87
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,727.85,551.6
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,771.18,576.23
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,799.12,590.22
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,829.66,605.62
2016,9,14,9,15,781.0,104.5,0.9,28.5,574.5,851.57,615.0
2016,9,14,9,30,798.0,108.0,0.8,29.0,617.0,870.46,622.31
2016,9,14,9,45,825.5,103.0,0.7,29.5,657.0,885.84,627.28
2016,9,14,10,0,853.0,98.0,0.6,30.0,697.0,889.77,625.12
2016,9,14,10,15,862.0,99.5,0.6,30.5,728.0,889.61,622.59
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,886.0,618.16
2016,9,14,10,45,878.0,101.5,0.6,31.5,783.0,876.1,610.08
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,862.79,600.14
2016,9,14,11,15,889.0,103.0,0.65,32.0,823.0,844.1,589.12
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,822.16,576.14
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,795.12,559.55
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,765.07,540.91
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,730.23,519.09
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,692.86,493.95
2016,9,14,12,45,896.5,103.0,1.1,33.0,847.5,651.21,465.68
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,607.7,435.17
2016,9,14,13,15,888.0,103.0,1.2,33.0,823.0,561.11,400.87
2016,9,14,13,30,884.0,102.0,1.2,33.0,807.0,513.09,364.53
2016,9,14,13,45,877.5,101.0,1.3,33.0,783.0,462.74,325.85
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,411.6,285.24
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,358.68,241.97
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,305.66,198.01
2016,9,14,14,45,840.5,95.0,1.4,33.0,660.0,251.66,153.75
2016,9,14,15,0,828.0,93.0,1.4,33.0,623.0,190.33,106.13
2016,9,14,15,15,812.0,90.5,1.4,32.5,580.0,136.79,69.93
2016,9,14,15,30,796.0,88.0,1.4,32.0,537.0,84.91,45.9
2016,9,14,15,45,773.0,85.0,1.45,32.0,490.0,60.25,44.13
2016,9,14,16,0,750.0,82.0,1.5,32.0,443.0,59.62,43.79
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.5,58.15,42.84
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,51.59,37.62
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,49.4,35.97
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,47.17,34.2
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,42.77,30.54
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,38.25,26.57
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,30.37,19.51
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,22.21,10.33
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,12.28,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.0,13.5,2.05,19.5,23.0,81.69,0.0
2016,9,15,6,30,232.0,27.0,2.3,20.0,46.0,220.07,150.18
2016,9,15,6,45,336.0,39.0,2.55,20.5,89.5,315.88,251.35
2016,9,15,7,0,440.0,51.0,2.8,21.0,133.0,416.41,337.11
2016,9,15,7,15,262.0,81.0,2.85,21.5,134.0,314.64,256.55
2016,9,15,7,30,84.0,111.0,2.9,22.0,135.0,205.62,165.5
2016,9,15,7,45,78.0,133.0,3.0,23.0,158.5,211.61,169.74
2016,9,15,8,0,72.0,155.0,3.1,24.0,182.0,230.4,183.42
2016,9,15,8,15,50.0,167.5,3.0,24.5,188.0,222.29,175.25
2016,9,15,8,30,28.0,180.0,2.9,25.0,194.0,213.73,166.74
2016,9,15,8,45,26.0,195.0,2.85,26.0,208.5,210.72,163.1
2016,9,15,9,0,24.0,210.0,2.8,27.0,223.0,222.15,170.64
2016,9,15,9,15,411.5,158.0,2.7,27.5,418.0,573.65,443.43
2016,9,15,9,30,799.0,106.0,2.6,28.0,613.0,866.61,645.04
2016,9,15,9,45,807.5,110.0,2.55,29.0,649.0,875.05,643.71
2016,9,15,10,0,816.0,114.0,2.5,30.0,685.0,880.14,642.73
2016,9,15,10,15,826.0,116.0,2.4,30.0,716.0,880.92,641.24
2016,9,15,10,30,836.0,118.0,2.3,30.0,747.0,878.24,637.65
2016,9,15,10,45,838.5,122.0,2.25,30.5,770.0,867.71,628.26
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,853.82,616.93
2016,9,15,11,15,845.5,127.0,2.1,31.0,809.0,828.81,599.34
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,807.78,584.55
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,780.48,564.94
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,750.52,543.61
2016,9,15,12,15,847.0,133.0,1.85,32.0,839.0,716.91,519.67
2016,9,15,12,30,847.0,133.0,1.8,32.0,839.0,680.93,493.76
2016,9,15,12,45,832.5,139.5,1.75,32.5,828.0,640.54,463.24
2016,9,15,13,0,818.0,146.0,1.7,33.0,817.0,597.09,430.25
2016,9,15,13,15,813.0,145.0,1.65,33.0,800.5,551.56,396.19
2016,9,15,13,30,808.0,144.0,1.6,33.0,784.0,504.91,360.46
2016,9,15,13,45,797.0,144.0,1.6,33.0,759.5,455.62,322.12
2016,9,15,14,0,786.0,144.0,1.6,33.0,735.0,406.22,282.7
2016,9,15,14,15,775.0,141.5,1.6,32.5,704.5,354.97,241.62
2016,9,15,14,30,764.0,139.0,1.6,32.0,674.0,304.14,200.2
2016,9,15,14,45,745.5,138.0,1.65,32.0,636.0,246.99,154.35
2016,9,15,15,0,727.0,137.0,1.7,32.0,598.0,197.21,116.04
2016,9,15,15,15,501.0,187.5,1.7,31.5,495.0,167.78,106.09
2016,9,15,15,30,275.0,238.0,1.7,31.0,392.0,166.67,119.78
2016,9,15,15,45,445.0,181.5,1.75,31.0,404.5,117.84,91.27
2016,9,15,16,0,615.0,125.0,1.8,31.0,417.0,83.78,63.85
2016,9,15,16,15,579.5,117.5,1.7,30.5,367.5,81.26,62.17
2016,9,15,16,30,544.0,110.0,1.6,30.0,318.0,78.62,60.3
2016,9,15,16,45,485.0,102.0,1.55,29.5,267.0,73.28,56.12
2016,9,15,17,0,426.0,94.0,1.5,29.0,216.0,68.79,52.49
2016,9,15,17,15,359.5,80.0,1.35,28.0,168.5,59.63,44.84
2016,9,15,17,30,293.0,66.0,1.2,27.0,121.0,50.12,36.59
2016,9,15,17,45,203.0,47.5,1.1,26.5,79.5,36.66,24.62
2016,9,15,18,0,113.0,29.0,1.0,26.0,38.0,23.35,10.15
2016,9,15,18,15,56.5,14.5,1.05,25.5,19.0,13.19,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,34.36,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,105.0,67.06
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,193.24,152.8
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,281.43,228.39
2016,9,16,7,15,298.5,88.5,2.3,20.5,161.5,367.73,299.46
2016,9,16,7,30,363.0,105.0,2.3,21.0,208.0,444.64,360.7
2016,9,16,7,45,416.5,116.0,2.3,21.5,257.5,508.22,409.31
2016,9,16,8,0,470.0,127.0,2.3,22.0,307.0,573.16,457.1
2016,9,16,8,15,506.5,136.5,2.2,22.5,355.5,622.4,491.01
2016,9,16,8,30,543.0,146.0,2.1,23.0,404.0,671.08,523.42
2016,9,16,8,45,578.0,150.5,2.05,24.0,450.5,711.34,547.78
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,758.0,575.91
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,783.97,589.81
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,807.24,601.8
2016,9,16,9,45,684.0,163.5,1.75,26.5,618.5,826.11,611.17
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,841.85,618.45
2016,9,16,10,15,724.5,164.0,1.6,27.0,687.5,844.71,618.0
2016,9,16,10,30,736.0,167.0,1.5,27.0,718.0,844.32,615.65
2016,9,16,10,45,514.5,268.0,1.45,27.5,659.5,734.75,536.7
2016,9,16,11,0,293.0,369.0,1.4,28.0,601.0,621.33,453.45
2016,9,16,11,15,249.0,385.5,1.3,28.5,585.5,587.18,427.85
2016,9,16,11,30,205.0,402.0,1.2,29.0,570.0,545.29,396.52
2016,9,16,11,45,126.0,382.5,1.2,29.5,486.5,454.32,331.37
2016,9,16,12,0,47.0,363.0,1.2,30.0,403.0,363.34,265.42
2016,9,16,12,15,170.0,378.5,1.2,30.0,520.5,459.93,336.04
2016,9,16,12,30,293.0,394.0,1.2,30.0,638.0,542.35,393.16
2016,9,16,12,45,238.0,399.0,1.2,30.0,595.5,492.13,356.69
2016,9,16,13,0,183.0,404.0,1.2,30.0,553.0,447.59,324.99
2016,9,16,13,15,316.0,357.5,1.2,30.0,609.0,462.17,335.47
2016,9,16,13,30,449.0,311.0,1.2,30.0,665.0,463.28,334.58
2016,9,16,13,45,389.0,323.0,1.25,30.0,623.0,420.92,303.06
2016,9,16,14,0,329.0,335.0,1.3,30.0,581.0,380.57,273.35
2016,9,16,14,15,350.0,313.5,1.3,30.0,565.5,347.31,247.13
2016,9,16,14,30,371.0,292.0,1.3,30.0,550.0,312.07,218.84
2016,9,16,14,45,555.0,208.5,1.35,30.0,570.5,257.64,170.16
2016,9,16,15,0,739.0,125.0,1.4,30.0,591.0,186.93,108.59
2016,9,16,15,15,720.0,121.5,1.45,29.5,549.0,136.71,75.6
2016,9,16,15,30,701.0,118.0,1.5,29.0,507.0,88.63,54.99
2016,9,16,15,45,673.5,113.5,1.55,29.0,460.0,73.21,55.49
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,72.54,55.16
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,70.67,53.91
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,68.74,52.57
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,65.01,49.54
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,61.15,46.29
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,52.48,38.98
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,45.01,32.41
2016,9,16,17,45,243.0,43.0,0.95,25.5,78.5,33.31,21.86
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,21.23,7.48
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,12.28,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,59.7,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,171.02,108.25
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,269.03,213.05
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,369.66,298.74
2016,9,17,7,15,443.0,65.5,1.65,20.5,171.5,448.14,362.65
2016,9,17,7,30,513.0,75.0,1.6,21.0,220.0,526.9,423.15
2016,9,17,7,45,256.5,94.0,1.55,22.0,166.5,331.3,267.9
2016,9,17,8,0,0.0,113.0,1.5,23.0,113.0,106.89,81.83
2016,9,17,8,15,0.0,128.0,1.45,23.5,128.0,120.66,92.9
2016,9,17,8,30,0.0,143.0,1.4,24.0,143.0,134.4,103.32
2016,9,17,8,45,0.0,151.0,1.4,25.0,151.0,140.78,107.56
2016,9,17,9,0,0.0,159.0,1.4,26.0,159.0,147.36,111.91
2016,9,17,9,15,15.5,203.0,1.4,26.5,213.0,204.72,156.27
2016,9,17,9,30,31.0,247.0,1.4,27.0,267.0,277.46,210.83
2016,9,17,9,45,22.5,240.0,1.4,27.5,255.0,244.65,184.75
2016,9,17,10,0,14.0,233.0,1.4,28.0,243.0,228.09,171.37
2016,9,17,10,15,54.0,291.5,1.4,28.0,332.0,333.83,250.7
2016,9,17,10,30,94.0,350.0,1.4,28.0,421.0,425.23,316.58
2016,9,17,10,45,62.5,333.0,1.4,28.5,381.0,374.49,277.78
2016,9,17,11,0,31.0,316.0,1.4,29.0,341.0,325.94,241.21
2016,9,17,11,15,75.0,357.0,1.4,29.0,417.5,397.29,293.57
2016,9,17,11,30,119.0,398.0,1.4,29.0,494.0,472.93,346.97
2016,9,17,11,45,221.0,391.0,1.4,29.5,572.5,533.38,389.55
2016,9,17,12,0,323.0,384.0,1.4,30.0,651.0,592.08,429.56
2016,9,17,12,15,291.0,392.0,1.4,30.0,632.5,557.45,404.28
2016,9,17,12,30,259.0,400.0,1.4,30.0,614.0,523.99,380.42
2016,9,17,12,45,280.5,390.5,1.45,30.5,620.5,509.97,370.06
2016,9,17,13,0,302.0,381.0,1.5,31.0,627.0,493.81,357.77
2016,9,17,13,15,268.5,379.5,1.55,31.0,595.0,453.39,328.75
2016,9,17,13,30,235.0,378.0,1.6,31.0,563.0,419.31,304.1
2016,9,17,13,45,176.5,366.5,1.65,31.0,503.0,367.88,267.28
2016,9,17,14,0,118.0,355.0,1.7,31.0,443.0,322.5,234.99
2016,9,17,14,15,477.0,228.5,1.75,31.0,561.0,317.69,222.82
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,293.18,190.31
2016,9,17,14,45,561.5,187.5,1.9,31.0,566.0,240.45,156.87
2016,9,17,15,0,287.0,273.0,2.0,31.0,453.0,231.02,160.32
2016,9,17,15,15,533.0,182.0,2.0,30.5,486.0,161.59,101.78
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,75.12,45.6
2016,9,17,15,45,465.5,145.0,2.05,30.0,394.5,94.99,73.23
2016,9,17,16,0,152.0,199.0,2.1,30.0,270.0,142.95,112.68
2016,9,17,16,15,411.5,136.5,2.0,29.5,297.5,93.36,72.44
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,52.04,38.35
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,49.11,35.99
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,46.08,33.42
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,41.21,29.29
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,36.19,24.82
2016,9,17,17,45,328.5,34.5,1.05,26.0,80.5,27.76,17.13
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,19.0,4.43
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,10.46,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,74.5,12.5,0.6,19.5,18.0,55.52,0.0
2016,9,18,6,30,149.0,25.0,0.7,20.0,36.0,158.44,94.75
2016,9,18,6,45,236.0,40.5,0.8,20.5,74.5,246.53,193.06
2016,9,18,7,0,323.0,56.0,0.9,21.0,113.0,333.64,266.99
2016,9,18,7,15,385.5,67.0,0.8,21.5,158.5,401.48,321.76
2016,9,18,7,30,448.0,78.0,0.7,22.0,204.0,472.65,375.97
2016,9,18,7,45,425.0,101.0,0.6,23.0,240.0,493.71,388.07
2016,9,18,8,0,402.0,124.0,0.5,24.0,276.0,510.86,396.56
2016,9,18,8,15,399.5,145.5,0.55,24.5,314.5,540.08,415.54
2016,9,18,8,30,397.0,167.0,0.6,25.0,353.0,566.96,432.21
2016,9,18,8,45,406.0,186.0,0.7,26.0,393.5,598.73,451.86
2016,9,18,9,0,415.0,205.0,0.8,27.0,434.0,628.5,469.68
2016,9,18,9,15,338.0,242.0,0.9,27.5,438.0,583.7,435.33
2016,9,18,9,30,261.0,279.0,1.0,28.0,442.0,552.46,410.52
2016,9,18,9,45,345.0,275.5,1.15,28.5,505.0,617.5,456.83
2016,9,18,10,0,429.0,272.0,1.3,29.0,568.0,695.6,509.75
2016,9,18,10,15,288.0,315.5,1.4,29.0,518.0,594.14,436.63
2016,9,18,10,30,147.0,359.0,1.5,29.0,468.0,493.77,363.73
2016,9,18,10,45,179.0,370.0,1.65,29.5,507.5,523.73,385.34
2016,9,18,11,0,211.0,381.0,1.8,30.0,547.0,551.54,404.32
2016,9,18,11,15,141.0,378.5,1.85,30.0,490.5,481.1,353.13
2016,9,18,11,30,71.0,376.0,1.9,30.0,434.0,405.59,298.22
2016,9,18,11,45,51.0,353.5,1.95,30.5,395.5,362.81,266.89
2016,9,18,12,0,31.0,331.0,2.0,31.0,357.0,322.21,236.82
2016,9,18,12,15,106.0,370.0,2.05,31.0,457.5,407.02,299.13
2016,9,18,12,30,181.0,409.0,2.1,31.0,558.0,478.21,349.62
2016,9,18,12,45,124.5,391.0,2.15,31.0,493.5,414.76,303.6
2016,9,18,13,0,68.0,373.0,2.2,31.0,429.0,357.53,262.32
2016,9,18,13,15,34.0,222.0,2.2,31.0,250.0,209.49,154.29
2016,9,18,13,30,0.0,71.0,2.2,31.0,71.0,63.02,43.45
2016,9,18,13,45,46.5,209.0,2.2,31.0,243.5,196.95,145.39
2016,9,18,14,0,93.0,347.0,2.2,31.0,416.0,313.0,229.83
2016,9,18,14,15,88.0,329.5,2.2,30.5,393.0,288.71,211.82
2016,9,18,14,30,83.0,312.0,2.2,30.0,370.0,265.2,194.81
2016,9,18,14,45,111.0,299.0,2.2,30.0,371.0,251.66,183.61
2016,9,18,15,0,139.0,286.0,2.2,30.0,372.0,225.97,163.45
2016,9,18,15,15,140.0,263.5,2.1,29.5,345.0,197.78,143.88
2016,9,18,15,30,141.0,241.0,2.0,29.0,318.0,169.91,126.95
2016,9,18,15,45,138.0,219.0,1.9,29.0,288.5,154.84,122.25
2016,9,18,16,0,135.0,197.0,1.8,29.0,259.0,141.56,111.87
2016,9,18,16,15,130.0,173.5,1.6,28.5,227.5,126.9,100.41
2016,9,18,16,30,125.0,150.0,1.4,28.0,196.0,111.69,88.31
2016,9,18,16,45,115.0,127.5,1.2,27.5,164.5,96.52,76.01
2016,9,18,17,0,105.0,105.0,1.0,27.0,133.0,80.87,63.01
2016,9,18,17,15,86.0,82.5,0.9,26.5,102.5,64.69,49.26
2016,9,18,17,30,67.0,60.0,0.8,26.0,72.0,48.06,34.81
2016,9,18,17,45,33.5,40.5,0.75,25.5,46.5,33.77,21.91
2016,9,18,18,0,0.0,21.0,0.7,25.0,21.0,18.15,1.61
2016,9,18,18,15,0.0,10.5,0.7,25.0,10.5,9.55,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,7.5,0.8,21.0,7.5,6.82,0.0
2016,9,19,6,30,0.0,15.0,1.0,21.0,15.0,13.2,2.15
2016,9,19,6,45,0.0,32.5,1.25,21.5,32.5,30.11,18.54
2016,9,19,7,0,0.0,50.0,1.5,22.0,50.0,48.15,33.94
2016,9,19,7,15,0.0,70.0,1.4,22.0,70.0,68.58,51.2
2016,9,19,7,30,0.0,90.0,1.3,22.0,90.0,88.36,67.65
2016,9,19,7,45,0.0,75.0,1.25,22.5,75.0,67.89,50.7
2016,9,19,8,0,0.0,60.0,1.2,23.0,60.0,53.0,38.28
2016,9,19,8,15,25.5,124.0,1.1,23.0,136.0,148.06,116.24
2016,9,19,8,30,51.0,188.0,1.0,23.0,212.0,244.34,191.94
2016,9,19,8,45,25.5,152.5,0.95,23.5,164.5,175.79,136.37
2016,9,19,9,0,0.0,117.0,0.9,24.0,117.0,105.6,79.59
2016,9,19,9,15,13.5,177.5,0.85,24.0,186.0,176.84,135.99
2016,9,19,9,30,27.0,238.0,0.8,24.0,255.0,249.1,191.07
2016,9,19,9,45,13.5,134.5,0.8,24.5,143.0,133.17,100.68
2016,9,19,10,0,0.0,31.0,0.8,25.0,31.0,27.42,16.46
2016,9,19,10,15,4.0,121.5,0.8,25.0,124.5,112.12,83.88
2016,9,19,10,30,8.0,212.0,0.8,25.0,218.0,199.84,151.18
2016,9,19,10,45,7.0,199.0,0.8,25.0,204.5,185.86,139.95
2016,9,19,11,0,6.0,186.0,0.8,25.0,191.0,172.28,129.46
2016,9,19,11,15,86.0,292.5,0.85,25.0,362.0,343.01,259.08
2016,9,19,11,30,166.0,399.0,0.9,25.0,533.0,509.27,377.31
2016,9,19,11,45,221.0,396.0,0.95,25.5,576.0,535.91,394.6
2016,9,19,12,0,276.0,393.0,1.0,26.0,619.0,563.54,413.31
2016,9,19,12,15,203.5,398.5,1.0,26.0,565.5,497.47,365.66
2016,9,19,12,30,131.0,404.0,1.0,26.0,512.0,441.02,325.02
2016,9,19,12,45,305.5,356.5,1.05,26.0,603.5,493.8,364.58
2016,9,19,13,0,480.0,309.0,1.1,26.0,695.0,530.26,390.0
2016,9,19,13,15,662.0,209.5,1.2,26.0,730.0,512.02,376.38
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,481.76,352.04
2016,9,19,13,45,834.5,110.0,1.4,26.0,741.0,432.74,312.56
2016,9,19,14,0,825.0,110.0,1.5,26.0,717.0,378.31,268.05
2016,9,19,14,15,815.5,108.5,1.6,26.0,686.0,326.68,224.5
2016,9,19,14,30,806.0,107.0,1.7,26.0,655.0,275.18,180.62
2016,9,19,14,45,444.5,190.5,1.85,26.0,490.0,216.12,145.91
2016,9,19,15,0,83.0,274.0,2.0,26.0,325.0,219.05,163.23
2016,9,19,15,15,411.0,185.5,2.05,26.0,410.5,149.64,99.79
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,71.39,54.53
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,62.32,47.18
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,63.54,48.38
2016,9,19,16,15,636.0,89.5,2.25,25.5,352.0,61.6,47.0
2016,9,19,16,30,601.0,84.0,2.2,25.0,303.0,59.59,45.52
2016,9,19,16,45,543.5,78.0,2.15,25.0,252.0,57.0,43.38
2016,9,19,17,0,486.0,72.0,2.1,25.0,201.0,54.4,41.12
2016,9,19,17,15,412.0,61.5,1.9,24.5,154.0,47.79,35.31
2016,9,19,17,30,338.0,51.0,1.7,24.0,107.0,39.16,27.55
2016,9,19,17,45,231.0,36.0,1.55,23.5,68.0,28.02,17.21
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,16.56,0.0
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,9.55,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
