Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,8,0,507.0,102.0,2.5,22.0,276.0,552.45,443.84
2016,9,30,8,15,253.5,92.0,2.6,22.5,179.0,339.86,275.01
2016,9,30,8,30,0.0,82.0,2.7,23.0,82.0,72.85,54.17
2016,9,30,8,45,0.0,51.5,2.85,23.5,51.5,45.48,31.77
2016,9,30,9,0,0.0,21.0,3.0,24.0,21.0,18.51,9.55
2016,9,30,9,15,348.5,79.0,3.05,24.0,284.0,412.15,331.39
2016,9,30,9,30,697.0,137.0,3.1,24.0,547.0,778.2,600.09
2016,9,30,9,45,494.0,213.0,3.15,24.5,512.5,675.94,519.28
2016,9,30,10,0,291.0,289.0,3.2,25.0,478.0,563.78,431.89
2016,9,30,10,15,301.0,302.0,3.2,25.0,505.5,577.09,441.23
2016,9,30,10,30,311.0,315.0,3.2,25.0,533.0,588.56,448.54
2016,9,30,10,45,228.0,336.5,3.25,25.5,499.5,520.19,395.61
2016,9,30,11,0,145.0,358.0,3.3,26.0,466.0,465.9,352.91
2016,9,30,11,15,234.0,354.0,3.3,26.0,531.0,520.1,394.05
2016,9,30,11,30,323.0,350.0,3.3,26.0,596.0,576.84,435.53
2016,9,30,11,45,344.0,347.5,3.3,26.5,612.0,572.06,430.53
2016,9,30,12,0,365.0,345.0,3.3,27.0,628.0,564.93,424.05
2016,9,30,12,15,403.0,328.0,3.25,27.0,640.0,553.32,415.28
2016,9,30,12,30,441.0,311.0,3.2,27.0,652.0,540.44,405.2
2016,9,30,12,45,654.0,211.5,3.2,27.0,709.5,548.49,411.26
2016,9,30,13,0,867.0,112.0,3.2,27.0,767.0,539.03,402.38
2016,9,30,13,15,456.5,212.0,3.15,27.0,556.5,386.28,288.22
2016,9,30,13,30,46.0,312.0,3.1,27.0,346.0,278.43,209.3
2016,9,30,13,45,23.0,178.5,3.05,27.0,195.5,160.45,120.08
2016,9,30,14,0,0.0,45.0,3.0,27.0,45.0,39.83,26.18
2016,9,30,14,15,415.5,71.5,2.9,27.0,333.0,153.77,102.11
2016,9,30,14,30,831.0,98.0,2.8,27.0,621.0,231.22,142.8
2016,9,30,14,45,820.5,94.0,2.75,27.0,583.0,177.06,99.84
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,123.64,64.63
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,71.7,44.87
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,61.09,46.19
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,60.3,45.69
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,54.18,40.64
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,52.03,39.01
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,49.84,37.27
2016,9,30,16,45,558.0,62.0,1.45,24.5,209.5,46.68,34.59
2016,9,30,17,0,489.0,56.0,1.2,24.0,158.0,43.55,31.74
2016,9,30,17,15,394.5,45.0,1.1,23.5,112.0,35.87,24.78
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,27.93,16.96
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,13.81,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,117.38,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,272.32,199.66
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,387.96,310.49
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,466.76,376.19
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,548.9,439.09
2016,10,1,7,45,322.5,92.5,0.6,17.5,172.5,389.69,314.62
2016,10,1,8,0,41.0,130.0,0.5,18.0,144.0,175.2,139.61
2016,10,1,8,15,181.0,146.5,0.9,19.0,222.5,318.31,258.02
2016,10,1,8,30,321.0,163.0,1.3,20.0,301.0,467.5,373.75
2016,10,1,8,45,572.0,122.0,1.7,21.0,401.5,652.46,513.0
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,813.34,624.84
2016,10,1,9,15,840.5,83.5,2.2,22.0,544.5,832.86,635.9
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,841.54,640.88
2016,10,1,9,45,870.0,88.5,2.4,22.5,623.5,850.06,644.71
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,855.12,646.29
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,853.0,643.61
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,847.34,638.74
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,834.75,628.1
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,818.7,615.33
2016,10,1,11,15,915.0,97.0,2.45,24.0,780.0,798.08,600.45
2016,10,1,11,30,919.0,98.0,2.4,24.0,795.0,774.15,583.43
2016,10,1,11,45,920.5,98.0,2.4,24.5,801.5,744.29,561.41
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,711.49,535.9
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,674.33,507.68
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,634.69,477.16
2016,10,1,12,45,917.0,97.5,2.3,25.5,793.5,591.23,442.56
2016,10,1,13,0,914.0,97.0,2.3,26.0,783.0,545.82,405.78
2016,10,1,13,15,908.5,96.0,2.3,26.0,765.0,497.12,366.46
2016,10,1,13,30,903.0,95.0,2.3,26.0,747.0,447.13,325.07
2016,10,1,13,45,892.0,95.0,2.35,26.0,720.0,394.92,281.11
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,342.38,236.01
2016,10,1,14,15,870.0,93.5,2.35,25.5,660.0,288.59,190.0
2016,10,1,14,30,859.0,92.0,2.3,25.0,627.0,234.97,144.96
2016,10,1,14,45,840.5,90.5,2.25,25.0,587.0,173.23,96.86
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,120.02,62.85
2016,10,1,15,15,802.0,86.0,2.1,25.0,503.0,67.49,51.61
2016,10,1,15,30,782.0,83.0,2.0,25.0,459.0,60.65,46.04
2016,10,1,15,45,752.0,79.5,1.9,25.0,410.0,59.44,45.18
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,58.25,44.3
2016,10,1,16,15,682.0,70.5,1.55,24.0,310.5,50.44,37.91
2016,10,1,16,30,642.0,65.0,1.3,23.0,260.0,47.76,35.81
2016,10,1,16,45,581.0,58.5,1.1,22.5,209.0,44.12,32.67
2016,10,1,17,0,520.0,52.0,0.9,22.0,158.0,40.42,29.31
2016,10,1,17,15,425.0,41.5,0.9,21.5,111.0,33.02,22.53
2016,10,1,17,30,330.0,31.0,0.9,21.0,64.0,25.38,14.79
2016,10,1,17,45,165.0,15.5,0.95,20.5,32.0,12.58,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,14.55,0.0
2016,10,2,6,45,148.5,30.0,1.75,13.5,50.5,171.6,123.88
2016,10,2,7,0,297.0,44.0,2.0,14.0,85.0,290.38,236.88
2016,10,2,7,15,352.0,59.0,1.9,14.5,128.0,354.82,293.63
2016,10,2,7,30,407.0,74.0,1.8,15.0,171.0,421.76,349.43
2016,10,2,7,45,455.0,83.0,1.75,16.0,216.0,476.85,392.72
2016,10,2,8,0,503.0,92.0,1.7,17.0,261.0,539.76,439.59
2016,10,2,8,15,622.5,85.5,1.65,18.0,327.5,636.04,508.77
2016,10,2,8,30,742.0,79.0,1.6,19.0,394.0,728.73,571.57
2016,10,2,8,45,765.0,83.0,1.55,20.0,440.0,759.78,588.31
2016,10,2,9,0,788.0,87.0,1.5,21.0,486.0,788.25,603.34
2016,10,2,9,15,805.5,89.5,1.4,21.5,528.0,807.4,612.25
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,823.46,618.97
2016,10,2,9,45,841.0,92.0,1.25,22.5,607.0,833.7,622.39
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,833.53,619.0
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,831.52,614.0
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,826.05,606.86
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,814.15,596.42
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,798.86,584.01
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,778.31,568.77
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,754.56,551.59
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,725.33,531.14
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,693.25,507.68
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,656.89,480.94
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,618.12,452.06
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,575.66,419.16
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,531.42,384.35
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.5,483.89,347.57
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,435.13,308.75
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.5,384.12,267.22
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,332.65,224.41
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,279.57,180.3
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,219.81,131.87
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,166.29,91.43
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,114.15,59.39
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,62.83,47.53
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,59.93,45.44
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,59.47,45.21
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,53.77,40.5
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,51.22,38.51
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,48.6,36.38
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,44.59,32.92
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,40.51,29.22
2016,10,2,17,15,386.0,41.5,0.7,22.5,103.0,33.14,22.46
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,25.54,14.47
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,14.1,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,13.64,0.0
2016,10,3,6,45,153.0,30.5,2.05,15.5,51.0,173.99,121.84
2016,10,3,7,0,306.0,46.0,2.2,16.0,87.0,299.24,241.8
2016,10,3,7,15,388.0,57.5,2.2,16.5,133.5,377.05,309.74
2016,10,3,7,30,470.0,69.0,2.2,17.0,180.0,464.03,381.55
2016,10,3,7,45,527.5,77.0,2.2,17.5,229.5,528.77,432.61
2016,10,3,8,0,585.0,85.0,2.2,18.0,279.0,593.97,481.24
2016,10,3,8,15,623.5,91.0,2.15,18.5,328.0,641.53,514.45
2016,10,3,8,30,662.0,97.0,2.1,19.0,377.0,687.84,545.63
2016,10,3,8,45,542.0,139.5,2.05,20.0,385.5,636.62,503.39
2016,10,3,9,0,422.0,182.0,2.0,21.0,394.0,586.51,460.54
2016,10,3,9,15,592.5,147.0,1.85,21.5,473.0,695.54,540.19
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,792.61,603.6
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.0,811.93,611.73
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,827.58,617.94
2016,10,3,10,15,852.0,97.5,1.25,23.0,663.5,819.27,609.25
2016,10,3,10,30,862.0,99.0,1.1,23.0,693.0,814.64,603.35
2016,10,3,10,45,867.0,101.5,0.95,23.5,715.0,803.61,592.07
2016,10,3,11,0,872.0,104.0,0.8,24.0,737.0,789.2,578.75
2016,10,3,11,15,876.0,104.5,0.7,24.0,751.5,768.72,563.44
2016,10,3,11,30,880.0,105.0,0.6,24.0,766.0,745.08,546.25
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.0,716.27,523.75
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,684.8,498.94
2016,10,3,12,15,593.0,231.0,0.35,25.0,682.5,585.15,426.34
2016,10,3,12,30,311.0,351.0,0.3,25.0,587.0,490.95,357.94
2016,10,3,12,45,584.5,233.5,0.25,25.5,669.5,519.77,378.33
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,524.66,378.09
2016,10,3,13,15,436.5,179.5,0.2,26.0,503.0,344.4,250.35
2016,10,3,13,30,15.0,243.0,0.2,26.0,254.0,214.94,159.33
2016,10,3,13,45,72.5,279.5,0.25,26.0,328.5,255.16,189.06
2016,10,3,14,0,130.0,316.0,0.3,26.0,403.0,284.04,208.28
2016,10,3,14,15,228.5,289.0,0.35,26.0,432.5,275.46,197.97
2016,10,3,14,30,327.0,262.0,0.4,26.0,462.0,249.43,174.11
2016,10,3,14,45,212.5,252.0,0.5,26.0,379.0,211.81,151.19
2016,10,3,15,0,98.0,242.0,0.6,26.0,296.0,187.86,139.42
2016,10,3,15,15,103.5,222.5,0.65,25.5,275.0,165.03,131.51
2016,10,3,15,30,109.0,203.0,0.7,25.0,254.0,152.14,121.81
2016,10,3,15,45,360.0,151.0,0.75,25.0,294.0,108.7,86.37
2016,10,3,16,0,611.0,99.0,0.8,25.0,334.0,70.18,54.36
2016,10,3,16,15,565.5,91.5,0.8,24.5,285.0,66.75,51.75
2016,10,3,16,30,520.0,84.0,0.8,24.0,236.0,63.24,48.89
2016,10,3,16,45,455.5,73.5,0.8,23.5,187.5,55.0,41.81
2016,10,3,17,0,391.0,63.0,0.8,23.0,139.0,47.94,35.5
2016,10,3,17,15,293.5,48.5,0.8,22.0,95.5,37.46,26.06
2016,10,3,17,30,196.0,34.0,0.8,21.0,52.0,26.66,14.89
2016,10,3,17,45,98.0,17.0,0.85,20.5,26.0,15.46,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,53.07,0.0
2016,10,4,6,45,194.5,28.0,2.3,14.5,50.0,194.04,133.16
2016,10,4,7,0,318.0,44.0,2.5,15.0,86.0,303.54,245.93
2016,10,4,7,15,401.0,55.5,2.55,16.0,133.0,385.07,317.06
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,470.43,387.52
2016,10,4,7,45,544.5,74.0,2.7,18.0,230.0,536.31,439.18
2016,10,4,8,0,605.0,81.0,2.8,19.0,280.0,602.71,488.43
2016,10,4,8,15,643.0,87.0,2.9,19.5,329.0,650.0,522.3
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,696.02,554.3
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,730.64,577.18
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,763.02,598.13
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,780.3,607.23
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,799.18,617.53
2016,10,4,9,45,804.5,106.0,3.05,22.5,592.5,812.72,624.0
2016,10,4,10,0,828.0,105.0,3.0,23.0,630.0,822.84,628.17
2016,10,4,10,15,838.0,107.0,2.95,23.0,659.5,821.65,625.8
2016,10,4,10,30,848.0,109.0,2.9,23.0,689.0,816.97,621.26
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.0,805.19,611.09
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,790.04,598.8
2016,10,4,11,15,863.5,114.0,2.9,24.0,747.5,765.11,581.02
2016,10,4,11,30,868.0,115.0,2.9,24.0,762.0,742.39,564.84
2016,10,4,11,45,868.0,116.0,2.9,24.5,768.5,713.51,541.92
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,681.93,516.87
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,646.58,489.76
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,608.88,460.4
2016,10,4,12,45,862.0,117.5,2.95,25.0,760.5,566.44,427.05
2016,10,4,13,0,857.0,118.0,3.0,25.0,750.0,522.03,391.37
2016,10,4,13,15,851.0,117.0,3.0,25.0,732.0,474.47,352.31
2016,10,4,13,30,845.0,116.0,3.0,25.0,714.0,425.85,311.42
2016,10,4,13,45,835.0,115.0,3.05,25.0,688.0,375.02,268.06
2016,10,4,14,0,825.0,114.0,3.1,25.0,662.0,323.99,223.86
2016,10,4,14,15,812.5,111.5,3.1,24.5,629.5,271.22,178.75
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,219.01,135.29
2016,10,4,14,45,523.5,172.0,3.15,24.0,483.5,178.93,115.92
2016,10,4,15,0,247.0,235.0,3.2,24.0,370.0,175.6,128.12
2016,10,4,15,15,483.5,165.5,3.15,23.5,401.0,108.69,86.73
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,64.17,49.47
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,62.45,48.2
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,60.7,46.83
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,57.65,44.4
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,54.52,41.8
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,49.12,37.07
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,43.55,31.98
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,34.45,23.63
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,25.01,13.07
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,13.64,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,49.34,0.0
2016,10,5,6,45,187.5,28.0,3.1,14.5,49.0,188.16,124.42
2016,10,5,7,0,310.0,44.0,3.3,15.0,84.0,297.75,241.2
2016,10,5,7,15,398.5,55.0,3.45,15.5,131.0,381.37,315.52
2016,10,5,7,30,487.0,66.0,3.6,16.0,178.0,469.83,390.3
2016,10,5,7,45,243.5,71.5,3.75,16.5,127.5,297.84,248.82
2016,10,5,8,0,0.0,77.0,3.9,17.0,77.0,69.96,53.51
2016,10,5,8,15,0.0,104.0,3.85,17.0,104.0,97.09,76.3
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,124.06,98.47
2016,10,5,8,45,0.0,132.0,3.8,17.5,132.0,122.84,96.94
2016,10,5,9,0,0.0,133.0,3.8,18.0,133.0,122.32,96.03
2016,10,5,9,15,11.0,173.0,3.75,18.5,179.5,170.92,135.49
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,219.44,174.03
2016,10,5,9,45,25.5,229.5,3.65,19.5,245.5,236.86,187.04
2016,10,5,10,0,29.0,246.0,3.6,20.0,265.0,266.89,209.86
2016,10,5,10,15,50.5,276.5,3.55,20.0,310.5,312.88,245.75
2016,10,5,10,30,72.0,307.0,3.5,20.0,356.0,357.29,279.83
2016,10,5,10,45,83.0,322.0,3.45,20.5,380.5,375.63,292.85
2016,10,5,11,0,94.0,337.0,3.4,21.0,405.0,392.84,304.95
2016,10,5,11,15,125.5,349.5,3.35,21.0,442.0,430.11,333.08
2016,10,5,11,30,157.0,362.0,3.3,21.0,479.0,454.86,351.46
2016,10,5,11,45,78.5,256.0,3.25,21.5,315.0,286.78,222.3
2016,10,5,12,0,0.0,150.0,3.2,22.0,151.0,133.24,101.12
2016,10,5,12,15,0.5,154.5,3.15,22.0,155.5,137.27,104.52
2016,10,5,12,30,1.0,159.0,3.1,22.0,160.0,141.2,107.64
2016,10,5,12,45,38.5,248.5,3.1,22.5,277.0,237.42,182.78
2016,10,5,13,0,76.0,338.0,3.1,23.0,394.0,324.21,248.22
2016,10,5,13,15,38.5,249.0,3.05,23.0,277.0,229.27,175.46
2016,10,5,13,30,1.0,160.0,3.0,23.0,160.0,140.38,106.73
2016,10,5,13,45,7.0,191.5,3.0,23.0,195.5,167.9,128.54
2016,10,5,14,0,13.0,223.0,3.0,23.0,231.0,193.3,148.36
2016,10,5,14,15,14.0,218.0,3.0,22.5,226.5,187.17,143.93
2016,10,5,14,30,15.0,213.0,3.0,22.0,222.0,180.75,139.36
2016,10,5,14,45,7.5,177.0,3.0,22.0,181.5,150.05,115.67
2016,10,5,15,0,0.0,141.0,3.0,22.0,141.0,120.37,92.55
2016,10,5,15,15,0.0,132.5,2.95,22.0,132.5,112.75,90.77
2016,10,5,15,30,0.0,124.0,2.9,22.0,124.0,105.56,84.97
2016,10,5,15,45,0.0,110.0,2.9,22.0,110.0,94.13,75.5
2016,10,5,16,0,0.0,96.0,2.9,22.0,96.0,82.59,65.83
2016,10,5,16,15,274.5,86.0,2.75,21.5,163.5,60.9,47.39
2016,10,5,16,30,549.0,76.0,2.6,21.0,231.0,57.19,44.28
2016,10,5,16,45,481.0,66.5,2.5,20.5,182.0,51.44,39.22
2016,10,5,17,0,413.0,57.0,2.4,20.0,133.0,45.54,33.78
2016,10,5,17,15,305.5,43.5,2.2,19.0,89.5,33.75,23.04
2016,10,5,17,30,198.0,30.0,2.0,18.0,46.0,23.61,11.2
2016,10,5,17,45,99.0,15.0,1.85,17.5,23.0,13.64,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,65.91,0.0
2016,10,6,6,45,248.0,24.0,2.8,12.5,50.0,219.31,140.17
2016,10,6,7,0,401.0,37.0,3.1,13.0,87.0,349.16,284.12
2016,10,6,7,15,487.5,45.5,3.25,13.5,135.5,430.98,358.07
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,516.59,430.31
2016,10,6,7,45,632.5,59.0,3.6,15.0,235.5,579.42,480.11
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,638.18,524.39
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,682.39,556.31
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,724.96,585.99
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,757.31,606.16
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,787.11,624.03
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,806.38,634.73
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,815.18,637.89
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,823.3,640.71
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,828.04,641.23
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.0,825.61,638.05
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,819.66,632.59
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.5,807.51,621.74
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,791.91,608.66
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,770.27,592.66
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,745.4,574.49
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,715.88,550.95
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,683.42,524.55
2016,10,6,12,15,514.5,224.5,3.35,23.0,609.0,521.81,400.56
2016,10,6,12,30,109.0,358.0,3.3,23.0,439.0,374.76,286.32
2016,10,6,12,45,167.0,353.5,3.3,23.5,476.0,392.02,299.08
2016,10,6,13,0,225.0,349.0,3.3,24.0,513.0,402.27,305.3
2016,10,6,13,15,234.0,338.5,3.3,24.0,505.5,381.1,288.29
2016,10,6,13,30,243.0,328.0,3.3,24.0,498.0,358.86,270.24
2016,10,6,13,45,357.5,284.5,3.3,24.0,524.0,341.75,253.5
2016,10,6,14,0,472.0,241.0,3.3,24.0,550.0,312.15,225.29
2016,10,6,14,15,378.0,251.5,3.3,24.0,491.0,272.42,195.38
2016,10,6,14,30,284.0,262.0,3.3,24.0,432.0,236.94,170.63
2016,10,6,14,45,274.5,245.0,3.3,24.0,400.5,202.45,145.06
2016,10,6,15,0,265.0,228.0,3.3,24.0,369.0,169.27,123.58
2016,10,6,15,15,523.0,151.0,3.25,23.5,399.5,100.15,79.63
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,54.83,41.54
2016,10,6,15,45,748.5,71.0,3.2,23.0,381.5,53.74,40.76
2016,10,6,16,0,716.0,68.0,3.2,23.0,333.0,52.68,39.97
2016,10,6,16,15,672.5,63.5,3.0,22.5,283.0,50.35,38.11
2016,10,6,16,30,629.0,59.0,2.8,22.0,233.0,43.88,32.58
2016,10,6,16,45,557.5,52.5,2.65,21.5,183.0,40.02,29.16
2016,10,6,17,0,486.0,46.0,2.5,21.0,133.0,36.13,25.51
2016,10,6,17,15,374.0,35.5,2.4,20.5,89.0,28.52,18.37
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,20.67,7.92
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,11.37,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.73,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,11.87,1.6
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,21.14,11.66
2016,10,7,7,15,0.0,38.5,3.2,16.0,38.5,33.97,22.92
2016,10,7,7,30,0.0,53.0,3.2,16.0,53.0,47.93,35.05
2016,10,7,7,45,0.0,68.0,3.2,16.5,68.0,62.41,47.39
2016,10,7,8,0,0.0,83.0,3.2,17.0,83.0,76.71,59.35
2016,10,7,8,15,19.5,121.5,3.2,17.0,129.5,132.44,106.47
2016,10,7,8,30,39.0,160.0,3.2,17.0,176.0,202.12,164.03
2016,10,7,8,45,19.5,153.0,3.25,17.5,161.0,161.53,129.35
2016,10,7,9,0,0.0,146.0,3.3,18.0,146.0,135.86,107.08
2016,10,7,9,15,0.0,121.0,3.3,18.0,121.0,109.56,85.3
2016,10,7,9,30,0.0,96.0,3.3,18.0,96.0,85.34,65.21
2016,10,7,9,45,0.0,100.5,3.3,18.5,100.5,89.42,68.29
2016,10,7,10,0,0.0,105.0,3.3,19.0,105.0,93.5,71.32
2016,10,7,10,15,1.5,142.5,3.3,19.0,144.0,129.42,100.32
2016,10,7,10,30,3.0,180.0,3.3,19.0,183.0,165.36,128.97
2016,10,7,10,45,3.0,179.0,3.3,19.5,182.0,163.74,127.18
2016,10,7,11,0,3.0,178.0,3.3,20.0,181.0,162.2,125.56
2016,10,7,11,15,4.0,181.0,3.3,20.0,185.0,165.1,127.77
2016,10,7,11,30,5.0,184.0,3.3,20.0,189.0,167.92,129.93
2016,10,7,11,45,14.0,232.5,3.3,20.5,244.0,216.89,168.28
2016,10,7,12,0,23.0,281.0,3.3,21.0,299.0,264.32,204.69
2016,10,7,12,15,16.0,251.5,3.25,21.0,264.0,231.86,179.24
2016,10,7,12,30,9.0,222.0,3.2,21.0,229.0,200.55,154.79
2016,10,7,12,45,17.5,251.0,3.2,21.5,264.0,228.45,176.35
2016,10,7,13,0,26.0,280.0,3.2,22.0,299.0,254.57,196.12
2016,10,7,13,15,19.0,253.0,3.15,22.0,266.5,226.36,174.27
2016,10,7,13,30,12.0,226.0,3.1,22.0,234.0,199.23,153.35
2016,10,7,13,45,18.5,237.5,3.05,22.0,250.0,208.51,160.6
2016,10,7,14,0,25.0,249.0,3.0,22.0,266.0,216.32,166.57
2016,10,7,14,15,36.0,248.5,2.9,22.0,271.5,206.87,158.82
2016,10,7,14,30,47.0,248.0,2.8,22.0,277.0,201.89,154.61
2016,10,7,14,45,48.0,232.5,2.75,22.0,260.5,184.44,141.28
2016,10,7,15,0,49.0,217.0,2.7,22.0,244.0,166.96,128.55
2016,10,7,15,15,24.5,143.5,2.65,22.0,157.0,115.27,92.88
2016,10,7,15,30,0.0,70.0,2.6,22.0,70.0,61.89,47.78
2016,10,7,15,45,0.0,62.0,2.55,22.0,62.0,54.78,41.85
2016,10,7,16,0,0.0,54.0,2.5,22.0,54.0,47.67,35.82
2016,10,7,16,15,0.0,45.5,2.45,21.5,45.5,40.13,29.41
2016,10,7,16,30,0.0,37.0,2.4,21.0,37.0,32.6,22.89
2016,10,7,16,45,0.0,29.0,2.35,21.0,29.0,25.53,16.62
2016,10,7,17,0,0.0,21.0,2.3,21.0,21.0,18.47,10.28
2016,10,7,17,15,0.0,13.5,2.25,20.5,13.5,11.86,4.3
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,5.26,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.73,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,1.5,4.1,18.5,1.5,1.31,0.0
2016,10,8,7,0,0.0,3.0,4.2,19.0,3.0,2.63,0.0
2016,10,8,7,15,0.0,5.5,4.3,19.0,5.5,4.82,0.0
2016,10,8,7,30,0.0,8.0,4.4,19.0,8.0,7.02,0.25
2016,10,8,7,45,0.0,10.5,4.55,19.0,10.5,9.22,2.14
2016,10,8,8,0,0.0,13.0,4.7,19.0,13.0,11.43,4.01
2016,10,8,8,15,0.0,12.5,4.9,19.0,12.5,10.99,3.63
2016,10,8,8,30,0.0,12.0,5.1,19.0,12.0,10.56,3.24
2016,10,8,8,45,0.0,14.0,5.35,19.0,14.0,12.33,4.7
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,14.1,6.16
2016,10,8,9,15,0.0,23.5,5.8,19.0,23.5,20.72,11.66
2016,10,8,9,30,0.0,31.0,6.0,19.0,31.0,27.37,17.13
2016,10,8,9,45,0.0,29.5,6.25,19.5,29.5,26.05,15.95
2016,10,8,10,0,0.0,28.0,6.5,20.0,28.0,24.73,14.78
2016,10,8,10,15,0.0,28.5,6.6,20.0,28.5,25.19,15.11
2016,10,8,10,30,0.0,29.0,6.7,20.0,29.0,25.64,15.45
2016,10,8,10,45,0.0,25.5,6.85,20.0,25.5,22.55,12.88
2016,10,8,11,0,0.0,22.0,7.0,20.0,22.0,19.46,10.32
2016,10,8,11,15,0.0,22.5,6.95,20.0,22.5,19.9,10.68
2016,10,8,11,30,0.0,23.0,6.9,20.0,23.0,20.35,11.03
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,44.75,30.97
2016,10,8,12,0,0.0,78.0,6.9,20.0,78.0,69.21,50.86
2016,10,8,12,15,0.0,56.5,6.8,20.0,56.5,50.08,35.29
2016,10,8,12,30,0.0,35.0,6.7,20.0,35.0,30.99,19.73
2016,10,8,12,45,0.0,50.5,6.6,20.0,50.5,44.74,30.98
2016,10,8,13,0,0.0,66.0,6.5,20.0,66.0,58.51,42.22
2016,10,8,13,15,0.0,103.0,6.4,19.5,103.0,91.27,69.03
2016,10,8,13,30,0.0,140.0,6.3,19.0,140.0,122.95,94.96
2016,10,8,13,45,0.0,84.5,6.25,19.0,84.5,74.92,55.98
2016,10,8,14,0,0.0,29.0,6.2,19.0,29.0,25.63,15.55
2016,10,8,14,15,0.0,24.5,6.2,19.0,24.5,21.64,12.29
2016,10,8,14,30,0.0,20.0,6.2,19.0,20.0,17.65,9.02
2016,10,8,14,45,0.0,33.0,6.2,19.0,33.0,29.13,18.61
2016,10,8,15,0,0.0,46.0,6.2,19.0,46.0,40.63,28.24
2016,10,8,15,15,0.0,35.5,6.2,18.5,35.5,31.32,21.76
2016,10,8,15,30,0.0,25.0,6.2,18.0,25.0,22.03,13.73
2016,10,8,15,45,0.0,22.0,6.2,18.0,22.0,19.37,11.44
2016,10,8,16,0,0.0,19.0,6.2,18.0,19.0,16.72,9.14
2016,10,8,16,15,0.0,16.0,6.15,18.0,16.0,14.07,6.81
2016,10,8,16,30,0.0,13.0,6.1,18.0,13.0,11.42,4.45
2016,10,8,16,45,0.0,10.0,6.1,18.0,10.0,8.78,2.07
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,6.14,0.0
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,3.94,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.75,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.91,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.0,14.5,4.0,9.5,44.5,199.97,100.12
2016,10,9,7,0,510.0,29.0,4.1,10.0,89.0,399.11,326.17
2016,10,9,7,15,596.5,35.5,4.25,10.5,140.0,481.63,403.74
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,567.36,477.38
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,626.65,526.38
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,685.82,572.91
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,721.98,599.26
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,763.52,628.85
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,792.99,648.72
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,819.7,666.22
2016,10,9,9,15,912.0,66.0,5.0,14.5,539.5,837.15,676.04
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,851.27,683.41
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,857.18,685.08
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,859.49,684.3
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,855.22,678.28
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,847.2,669.77
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.0,832.23,656.7
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,813.64,641.22
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,790.17,623.32
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,763.27,603.02
2016,10,9,11,45,986.5,73.0,4.85,18.5,793.0,731.54,577.03
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,696.7,547.74
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,656.92,515.19
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,614.54,480.06
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,569.16,441.33
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,521.69,400.14
2016,10,9,13,15,975.5,71.0,4.55,20.0,753.0,470.83,356.05
2016,10,9,13,30,971.0,70.0,4.5,20.0,734.0,418.47,309.7
2016,10,9,13,45,964.0,69.0,4.5,20.0,707.0,364.05,260.91
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,308.84,210.99
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,252.04,160.45
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,195.25,112.57
2016,10,9,14,45,923.5,63.5,4.35,20.0,573.0,138.36,71.16
2016,10,9,15,0,910.0,62.0,4.3,20.0,533.0,82.32,43.46
2016,10,9,15,15,890.5,60.0,4.15,19.5,487.5,52.96,40.47
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,51.48,39.41
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,49.5,37.88
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,47.43,36.24
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,39.75,29.59
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,37.71,27.81
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,34.29,24.67
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,30.9,21.36
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,24.05,14.66
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,17.08,0.23
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,8.64,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,193.57,82.46
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,377.41,307.37
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.0,461.74,386.47
2016,10,10,7,30,655.0,45.0,2.5,9.0,185.0,548.95,460.69
2016,10,10,7,45,708.0,50.0,2.65,10.0,238.0,609.66,509.37
2016,10,10,8,0,761.0,55.0,2.8,11.0,291.0,670.25,555.38
2016,10,10,8,15,795.5,59.0,2.9,11.5,342.0,714.55,587.71
2016,10,10,8,30,830.0,63.0,3.0,12.0,393.0,757.06,617.63
2016,10,10,8,45,855.0,65.5,3.2,12.5,441.5,780.42,633.05
2016,10,10,9,0,880.0,68.0,3.4,13.0,490.0,808.46,651.81
2016,10,10,9,15,897.0,70.0,3.35,13.5,533.0,826.41,661.53
2016,10,10,9,30,914.0,72.0,3.3,14.0,576.0,841.09,668.89
2016,10,10,9,45,928.0,73.0,3.3,14.5,613.0,848.65,671.43
2016,10,10,10,0,942.0,74.0,3.3,15.0,650.0,852.62,671.57
2016,10,10,10,15,950.5,75.5,3.25,15.0,680.0,849.04,667.43
2016,10,10,10,30,959.0,77.0,3.2,15.0,710.0,841.73,660.86
2016,10,10,10,45,965.0,77.5,3.15,15.5,732.5,827.66,648.42
2016,10,10,11,0,971.0,78.0,3.1,16.0,755.0,809.96,633.64
2016,10,10,11,15,974.0,78.5,3.05,16.5,769.5,786.49,614.94
2016,10,10,11,30,977.0,79.0,3.0,17.0,784.0,759.63,593.98
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.5,728.14,568.54
