Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,693.59,540.27
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.5,654.46,508.95
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,612.73,475.03
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,567.11,437.39
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,519.45,397.21
2016,10,10,13,15,966.0,78.5,2.75,18.0,749.0,469.12,353.91
2016,10,10,13,30,961.0,78.0,2.7,18.0,730.0,417.35,308.37
2016,10,10,13,45,953.0,76.5,2.7,18.5,703.0,362.59,259.2
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,307.18,209.17
2016,10,10,14,15,934.5,74.0,2.65,18.5,641.5,251.23,160.14
2016,10,10,14,30,924.0,73.0,2.6,18.0,607.0,195.32,113.7
2016,10,10,14,45,909.0,71.0,2.55,18.0,567.0,138.54,73.06
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,82.8,46.63
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,57.42,44.72
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,55.65,43.42
2016,10,10,15,45,824.5,60.5,2.1,17.0,385.5,46.75,35.73
2016,10,10,16,0,796.0,57.0,2.0,17.0,336.0,44.94,34.23
2016,10,10,16,15,753.0,53.0,1.75,16.0,283.5,42.62,32.36
2016,10,10,16,30,710.0,49.0,1.5,15.0,231.0,40.3,30.38
2016,10,10,16,45,642.5,43.0,1.3,14.5,179.5,36.13,26.53
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,31.93,22.45
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,24.65,15.16
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,17.23,0.0
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,8.64,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,186.11,61.52
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,364.56,296.72
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.0,448.54,376.34
2016,10,11,7,30,641.0,44.0,2.1,8.0,179.0,535.62,450.11
2016,10,11,7,45,697.0,49.0,2.1,9.0,231.5,597.88,499.53
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,660.23,546.14
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,703.92,577.63
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,745.86,606.76
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,769.05,620.07
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,796.93,636.62
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,814.77,645.95
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,829.37,652.97
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,836.68,655.28
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,840.41,655.26
2016,10,11,10,15,941.0,74.0,2.15,15.0,669.0,835.9,650.39
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,827.74,643.22
2016,10,11,10,45,953.5,77.0,2.05,15.5,721.0,814.32,631.36
2016,10,11,11,0,958.0,79.0,2.0,16.0,743.0,797.3,617.23
2016,10,11,11,15,961.0,79.5,1.95,16.0,757.0,774.09,600.06
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,747.52,580.65
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,716.23,555.09
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,681.97,527.12
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,642.87,496.22
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,601.24,462.8
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,556.7,425.84
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,510.14,386.44
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,459.86,343.93
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,408.25,299.21
2016,10,11,13,45,937.5,78.0,1.7,18.0,689.5,354.9,252.16
2016,10,11,14,0,930.0,77.0,1.7,18.0,663.0,300.85,204.04
2016,10,11,14,15,919.0,75.5,1.7,18.0,629.0,245.23,155.42
2016,10,11,14,30,908.0,74.0,1.7,18.0,595.0,189.76,109.7
2016,10,11,14,45,892.0,72.0,1.75,18.0,555.0,133.85,70.6
2016,10,11,15,0,876.0,70.0,1.8,18.0,515.0,79.1,46.07
2016,10,11,15,15,855.5,67.5,1.75,17.5,469.5,58.0,45.24
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,49.27,37.85
2016,10,11,15,45,804.0,62.0,1.7,17.0,374.5,47.9,36.76
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,46.54,35.65
2016,10,11,16,15,729.5,54.5,1.5,16.0,274.0,43.88,33.48
2016,10,11,16,30,686.0,50.0,1.3,15.0,223.0,41.22,31.18
2016,10,11,16,45,614.5,43.5,1.15,14.5,172.0,36.63,26.95
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,32.01,22.46
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,24.27,14.6
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,14.94,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,8.19,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,172.23,35.47
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,345.63,279.44
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,430.75,360.93
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,520.5,437.94
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,577.54,483.58
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,641.09,531.59
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,686.33,562.53
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,729.87,590.72
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,761.3,609.25
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,790.06,625.33
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,808.75,634.52
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,817.26,636.47
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,825.51,638.91
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,830.25,639.01
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,827.01,634.94
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,820.15,628.63
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,806.81,616.91
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,789.92,603.02
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,767.23,586.43
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,741.22,567.15
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,709.86,541.99
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,675.55,514.48
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,636.98,483.99
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,595.94,451.14
2016,10,12,12,45,944.0,88.0,0.8,18.5,757.5,551.36,414.23
2016,10,12,13,0,940.0,88.0,0.7,19.0,746.0,504.89,375.19
2016,10,12,13,15,934.5,87.0,0.55,19.0,726.5,455.26,333.33
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,404.32,289.58
2016,10,12,13,45,920.0,84.5,0.3,19.5,680.0,350.83,243.07
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,296.84,196.03
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,242.0,150.2
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,187.42,107.11
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,132.59,70.35
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,70.98,41.63
2016,10,12,15,15,832.0,73.0,0.25,19.0,460.0,54.17,41.67
2016,10,12,15,30,810.0,70.0,0.3,19.0,415.0,53.02,40.84
2016,10,12,15,45,779.5,66.0,0.4,19.0,366.0,51.02,39.21
2016,10,12,16,0,749.0,62.0,0.5,19.0,317.0,49.0,37.53
2016,10,12,16,15,702.5,57.0,0.5,18.5,265.5,46.02,35.02
2016,10,12,16,30,656.0,52.0,0.5,18.0,214.0,43.02,32.37
2016,10,12,16,45,582.0,45.0,0.55,17.5,164.0,34.87,25.04
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,30.28,20.61
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,22.32,12.48
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,14.11,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,7.73,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,160.08,7.19
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,322.71,255.03
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,404.64,333.08
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,491.25,406.75
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,549.8,453.31
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,604.39,494.4
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.0,648.22,525.68
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,690.49,554.61
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.0,719.96,572.67
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,746.83,588.5
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,764.76,599.26
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,779.59,607.87
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,786.13,609.51
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,782.96,604.5
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,779.79,600.04
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,773.23,593.38
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,759.58,582.35
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,742.71,569.25
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,721.71,553.77
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,697.65,534.99
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.5,668.01,511.22
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,635.75,485.29
2016,10,13,12,15,872.5,100.0,1.9,22.0,724.0,599.8,456.69
2016,10,13,12,30,871.0,100.0,1.8,22.0,721.0,561.6,425.9
2016,10,13,12,45,869.0,98.5,1.75,22.5,710.5,519.74,391.23
2016,10,13,13,0,867.0,97.0,1.7,23.0,700.0,476.06,354.46
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.0,429.54,315.27
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,381.91,274.36
2016,10,13,13,45,844.5,94.5,1.45,23.5,637.5,332.43,231.1
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,277.07,183.31
2016,10,13,14,15,821.0,92.0,1.3,24.0,578.5,225.01,139.31
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,173.53,98.66
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,122.28,65.02
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,72.91,45.84
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,60.79,46.42
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,59.56,45.53
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,53.02,40.07
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,51.92,39.21
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,48.41,36.3
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,44.83,33.19
2016,10,13,16,45,464.0,50.5,0.6,22.5,145.0,39.34,28.25
2016,10,13,17,0,382.0,42.0,0.6,22.0,98.0,33.74,22.98
2016,10,13,17,15,260.0,29.0,0.55,21.5,60.0,23.7,12.87
2016,10,13,17,30,138.0,16.0,0.5,21.0,22.0,14.55,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,109.0,19.0,2.45,10.5,30.0,111.64,0.0
2016,10,14,7,0,218.0,38.0,2.6,11.0,60.0,225.59,176.85
2016,10,14,7,15,309.5,52.5,2.65,11.5,103.5,306.99,254.5
2016,10,14,7,30,401.0,67.0,2.7,12.0,147.0,394.12,330.34
2016,10,14,7,45,239.5,91.5,2.75,12.5,143.0,301.78,253.91
2016,10,14,8,0,78.0,116.0,2.8,13.0,139.0,187.84,156.08
2016,10,14,8,15,147.5,135.5,2.75,13.5,189.0,274.42,229.45
2016,10,14,8,30,217.0,155.0,2.7,14.0,239.0,364.06,302.42
2016,10,14,8,45,205.5,177.0,2.7,14.5,264.0,364.72,300.93
2016,10,14,9,0,194.0,199.0,2.7,15.0,289.0,378.33,309.79
2016,10,14,9,15,317.0,196.5,2.55,15.5,359.5,483.59,393.0
2016,10,14,9,30,440.0,194.0,2.4,16.0,430.0,589.33,472.64
2016,10,14,9,45,398.0,220.0,2.25,16.5,444.0,564.17,449.37
2016,10,14,10,0,356.0,246.0,2.1,17.0,458.0,551.74,436.43
2016,10,14,10,15,332.0,265.5,1.95,17.0,470.5,544.71,428.85
2016,10,14,10,30,308.0,285.0,1.8,17.0,483.0,536.25,420.25
2016,10,14,10,45,275.5,301.5,1.7,17.5,483.5,517.2,403.3
2016,10,14,11,0,243.0,318.0,1.6,18.0,484.0,488.19,379.38
2016,10,14,11,15,281.0,317.5,1.5,18.0,513.0,511.17,395.87
2016,10,14,11,30,319.0,317.0,1.4,18.0,542.0,521.71,402.66
2016,10,14,11,45,320.0,318.5,1.35,18.5,545.5,507.1,390.01
2016,10,14,12,0,321.0,320.0,1.3,19.0,549.0,491.36,376.69
2016,10,14,12,15,227.5,330.5,1.2,19.0,492.5,425.48,326.24
2016,10,14,12,30,134.0,341.0,1.1,19.0,436.0,369.98,283.77
2016,10,14,12,45,98.5,325.0,1.0,19.0,394.5,327.73,251.67
2016,10,14,13,0,63.0,309.0,0.9,19.0,353.0,290.42,223.27
2016,10,14,13,15,144.5,308.5,0.8,19.0,405.0,312.68,238.91
2016,10,14,13,30,226.0,308.0,0.7,19.0,457.0,327.38,247.11
2016,10,14,13,45,297.0,281.5,0.65,19.0,469.0,307.48,228.54
2016,10,14,14,0,368.0,255.0,0.6,19.0,481.0,283.7,206.17
2016,10,14,14,15,545.0,190.5,0.6,19.0,505.5,240.02,163.84
2016,10,14,14,30,722.0,126.0,0.6,19.0,530.0,180.48,109.51
2016,10,14,14,45,695.5,124.0,0.6,19.0,491.0,132.7,78.69
2016,10,14,15,0,669.0,122.0,0.6,19.0,452.0,87.64,61.82
2016,10,14,15,15,640.0,116.5,0.65,19.0,408.5,79.1,63.18
2016,10,14,15,30,611.0,111.0,0.7,19.0,365.0,77.51,62.02
2016,10,14,15,45,563.5,106.0,0.8,19.0,318.0,76.23,61.08
2016,10,14,16,0,516.0,101.0,0.9,19.0,271.0,72.93,58.34
2016,10,14,16,15,461.0,90.5,0.85,18.5,224.0,66.45,52.82
2016,10,14,16,30,406.0,80.0,0.8,18.0,177.0,59.77,46.94
2016,10,14,16,45,330.5,66.0,0.75,17.5,132.5,50.12,38.21
2016,10,14,17,0,255.0,52.0,0.7,17.0,88.0,40.16,28.92
2016,10,14,17,15,154.0,33.5,0.75,16.0,52.5,26.22,14.7
2016,10,14,17,30,53.0,15.0,0.8,15.0,17.0,13.64,0.0
2016,10,14,17,45,26.5,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,97.11,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,197.32,152.09
2016,10,15,7,15,263.5,53.0,1.2,11.5,96.0,276.55,227.27
2016,10,15,7,30,351.0,69.0,1.2,12.0,138.0,361.17,299.91
2016,10,15,7,45,414.0,80.5,1.25,12.5,184.5,425.9,353.78
2016,10,15,8,0,477.0,92.0,1.3,13.0,231.0,492.43,406.79
2016,10,15,8,15,472.5,104.5,1.3,13.5,263.0,509.97,418.86
2016,10,15,8,30,468.0,117.0,1.3,14.0,295.0,525.43,428.92
2016,10,15,8,45,442.5,140.0,1.3,14.5,325.0,534.83,433.25
2016,10,15,9,0,417.0,163.0,1.3,15.0,355.0,540.95,434.93
2016,10,15,9,15,435.5,176.0,1.2,15.5,392.5,568.08,452.5
2016,10,15,9,30,454.0,189.0,1.1,16.0,430.0,593.16,467.89
2016,10,15,9,45,579.5,166.0,1.05,16.5,495.0,661.52,516.89
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,734.01,566.32
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,735.61,563.61
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,733.99,559.49
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,725.3,551.2
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,713.43,540.78
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,695.23,526.94
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,674.1,510.95
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,647.38,489.93
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,618.07,466.84
2016,10,15,12,15,768.5,154.5,0.9,20.0,697.5,583.55,440.5
2016,10,15,12,30,768.0,154.0,0.9,20.0,695.0,546.99,412.12
2016,10,15,12,45,503.5,238.5,0.95,20.5,591.0,452.37,340.73
2016,10,15,13,0,239.0,323.0,1.0,21.0,487.0,376.9,284.49
2016,10,15,13,15,530.0,218.5,1.0,21.0,569.0,387.82,288.46
2016,10,15,13,30,821.0,114.0,1.0,21.0,651.0,374.85,269.72
2016,10,15,13,45,810.0,112.5,1.05,21.0,625.0,325.17,227.04
2016,10,15,14,0,799.0,111.0,1.1,21.0,599.0,275.48,184.27
2016,10,15,14,15,785.5,108.5,1.1,21.0,566.5,224.75,141.63
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,174.77,102.66
2016,10,15,14,45,750.5,103.5,1.15,21.0,495.5,118.81,66.1
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,70.64,55.28
2016,10,15,15,15,702.5,96.5,1.15,20.5,413.5,65.14,50.9
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,63.74,49.95
2016,10,15,15,45,630.5,88.5,1.1,20.0,322.5,62.99,49.43
2016,10,15,16,0,585.0,85.0,1.1,20.0,275.0,62.37,48.98
2016,10,15,16,15,529.5,77.0,1.0,19.5,227.0,58.05,45.31
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,53.64,41.4
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,44.29,32.96
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,36.44,25.53
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,24.69,12.72
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,14.55,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,112.11,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,231.79,174.85
2016,10,16,7,15,336.5,46.5,0.5,13.5,100.0,314.15,253.89
2016,10,16,7,30,434.0,59.0,0.6,14.0,143.0,405.8,330.82
2016,10,16,7,45,502.5,67.0,0.75,14.5,191.5,474.53,387.0
2016,10,16,8,0,571.0,75.0,0.9,15.0,240.0,544.12,441.52
2016,10,16,8,15,613.5,81.0,1.05,15.5,287.0,592.07,477.12
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,638.9,510.91
2016,10,16,8,45,690.0,90.5,1.35,17.0,379.5,674.46,534.59
2016,10,16,9,0,724.0,94.0,1.5,18.0,425.0,707.91,556.26
2016,10,16,9,15,745.0,97.5,1.55,18.5,465.5,728.57,568.61
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,742.83,576.45
2016,10,16,9,45,802.0,95.5,1.65,19.5,544.0,759.62,586.14
2016,10,16,10,0,838.0,90.0,1.7,20.0,582.0,772.82,593.31
2016,10,16,10,15,848.0,91.5,1.7,20.5,610.5,770.2,589.13
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,758.84,579.2
2016,10,16,10,45,864.0,95.0,1.75,21.5,660.0,747.44,569.92
2016,10,16,11,0,870.0,97.0,1.8,22.0,681.0,732.71,558.46
2016,10,16,11,15,874.0,97.5,1.75,22.0,694.5,711.79,542.61
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,687.77,523.82
2016,10,16,11,45,878.5,99.0,1.7,22.5,713.0,658.99,500.78
2016,10,16,12,0,879.0,100.0,1.7,23.0,718.0,627.5,475.5
2016,10,16,12,15,878.0,99.5,1.7,23.0,715.5,591.19,447.25
2016,10,16,12,30,877.0,99.0,1.7,23.0,713.0,552.61,416.68
2016,10,16,12,45,874.0,98.5,1.7,23.0,702.0,510.95,383.05
2016,10,16,13,0,871.0,98.0,1.7,23.0,691.0,467.5,347.15
2016,10,16,13,15,865.0,97.0,1.7,23.0,672.5,420.87,307.94
2016,10,16,13,30,859.0,96.0,1.7,23.0,654.0,373.14,266.91
2016,10,16,13,45,849.0,94.5,1.7,23.0,628.0,318.04,219.7
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,266.87,175.3
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,214.8,131.45
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,163.31,91.58
2016,10,16,14,45,793.5,87.0,1.75,23.0,497.5,112.2,59.95
2016,10,16,15,0,774.0,85.0,1.8,23.0,459.0,62.86,48.27
2016,10,16,15,15,749.0,81.5,1.75,22.5,415.5,60.68,46.69
2016,10,16,15,30,724.0,78.0,1.7,22.0,372.0,59.41,45.84
2016,10,16,15,45,687.5,73.5,1.7,22.0,325.0,52.14,39.68
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,50.21,38.08
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,46.59,35.01
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,42.9,31.73
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,37.32,26.62
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,31.63,21.12
2016,10,16,17,15,247.0,25.5,1.1,19.0,52.0,20.96,9.07
2016,10,16,17,30,112.0,12.0,1.1,18.0,16.0,10.91,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,95.76,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,249.88,185.83
2016,10,17,7,15,376.5,41.0,1.2,15.5,98.5,334.57,269.77
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,424.62,345.75
2016,10,17,7,45,541.0,58.5,1.25,16.5,190.5,489.81,399.0
2016,10,17,8,0,607.0,65.0,1.3,17.0,239.0,555.95,449.79
2016,10,17,8,15,648.5,70.5,1.4,17.5,286.5,602.77,484.13
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,648.51,516.56
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,677.65,534.97
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,709.02,554.64
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,729.84,566.66
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,747.67,576.52
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,755.81,578.49
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,760.63,578.32
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.5,759.01,575.18
2016,10,17,10,30,839.0,100.0,1.5,23.0,630.0,753.96,569.86
2016,10,17,10,45,842.5,102.5,1.45,23.5,650.0,740.84,558.56
2016,10,17,11,0,846.0,105.0,1.4,24.0,670.0,724.49,545.27
2016,10,17,11,15,850.5,106.0,1.4,24.0,683.5,704.11,529.84
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,680.61,512.08
2016,10,17,11,45,852.5,109.0,1.45,24.5,701.0,650.66,488.93
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,618.2,463.65
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.5,582.05,436.16
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,543.73,406.36
2016,10,17,12,45,862.5,101.5,1.7,25.0,692.5,504.42,375.18
2016,10,17,13,0,878.0,92.0,1.8,25.0,685.0,461.68,340.25
2016,10,17,13,15,871.5,91.0,1.85,25.0,666.5,414.7,300.98
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,366.64,259.89
2016,10,17,13,45,853.0,89.5,1.95,25.5,621.5,316.57,216.28
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,260.66,168.35
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.0,208.54,125.26
2016,10,17,14,30,814.0,85.0,2.0,25.0,529.0,157.05,86.23
2016,10,17,14,45,787.5,85.5,2.0,25.0,489.5,107.51,56.98
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,62.83,47.85
2016,10,17,15,15,735.5,82.0,1.9,24.5,406.5,61.17,46.73
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,54.14,40.96
2016,10,17,15,45,666.5,75.0,1.75,24.0,316.0,53.32,40.36
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,52.6,39.8
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,48.68,36.57
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,44.68,33.09
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,38.3,27.29
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,31.76,21.03
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,20.63,7.73
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,10.01,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,13.5,1.35,14.5,27.0,102.18,0.0
2016,10,18,7,0,306.0,27.0,1.5,15.0,54.0,263.44,192.77
2016,10,18,7,15,406.5,37.0,1.6,15.5,98.0,348.12,280.87
2016,10,18,7,30,507.0,47.0,1.7,16.0,142.0,438.56,358.26
2016,10,18,7,45,573.0,53.0,1.8,16.5,190.5,503.26,411.73
2016,10,18,8,0,639.0,59.0,1.9,17.0,239.0,569.05,462.87
2016,10,18,8,15,679.5,64.0,2.05,17.5,287.0,610.59,493.79
2016,10,18,8,30,720.0,69.0,2.2,18.0,335.0,655.78,526.42
2016,10,18,8,45,750.5,71.5,2.4,19.0,380.0,688.38,548.06
2016,10,18,9,0,781.0,74.0,2.6,20.0,425.0,718.61,567.5
2016,10,18,9,15,800.5,76.5,2.75,20.5,465.5,737.51,579.22
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,753.38,588.76
2016,10,18,9,45,839.5,79.0,3.05,22.0,541.5,756.73,588.2
2016,10,18,10,0,859.0,79.0,3.2,23.0,577.0,763.46,590.21
2016,10,18,10,15,869.0,80.5,3.2,23.5,605.5,761.18,586.31
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,755.46,580.2
2016,10,18,10,45,882.5,84.5,3.25,24.5,654.5,742.58,569.42
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,726.38,556.5
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.0,705.22,540.55
2016,10,18,11,30,894.0,88.0,3.3,25.0,701.0,680.93,521.48
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.0,651.6,497.47
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,619.6,471.22
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,583.02,442.03
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,544.15,410.51
2016,10,18,12,45,883.5,92.0,3.2,26.0,694.0,502.34,376.17
2016,10,18,13,0,878.0,93.0,3.2,26.0,683.0,458.88,339.72
2016,10,18,13,15,871.5,92.0,3.2,26.0,664.0,411.92,299.77
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,363.89,258.14
2016,10,18,13,45,852.5,91.0,3.2,26.0,618.5,314.12,214.79
2016,10,18,14,0,840.0,91.0,3.2,26.0,592.0,258.62,167.21
2016,10,18,14,15,826.5,89.0,3.15,26.0,559.0,206.61,123.83
2016,10,18,14,30,813.0,87.0,3.1,26.0,526.0,155.24,84.99
2016,10,18,14,45,790.5,85.5,3.05,26.0,487.0,104.59,55.49
2016,10,18,15,0,768.0,84.0,3.0,26.0,448.0,61.57,46.63
2016,10,18,15,15,742.5,80.5,2.8,25.5,404.5,60.25,45.77
2016,10,18,15,30,717.0,77.0,2.6,25.0,361.0,58.95,44.89
2016,10,18,15,45,680.5,72.0,2.45,25.0,314.0,51.34,38.5
2016,10,18,16,0,644.0,67.0,2.3,25.0,267.0,48.98,36.53
2016,10,18,16,15,590.0,60.5,2.1,24.0,219.0,45.3,33.49
2016,10,18,16,30,536.0,54.0,1.9,23.0,171.0,41.55,30.23
2016,10,18,16,45,456.0,44.5,1.75,22.5,126.0,35.03,24.33
2016,10,18,17,0,376.0,35.0,1.6,22.0,81.0,28.32,17.93
2016,10,18,17,15,235.5,22.0,1.6,21.5,46.0,18.0,4.77
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,8.19,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.0,1.1,15.5,25.5,91.64,0.0
2016,10,19,7,0,270.0,28.0,1.2,16.0,51.0,239.51,170.3
2016,10,19,7,15,373.0,39.5,1.25,16.5,94.5,327.83,262.41
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,420.56,340.97
2016,10,19,7,45,542.0,58.0,1.4,17.5,186.5,485.91,394.77
2016,10,19,8,0,608.0,65.0,1.5,18.0,235.0,552.17,446.37
2016,10,19,8,15,650.5,70.5,1.4,18.5,282.5,599.38,479.89
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,645.5,511.06
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.0,679.03,531.28
2016,10,19,9,0,756.0,83.0,1.2,21.0,420.0,706.9,546.84
2016,10,19,9,15,777.0,86.0,1.25,22.0,460.5,727.32,557.84
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,744.73,566.66
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,757.79,572.97
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,767.41,576.98
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,759.02,567.47
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,753.19,560.01
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,740.99,548.9
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,725.45,535.79
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,704.22,519.27
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,679.87,500.19
2016,10,19,11,45,892.5,93.0,0.7,27.5,705.0,650.78,476.71
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,618.94,451.15
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,582.72,424.68
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,544.18,395.79
2016,10,19,12,45,887.5,93.0,0.75,28.0,693.0,501.42,363.0
2016,10,19,13,0,884.0,92.0,0.8,28.0,682.0,456.92,327.88
2016,10,19,13,15,878.0,91.0,0.85,28.0,663.5,409.93,289.82
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,361.8,249.85
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.0,311.65,207.86
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,255.62,161.36
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,203.25,118.87
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,151.5,80.92
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,100.23,52.26
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,59.6,44.55
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.5,58.19,43.65
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,56.79,42.69
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,49.7,36.78
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,47.64,35.08
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,44.29,32.33
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,40.9,29.4
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,34.77,23.85
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,28.5,17.78
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,13.95,1.13
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.0,13.0,0.85,16.5,25.0,97.27,0.0
2016,10,20,7,0,294.0,26.0,0.8,17.0,50.0,249.59,171.41
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,339.52,268.71
2016,10,20,7,30,503.0,47.0,0.8,18.0,138.0,432.23,346.25
2016,10,20,7,45,568.0,54.0,0.85,19.0,186.5,496.98,397.82
2016,10,20,8,0,633.0,61.0,0.9,20.0,235.0,562.73,446.7
2016,10,20,8,15,674.5,66.0,0.85,20.5,282.5,608.75,478.57
2016,10,20,8,30,716.0,71.0,0.8,21.0,330.0,649.53,505.28
2016,10,20,8,45,745.0,74.5,0.75,21.5,375.0,681.91,525.0
2016,10,20,9,0,774.0,78.0,0.7,22.0,420.0,711.85,542.42
2016,10,20,9,15,794.5,81.0,0.9,23.0,460.5,731.86,554.93
2016,10,20,9,30,815.0,84.0,1.1,24.0,501.0,748.83,565.2
2016,10,20,9,45,826.0,87.5,1.3,25.0,535.0,755.76,568.46
2016,10,20,10,0,837.0,91.0,1.5,26.0,569.0,759.34,569.42
2016,10,20,10,15,847.5,93.0,1.6,26.0,597.5,757.39,567.93
2016,10,20,10,30,858.0,95.0,1.7,26.0,626.0,751.99,564.22
2016,10,20,10,45,854.0,100.5,1.8,26.5,644.5,736.36,552.52
2016,10,20,11,0,850.0,106.0,1.9,27.0,663.0,717.62,538.25
2016,10,20,11,15,854.0,106.5,1.95,27.0,676.0,696.19,522.34
