Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,12,45,432.0,241.5,3.05,26.0,514.0,393.44,295.28
2016,10,30,13,0,336.0,267.0,3.1,26.0,475.0,352.19,263.37
2016,10,30,13,15,316.0,262.0,3.05,26.0,453.0,320.08,237.57
2016,10,30,13,30,296.0,257.0,3.0,26.0,431.0,289.35,212.81
2016,10,30,13,45,320.0,240.0,2.95,26.0,420.5,261.66,189.09
2016,10,30,14,0,344.0,223.0,2.9,26.0,410.0,231.61,163.65
2016,10,30,14,15,422.5,191.0,2.7,25.5,406.5,190.93,129.02
2016,10,30,14,30,501.0,159.0,2.5,25.0,403.0,145.9,94.89
2016,10,30,14,45,488.5,147.0,2.4,25.0,369.0,105.02,75.84
2016,10,30,15,0,476.0,135.0,2.3,25.0,335.0,92.81,73.43
2016,10,30,15,15,593.5,101.5,2.1,24.5,324.0,72.1,56.19
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,53.59,40.61
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,46.3,34.46
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,43.66,32.22
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,39.25,28.37
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,34.77,24.27
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,27.42,17.37
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,19.86,6.64
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,10.91,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,30.89,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,90.11,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,194.35,146.44
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,281.53,229.25
2016,10,31,7,45,360.0,66.0,2.5,15.0,137.5,349.27,288.37
2016,10,31,8,0,434.0,79.0,2.8,16.0,181.0,419.65,347.23
2016,10,31,8,15,486.0,88.0,2.85,16.5,225.5,470.97,388.93
2016,10,31,8,30,538.0,97.0,2.9,17.0,270.0,526.48,432.19
2016,10,31,8,45,579.5,103.0,2.95,17.5,313.5,567.45,462.84
2016,10,31,9,0,621.0,109.0,3.0,18.0,357.0,606.44,491.13
2016,10,31,9,15,648.0,114.0,2.9,18.5,396.0,631.41,507.5
2016,10,31,9,30,675.0,119.0,2.8,19.0,435.0,653.69,521.48
2016,10,31,9,45,698.0,122.0,2.7,19.5,469.5,667.94,529.23
2016,10,31,10,0,721.0,125.0,2.6,20.0,504.0,679.1,534.55
2016,10,31,10,15,734.5,127.5,2.5,20.0,531.0,679.67,533.02
2016,10,31,10,30,748.0,130.0,2.4,20.0,558.0,677.06,529.18
2016,10,31,10,45,754.5,133.0,2.3,20.5,578.0,666.97,518.83
2016,10,31,11,0,761.0,136.0,2.2,21.0,598.0,653.82,506.27
2016,10,31,11,15,459.5,217.0,2.1,21.0,497.5,514.55,399.12
2016,10,31,11,30,158.0,298.0,2.0,21.0,397.0,377.01,291.98
2016,10,31,11,45,286.0,278.0,1.9,21.5,459.5,427.22,330.17
2016,10,31,12,0,414.0,258.0,1.8,22.0,522.0,462.54,354.75
2016,10,31,12,15,292.5,278.5,1.7,22.0,465.0,398.82,305.15
2016,10,31,12,30,171.0,299.0,1.6,22.0,408.0,340.63,260.6
2016,10,31,12,45,253.0,282.0,1.5,22.0,439.0,349.24,265.7
2016,10,31,13,0,335.0,265.0,1.4,22.0,470.0,348.98,262.63
2016,10,31,13,15,459.0,219.5,1.4,22.0,491.5,331.48,244.77
2016,10,31,13,30,583.0,174.0,1.4,22.0,513.0,302.58,216.32
2016,10,31,13,45,629.0,158.0,1.4,22.0,509.5,267.49,184.13
2016,10,31,14,0,675.0,142.0,1.4,22.0,506.0,225.79,147.09
2016,10,31,14,15,656.0,138.0,1.45,22.0,473.5,180.34,112.24
2016,10,31,14,30,637.0,134.0,1.5,22.0,441.0,136.49,84.23
2016,10,31,14,45,527.5,139.0,1.6,22.0,379.5,98.66,79.03
2016,10,31,15,0,418.0,144.0,1.7,22.0,318.0,98.74,79.37
2016,10,31,15,15,371.0,140.0,1.75,21.5,282.0,97.55,78.7
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,99.54,80.71
2016,10,31,15,45,285.0,120.5,1.85,21.0,207.0,89.27,71.94
2016,10,31,16,0,246.0,105.0,1.9,21.0,168.0,78.68,62.74
2016,10,31,16,15,202.0,86.0,1.8,20.0,130.5,65.39,51.19
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,51.7,38.98
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,36.16,24.71
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,20.75,5.96
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,11.37,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,7.28,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,14.55,0.0
2016,11,1,7,15,93.0,37.0,1.05,11.5,50.0,130.18,95.6
2016,11,1,7,30,186.0,58.0,1.1,12.0,84.0,214.99,174.79
2016,11,1,7,45,263.0,74.0,1.2,12.5,126.5,284.19,235.25
2016,11,1,8,0,340.0,90.0,1.3,13.0,169.0,368.79,305.79
2016,11,1,8,15,391.5,102.0,1.3,13.5,212.0,421.37,348.21
2016,11,1,8,30,443.0,114.0,1.3,14.0,255.0,474.15,389.25
2016,11,1,8,45,492.0,120.5,1.35,14.5,298.0,518.11,422.46
2016,11,1,9,0,541.0,127.0,1.4,15.0,341.0,561.11,453.98
2016,11,1,9,15,569.0,133.0,1.45,15.5,379.0,586.64,471.43
2016,11,1,9,30,597.0,139.0,1.5,16.0,417.0,615.15,490.71
2016,11,1,9,45,298.5,135.0,1.55,16.5,274.0,382.83,309.2
2016,11,1,10,0,0.0,131.0,1.6,17.0,131.0,118.53,92.37
2016,11,1,10,15,0.0,138.5,1.65,17.0,138.5,125.1,98.09
2016,11,1,10,30,0.0,146.0,1.7,17.0,146.0,131.64,103.24
2016,11,1,10,45,0.0,151.5,1.8,17.5,151.5,136.27,106.64
2016,11,1,11,0,0.0,157.0,1.9,18.0,157.0,140.87,110.02
2016,11,1,11,15,21.5,211.0,1.95,18.0,225.0,203.55,160.48
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,270.1,212.79
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,267.79,210.15
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,265.23,207.6
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,259.37,202.84
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,253.44,198.04
2016,11,1,12,45,55.0,268.0,2.15,19.5,302.5,253.6,197.59
2016,11,1,13,0,66.0,269.0,2.2,20.0,310.0,252.42,195.93
2016,11,1,13,15,56.0,255.5,2.2,20.0,289.5,231.86,179.8
2016,11,1,13,30,46.0,242.0,2.2,20.0,269.0,212.5,164.74
2016,11,1,13,45,31.5,219.0,2.2,20.0,237.5,186.45,144.65
2016,11,1,14,0,17.0,196.0,2.2,20.0,206.0,167.48,130.31
2016,11,1,14,15,12.0,180.0,2.2,20.0,187.0,151.92,118.34
2016,11,1,14,30,7.0,164.0,2.2,20.0,168.0,137.06,106.91
2016,11,1,14,45,33.5,166.5,2.2,20.0,181.0,129.4,105.93
2016,11,1,15,0,60.0,169.0,2.2,20.0,194.0,129.27,106.09
2016,11,1,15,15,51.5,152.0,2.1,19.5,172.0,117.29,96.28
2016,11,1,15,30,43.0,135.0,2.0,19.0,150.0,105.03,86.09
2016,11,1,15,45,35.0,115.5,1.9,19.0,126.5,90.96,73.98
2016,11,1,16,0,27.0,96.0,1.8,19.0,103.0,76.56,61.39
2016,11,1,16,15,16.5,76.0,1.6,18.5,80.0,63.11,49.49
2016,11,1,16,30,6.0,56.0,1.4,18.0,57.0,47.05,35.09
2016,11,1,16,45,3.0,36.5,1.2,17.5,37.0,31.2,20.54
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,14.98,1.62
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,7.73,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,66.01,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.0,54.5,197.56,144.34
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,288.83,234.55
2016,11,2,7,45,396.0,57.5,1.8,14.0,133.5,360.11,296.81
2016,11,2,8,0,478.0,68.0,2.0,15.0,177.0,434.91,359.08
2016,11,2,8,15,530.0,76.0,2.0,15.5,221.5,487.38,401.28
2016,11,2,8,30,582.0,84.0,2.0,16.0,266.0,539.1,441.16
2016,11,2,8,45,623.0,88.5,2.0,17.0,309.5,577.76,468.72
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,614.5,493.82
2016,11,2,9,15,689.5,97.0,2.0,18.5,391.5,637.13,508.5
2016,11,2,9,30,715.0,101.0,2.0,19.0,430.0,657.08,520.92
2016,11,2,9,45,735.5,104.0,2.0,20.0,464.0,669.33,526.46
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,678.48,529.65
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,677.6,525.57
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,671.45,517.77
2016,11,2,10,45,790.5,112.5,1.6,23.0,572.5,662.04,506.94
2016,11,2,11,0,800.0,114.0,1.5,24.0,593.0,649.43,493.83
2016,11,2,11,15,805.0,115.0,1.35,24.0,605.5,630.29,477.58
2016,11,2,11,30,810.0,116.0,1.2,24.0,618.0,608.22,459.09
2016,11,2,11,45,812.5,116.0,1.05,24.5,623.0,580.89,435.8
2016,11,2,12,0,815.0,116.0,0.9,25.0,628.0,550.99,410.42
2016,11,2,12,15,813.5,115.5,0.8,25.0,625.0,516.16,382.36
2016,11,2,12,30,812.0,115.0,0.7,25.0,622.0,479.32,352.29
2016,11,2,12,45,801.0,117.0,0.6,25.5,609.5,438.95,318.47
2016,11,2,13,0,790.0,119.0,0.5,26.0,597.0,397.64,283.49
2016,11,2,13,15,782.0,117.5,0.5,26.0,578.5,353.59,247.01
2016,11,2,13,30,774.0,116.0,0.5,26.0,560.0,304.72,206.4
2016,11,2,13,45,762.0,114.0,0.55,26.0,534.5,257.69,167.29
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,210.83,129.25
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,162.56,93.3
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,115.54,64.81
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.0,69.55,53.36
2016,11,2,15,0,668.0,97.0,0.7,26.0,369.0,67.56,51.9
2016,11,2,15,15,634.5,91.5,0.65,25.5,327.5,65.19,50.13
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,62.83,48.31
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,58.33,44.6
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,53.73,40.66
2016,11,2,16,15,445.0,60.0,0.65,23.0,153.5,47.14,34.93
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,40.38,28.8
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,29.53,18.64
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,17.37,0.96
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,10.01,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,87.98,0.0
2016,11,3,7,15,259.5,27.0,1.3,13.5,55.0,223.91,158.91
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,324.45,261.56
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,391.39,320.48
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,460.0,377.71
2016,11,3,8,15,585.5,64.5,2.0,16.5,223.0,509.97,417.8
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,559.26,455.57
2016,11,3,8,45,534.0,100.0,2.0,17.5,282.0,524.78,426.08
2016,11,3,9,0,432.0,129.0,2.0,18.0,296.0,481.1,389.59
2016,11,3,9,15,588.5,109.0,2.15,19.0,362.5,575.23,461.86
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,658.64,522.59
2016,11,3,9,45,756.5,93.5,2.5,21.0,461.0,666.55,525.61
2016,11,3,10,0,768.0,98.0,2.7,22.0,493.0,671.34,526.69
2016,11,3,10,15,781.0,100.5,2.7,22.5,520.0,671.81,524.56
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,669.01,520.02
2016,11,3,10,45,802.5,104.0,2.75,23.5,567.0,658.28,509.94
2016,11,3,11,0,811.0,105.0,2.8,24.0,587.0,644.38,497.53
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.0,625.14,481.65
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,602.95,463.41
2016,11,3,11,45,824.0,107.0,2.7,24.5,618.0,575.76,440.56
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,545.93,415.41
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,511.13,386.79
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,474.24,355.99
2016,11,3,12,45,805.0,112.0,2.55,25.5,603.0,433.5,321.11
2016,11,3,13,0,785.0,118.0,2.5,26.0,589.0,392.43,285.54
2016,11,3,13,15,776.5,116.0,2.45,26.0,570.5,348.11,247.48
2016,11,3,13,30,768.0,114.0,2.4,26.0,552.0,299.1,205.46
2016,11,3,13,45,758.0,111.0,2.4,26.0,527.0,252.14,165.21
2016,11,3,14,0,748.0,108.0,2.4,26.0,502.0,205.19,126.22
2016,11,3,14,15,630.0,129.0,2.3,26.0,446.5,164.61,100.04
2016,11,3,14,30,512.0,150.0,2.2,26.0,391.0,134.21,86.81
2016,11,3,14,45,526.5,133.0,2.15,26.0,362.5,90.98,71.45
2016,11,3,15,0,541.0,116.0,2.1,26.0,334.0,80.97,63.25
2016,11,3,15,15,505.0,109.5,1.9,25.5,295.5,77.57,60.65
2016,11,3,15,30,469.0,103.0,1.7,25.0,257.0,74.1,57.92
2016,11,3,15,45,485.0,86.0,1.5,24.5,224.5,63.19,48.75
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,53.0,40.02
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,46.83,34.63
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,40.53,28.87
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,27.72,17.04
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,16.58,0.0
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,9.55,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.0,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,126.0,14.0,3.6,13.0,18.0,83.6,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,221.89,153.43
2016,11,4,7,30,396.0,40.0,3.7,13.0,91.0,329.02,267.77
2016,11,4,7,45,497.5,46.5,3.8,13.5,138.0,410.5,340.71
2016,11,4,8,0,599.0,53.0,3.9,14.0,185.0,494.34,412.12
2016,11,4,8,15,650.5,58.0,4.0,14.5,231.5,543.84,453.24
2016,11,4,8,30,702.0,63.0,4.1,15.0,278.0,588.32,488.43
2016,11,4,8,45,747.5,64.5,4.25,15.5,324.5,627.99,518.4
2016,11,4,9,0,793.0,66.0,4.4,16.0,371.0,665.45,545.94
2016,11,4,9,15,817.0,69.0,4.35,16.0,411.0,686.74,560.7
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,705.02,573.01
2016,11,4,9,45,869.0,70.0,4.3,16.5,488.0,711.45,575.42
2016,11,4,10,0,897.0,68.0,4.3,17.0,525.0,720.31,579.78
2016,11,4,10,15,908.5,69.5,4.2,17.0,553.5,718.17,576.64
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,712.51,571.15
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,700.49,559.38
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,684.97,544.72
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,663.16,526.22
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,638.11,505.01
2016,11,4,11,45,950.5,72.5,3.85,18.5,658.0,608.3,478.96
2016,11,4,12,0,954.0,72.0,3.8,19.0,664.0,575.5,450.24
2016,11,4,12,15,953.0,72.0,3.7,19.0,661.0,538.11,418.19
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,498.27,383.56
2016,11,4,12,45,951.5,70.0,3.55,19.5,647.0,454.52,344.52
2016,11,4,13,0,951.0,68.0,3.5,20.0,636.0,408.71,303.09
2016,11,4,13,15,945.0,67.5,3.4,20.0,617.0,360.57,259.72
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,311.19,214.9
2016,11,4,13,45,931.5,65.5,3.25,20.0,571.5,259.6,168.7
2016,11,4,14,0,924.0,64.0,3.2,20.0,545.0,207.38,123.71
2016,11,4,14,15,910.5,62.5,3.1,19.5,512.0,154.06,82.71
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,101.16,51.17
2016,11,4,14,45,879.0,58.5,2.95,19.0,439.5,51.91,39.77
2016,11,4,15,0,861.0,56.0,2.9,19.0,400.0,49.99,38.23
2016,11,4,15,15,833.5,53.5,2.7,18.5,356.5,47.93,36.59
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,45.8,34.86
2016,11,4,15,45,765.5,47.5,2.35,18.0,265.5,38.58,28.5
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,36.42,26.51
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,32.87,23.29
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,29.35,19.9
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,22.83,13.33
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,16.22,0.0
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,8.19,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,135.42,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.5,271.27,184.56
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,387.63,319.31
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.0,458.1,383.88
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,529.55,444.84
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,578.03,484.19
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,625.25,520.08
2016,11,5,8,45,804.5,58.0,1.85,10.0,333.5,657.27,541.7
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,686.83,560.56
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,700.32,566.99
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,716.77,575.39
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,724.47,576.52
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,728.78,575.24
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,725.74,569.74
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,719.15,561.72
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,705.77,547.55
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,688.94,530.88
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,666.61,510.96
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,641.03,488.65
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,610.39,462.59
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,576.86,434.24
2016,11,5,12,15,956.0,75.0,0.25,17.0,661.5,539.35,404.89
2016,11,5,12,30,955.0,75.0,0.3,17.0,658.0,499.38,372.83
2016,11,5,12,45,952.0,74.0,0.35,17.0,646.5,455.42,336.78
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,409.56,298.12
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.0,360.91,256.28
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,311.06,212.71
2016,11,5,13,45,925.5,70.0,0.55,17.5,570.0,259.4,167.45
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,207.37,123.51
2016,11,5,14,15,900.5,67.5,0.6,17.5,509.5,154.38,83.64
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,101.92,53.21
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,55.75,43.46
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,47.93,36.79
2016,11,5,15,15,814.5,59.0,0.55,16.5,352.5,46.35,35.57
2016,11,5,15,30,786.0,56.0,0.5,16.0,308.0,44.79,34.32
2016,11,5,15,45,742.0,52.0,0.5,16.0,261.0,42.34,32.14
2016,11,5,16,0,698.0,48.0,0.5,16.0,214.0,39.9,29.88
2016,11,5,16,15,629.0,42.0,0.55,15.0,166.0,35.6,25.94
2016,11,5,16,30,560.0,36.0,0.6,14.0,118.0,31.28,21.78
2016,11,5,16,45,437.5,27.0,0.65,13.5,76.0,23.87,14.15
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,16.29,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,8.19,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,137.88,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.5,274.48,177.25
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,393.65,324.75
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,464.6,391.04
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,536.67,453.39
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.0,584.17,492.02
2016,11,6,8,30,794.0,50.0,2.1,8.0,287.0,630.47,527.1
2016,11,6,8,45,827.0,52.5,1.95,9.0,332.5,656.9,544.05
2016,11,6,9,0,860.0,55.0,1.8,10.0,378.0,687.01,562.84
2016,11,6,9,15,881.5,57.0,1.85,11.0,419.0,705.65,573.72
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,721.24,582.17
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,728.75,583.85
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,732.81,583.07
2016,11,6,10,15,946.0,62.0,2.05,15.5,558.5,728.78,577.59
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,721.17,569.74
2016,11,6,10,45,963.0,64.0,2.0,16.5,608.0,707.96,557.52
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,691.19,542.42
2016,11,6,11,15,973.5,65.5,1.95,17.5,642.5,668.21,522.33
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,641.95,499.66
2016,11,6,11,45,978.0,66.0,1.85,18.5,660.5,610.58,472.96
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,576.29,443.69
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.0,538.24,411.87
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,497.69,377.39
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,453.6,339.55
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,407.61,299.25
2016,11,6,13,15,962.5,65.0,1.65,19.0,616.5,358.27,255.44
2016,11,6,13,30,956.0,64.0,1.6,19.0,597.0,307.71,210.16
2016,11,6,13,45,946.5,63.0,1.55,19.5,570.0,255.52,163.66
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,202.85,118.79
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,149.05,78.41
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,95.7,48.03
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,50.91,38.93
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,49.32,37.68
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,47.23,36.01
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,45.07,34.24
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,37.93,28.01
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,35.73,26.03
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.5,32.14,22.74
2016,11,6,16,30,591.0,33.0,0.9,15.0,118.0,28.58,19.27
2016,11,6,16,45,465.0,24.5,0.95,14.5,75.5,21.53,11.97
2016,11,6,17,0,339.0,16.0,1.0,14.0,33.0,14.34,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.5,7.28,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.5,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,175.0,11.0,2.1,5.0,14.0,106.73,0.0
2016,11,7,7,15,328.0,21.0,2.25,5.5,51.0,246.77,146.84
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,358.59,294.85
2016,11,7,7,45,564.0,37.5,2.55,7.0,134.0,429.87,361.79
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,502.54,424.81
2016,11,7,8,15,696.0,48.5,2.75,8.5,226.5,550.74,465.63
2016,11,7,8,30,745.0,53.0,2.8,9.0,273.0,597.86,503.03
2016,11,7,8,45,778.0,56.0,2.85,10.0,317.0,630.39,526.45
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,660.6,547.2
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,674.32,555.45
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,691.02,565.89
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.5,699.13,569.66
2016,11,7,10,0,889.0,67.0,2.9,13.0,510.0,703.94,571.03
2016,11,7,10,15,900.0,68.5,2.8,13.5,538.0,701.51,566.59
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,695.63,559.41
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,683.37,547.21
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,667.71,532.4
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,646.59,514.37
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,622.25,493.65
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.5,593.09,468.06
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,561.04,439.88
2016,11,7,12,15,939.5,73.5,2.35,16.0,642.5,524.06,408.23
2016,11,7,12,30,939.0,73.0,2.3,16.0,640.0,484.67,373.98
2016,11,7,12,45,937.0,72.5,2.3,16.5,629.0,442.42,336.16
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,398.21,296.0
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,350.54,252.97
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,301.68,208.57
2016,11,7,13,45,913.5,69.0,2.2,17.0,555.0,251.09,163.32
2016,11,7,14,0,904.0,68.0,2.2,17.0,529.0,200.05,119.66
2016,11,7,14,15,890.0,66.0,2.15,17.0,496.0,147.54,79.8
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,95.53,50.17
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,54.27,42.22
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,46.52,35.54
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,44.89,34.25
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,43.28,32.94
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,40.77,30.76
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,38.28,28.5
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,33.91,24.48
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,29.52,20.22
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,22.04,12.32
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,14.38,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,7.28,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.0,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,172.0,10.0,1.0,5.0,13.0,103.61,0.0
2016,11,8,7,15,331.0,20.0,1.1,6.0,49.5,238.11,126.3
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,361.23,292.22
2016,11,8,7,45,433.5,47.0,1.3,8.0,114.0,363.22,301.98
2016,11,8,8,0,377.0,64.0,1.4,9.0,142.0,351.02,294.91
2016,11,8,8,15,412.0,75.5,1.5,9.5,179.5,391.87,330.22
2016,11,8,8,30,447.0,87.0,1.6,10.0,217.0,432.38,363.39
2016,11,8,8,45,535.0,86.5,1.7,11.0,266.0,500.19,416.95
2016,11,8,9,0,623.0,86.0,1.8,12.0,315.0,562.56,464.34
2016,11,8,9,15,739.0,76.0,1.85,12.5,377.0,628.18,513.73
2016,11,8,9,30,855.0,66.0,1.9,13.0,439.0,689.77,557.73
2016,11,8,9,45,858.0,72.0,2.0,13.5,471.0,699.01,562.5
2016,11,8,10,0,861.0,78.0,2.1,14.0,503.0,699.28,561.13
2016,11,8,10,15,872.5,80.0,2.1,14.5,531.0,697.38,557.28
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,687.85,547.7
2016,11,8,10,45,888.0,84.5,2.15,15.5,579.0,675.14,535.87
2016,11,8,11,0,892.0,87.0,2.2,16.0,599.0,659.18,521.52
2016,11,8,11,15,674.5,156.0,2.2,16.5,548.0,576.37,454.85
2016,11,8,11,30,457.0,225.0,2.2,17.0,497.0,488.98,385.16
2016,11,8,11,45,353.0,250.5,2.2,17.5,461.5,430.54,338.52
2016,11,8,12,0,249.0,276.0,2.2,18.0,426.0,378.92,297.01
2016,11,8,12,15,308.0,263.0,2.15,18.0,448.0,384.74,300.47
2016,11,8,12,30,367.0,250.0,2.1,18.0,470.0,381.71,296.16
2016,11,8,12,45,344.5,250.0,2.05,18.5,453.5,352.17,271.13
2016,11,8,13,0,322.0,250.0,2.0,19.0,437.0,323.66,247.04
2016,11,8,13,15,324.0,241.0,1.95,19.0,424.0,296.84,224.21
2016,11,8,13,30,326.0,232.0,1.9,19.0,411.0,269.48,200.79
2016,11,8,13,45,374.0,210.0,1.9,19.5,406.5,241.63,175.03
2016,11,8,14,0,422.0,188.0,1.9,20.0,402.0,205.33,143.0
2016,11,8,14,15,285.5,192.5,1.7,19.5,333.5,171.14,122.86
2016,11,8,14,30,149.0,197.0,1.5,19.0,265.0,151.81,115.57
2016,11,8,14,45,140.5,182.0,1.3,18.5,241.5,132.01,108.75
2016,11,8,15,0,132.0,167.0,1.1,18.0,218.0,122.28,100.87
2016,11,8,15,15,126.5,148.0,1.1,17.0,192.5,109.93,90.83
2016,11,8,15,30,121.0,129.0,1.1,16.0,167.0,97.19,80.23
2016,11,8,15,45,109.0,109.5,1.15,15.5,139.5,83.73,68.59
2016,11,8,16,0,97.0,90.0,1.2,15.0,112.0,69.88,56.34
2016,11,8,16,15,80.5,70.0,1.25,14.5,85.5,55.31,43.18
2016,11,8,16,30,64.0,50.0,1.3,14.0,59.0,40.34,29.44
2016,11,8,16,45,32.0,32.0,1.4,13.5,36.5,26.94,15.88
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,12.73,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,6.37,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,117.0,21.0,1.85,9.5,34.0,117.86,50.24
2016,11,9,7,30,234.0,42.0,2.0,10.0,68.0,228.57,182.81
2016,11,9,7,45,317.5,56.0,2.15,10.5,109.5,299.38,248.39
2016,11,9,8,0,401.0,70.0,2.3,11.0,151.0,373.63,312.96
2016,11,9,8,15,460.0,80.0,2.5,11.5,195.0,428.36,359.58
2016,11,9,8,30,519.0,90.0,2.7,12.0,239.0,486.36,407.06
2016,11,9,8,45,577.5,93.5,2.9,12.5,283.5,535.08,445.87
2016,11,9,9,0,636.0,97.0,3.1,13.0,328.0,581.88,482.1
2016,11,9,9,15,667.0,102.0,3.35,13.5,368.0,608.94,502.02
2016,11,9,9,30,698.0,107.0,3.6,14.0,408.0,633.33,519.54
2016,11,9,9,45,477.5,158.5,3.9,14.5,372.0,524.8,430.35
2016,11,9,10,0,257.0,210.0,4.2,15.0,336.0,409.59,334.77
2016,11,9,10,15,251.5,227.0,4.35,15.0,356.0,416.37,339.63
2016,11,9,10,30,246.0,244.0,4.5,15.0,376.0,411.69,335.11
2016,11,9,10,45,150.0,244.5,4.7,15.5,326.0,341.09,276.32
2016,11,9,11,0,54.0,245.0,4.9,16.0,276.0,265.92,213.74
2016,11,9,11,15,45.5,243.5,5.0,16.0,270.0,254.78,204.5
2016,11,9,11,30,37.0,242.0,5.1,16.0,264.0,244.22,195.67
2016,11,9,11,45,134.0,259.5,5.25,16.0,340.0,313.9,252.24
2016,11,9,12,0,231.0,277.0,5.4,16.0,416.0,369.9,296.36
2016,11,9,12,15,570.0,182.5,5.4,16.0,522.0,440.09,350.38
2016,11,9,12,30,909.0,88.0,5.4,16.0,628.0,480.07,376.45
2016,11,9,12,45,913.0,84.0,5.4,16.0,618.5,438.12,338.18
2016,11,9,13,0,917.0,80.0,5.4,16.0,609.0,393.88,297.42
2016,11,9,13,15,909.5,79.0,5.35,15.5,589.5,346.59,254.17
2016,11,9,13,30,902.0,78.0,5.3,15.0,570.0,298.27,209.69
2016,11,9,13,45,894.0,75.5,5.25,15.0,544.0,247.81,163.64
2016,11,9,14,0,886.0,73.0,5.2,15.0,518.0,196.84,119.45
2016,11,9,14,15,870.5,71.0,5.15,15.0,485.0,145.2,80.25
2016,11,9,14,30,855.0,69.0,5.1,15.0,452.0,87.65,46.36
2016,11,9,14,45,832.0,67.0,5.1,15.0,413.0,51.12,39.81
2016,11,9,15,0,809.0,65.0,5.1,15.0,374.0,50.42,39.29
2016,11,9,15,15,777.5,61.5,4.95,14.5,330.5,48.51,37.75
2016,11,9,15,30,746.0,58.0,4.8,14.0,287.0,46.62,36.17
2016,11,9,15,45,695.5,53.5,4.7,13.5,240.5,43.8,33.69
2016,11,9,16,0,645.0,49.0,4.6,13.0,194.0,41.0,31.11
2016,11,9,16,15,569.0,42.5,4.3,12.5,148.0,36.29,26.66
2016,11,9,16,30,493.0,36.0,4.0,12.0,102.0,28.9,19.63
2016,11,9,16,45,355.5,26.0,3.75,11.5,63.0,21.21,11.13
2016,11,9,17,0,218.0,16.0,3.5,11.0,24.0,14.55,0.0
2016,11,9,17,15,109.0,8.0,3.35,10.5,12.0,7.28,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
