Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,173.05,60.86
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,335.5,272.78
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,411.05,345.94
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,488.28,413.87
2016,11,10,8,15,688.5,48.5,2.5,6.5,216.5,538.23,457.22
2016,11,10,8,30,741.0,53.0,2.7,7.0,263.0,587.13,497.71
2016,11,10,8,45,778.5,56.0,2.9,8.0,308.0,622.4,524.37
2016,11,10,9,0,816.0,59.0,3.1,9.0,353.0,655.42,548.32
2016,11,10,9,15,839.5,61.0,3.1,9.5,393.0,674.82,561.2
2016,11,10,9,30,863.0,63.0,3.1,10.0,433.0,685.75,567.33
2016,11,10,9,45,885.5,62.5,3.1,11.0,468.0,695.46,571.45
2016,11,10,10,0,908.0,62.0,3.1,12.0,503.0,701.89,573.04
2016,11,10,10,15,918.5,63.5,3.0,12.5,531.0,699.05,568.3
2016,11,10,10,30,929.0,65.0,2.9,13.0,559.0,692.7,560.45
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.0,679.84,547.48
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,663.53,531.85
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,641.91,511.84
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,617.03,489.2
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,586.88,462.56
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,553.8,433.31
2016,11,10,12,15,960.0,64.5,2.05,16.0,634.0,516.73,401.11
2016,11,10,12,30,960.0,64.0,1.9,16.0,631.0,477.17,366.28
2016,11,10,12,45,957.5,63.0,1.75,16.5,620.5,433.82,327.18
2016,11,10,13,0,955.0,62.0,1.6,17.0,610.0,388.54,285.9
2016,11,10,13,15,949.5,61.5,1.5,17.0,591.0,341.04,242.98
2016,11,10,13,30,944.0,61.0,1.4,17.0,572.0,292.23,198.71
2016,11,10,13,45,935.5,59.5,1.3,17.0,546.0,240.89,153.09
2016,11,10,14,0,927.0,58.0,1.2,17.0,520.0,189.0,109.27
2016,11,10,14,15,913.5,56.5,1.1,17.0,487.5,136.29,70.36
2016,11,10,14,30,900.0,55.0,1.0,17.0,455.0,83.99,42.56
2016,11,10,14,45,880.5,53.0,0.95,17.0,416.0,47.93,36.7
2016,11,10,15,0,861.0,51.0,0.9,17.0,377.0,46.28,35.38
2016,11,10,15,15,832.5,48.5,0.8,16.5,334.0,44.14,33.63
2016,11,10,15,30,804.0,46.0,0.7,16.0,291.0,41.93,31.78
2016,11,10,15,45,761.0,42.5,0.65,16.0,244.5,38.8,28.97
2016,11,10,16,0,718.0,39.0,0.6,16.0,198.0,32.5,23.26
2016,11,10,16,15,647.0,34.0,0.75,15.0,151.5,28.78,19.81
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,25.08,16.15
2016,11,10,16,45,442.5,21.0,1.05,13.0,65.0,18.39,8.59
2016,11,10,17,0,309.0,13.0,1.2,12.0,25.0,11.82,0.0
2016,11,10,17,15,154.5,6.5,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,179.97,39.86
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,360.76,288.78
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.5,434.32,360.48
2016,11,11,8,0,680.0,40.0,1.6,8.0,173.0,509.45,424.83
2016,11,11,8,15,729.0,44.0,1.7,9.0,219.5,556.77,464.28
2016,11,11,8,30,778.0,48.0,1.8,10.0,266.0,602.99,500.4
2016,11,11,8,45,809.0,51.0,1.95,11.0,310.0,628.24,518.65
2016,11,11,9,0,840.0,54.0,2.1,12.0,354.0,656.92,538.75
2016,11,11,9,15,860.0,56.5,2.25,12.5,393.0,674.76,550.97
2016,11,11,9,30,880.0,59.0,2.4,13.0,432.0,689.63,560.77
2016,11,11,9,45,895.0,60.0,2.55,14.0,465.5,695.99,563.03
2016,11,11,10,0,910.0,61.0,2.7,15.0,499.0,699.05,562.85
2016,11,11,10,15,917.5,62.0,2.65,15.5,525.5,693.62,556.46
2016,11,11,10,30,925.0,63.0,2.6,16.0,552.0,684.8,547.0
2016,11,11,10,45,928.0,64.5,2.6,16.5,571.0,670.24,533.36
2016,11,11,11,0,931.0,66.0,2.6,17.0,590.0,652.4,517.19
2016,11,11,11,15,933.0,66.5,2.55,17.5,601.5,629.68,497.04
2016,11,11,11,30,935.0,67.0,2.5,18.0,613.0,603.89,474.41
2016,11,11,11,45,932.5,68.5,2.5,18.5,616.5,573.74,448.36
2016,11,11,12,0,930.0,70.0,2.5,19.0,620.0,540.96,419.91
2016,11,11,12,15,928.0,70.0,2.45,19.0,616.5,504.49,388.76
2016,11,11,12,30,926.0,70.0,2.4,19.0,613.0,465.74,355.13
2016,11,11,12,45,602.5,161.0,2.4,19.5,512.0,377.51,286.45
2016,11,11,13,0,279.0,252.0,2.4,20.0,411.0,307.89,234.99
2016,11,11,13,15,327.0,234.0,2.35,20.0,415.0,289.68,218.03
2016,11,11,13,30,375.0,216.0,2.3,20.0,419.0,267.03,196.68
2016,11,11,13,45,479.5,178.5,2.3,20.0,424.5,233.4,164.17
2016,11,11,14,0,584.0,141.0,2.3,20.0,430.0,192.48,126.06
2016,11,11,14,15,702.5,106.0,2.3,20.0,431.5,141.63,82.79
2016,11,11,14,30,821.0,71.0,2.3,20.0,433.0,84.24,45.01
2016,11,11,14,45,791.5,70.0,2.3,20.0,394.0,53.35,40.94
2016,11,11,15,0,762.0,69.0,2.3,20.0,355.0,53.52,41.2
2016,11,11,15,15,729.5,65.5,2.1,19.0,313.5,51.73,39.88
2016,11,11,15,30,697.0,62.0,1.9,18.0,272.0,49.99,38.55
2016,11,11,15,45,638.0,58.0,1.7,17.5,226.0,43.62,32.98
2016,11,11,16,0,579.0,54.0,1.5,17.0,180.0,41.66,31.16
2016,11,11,16,15,500.5,46.0,1.6,16.0,136.0,36.25,26.19
2016,11,11,16,30,422.0,38.0,1.7,15.0,92.0,30.76,20.88
2016,11,11,16,45,211.0,28.5,1.8,14.5,55.5,22.39,11.18
2016,11,11,17,0,0.0,19.0,1.9,14.0,19.0,17.28,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.5,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,223.5,14.5,2.9,3.5,37.0,166.74,8.6
2016,11,12,7,30,447.0,29.0,3.2,4.0,74.0,326.69,262.82
2016,11,12,7,45,543.0,36.0,3.5,4.5,120.0,404.65,342.5
2016,11,12,8,0,639.0,43.0,3.8,5.0,166.0,484.41,414.63
2016,11,12,8,15,694.5,48.0,3.85,5.5,213.0,536.64,460.56
2016,11,12,8,30,750.0,53.0,3.9,6.0,260.0,587.93,503.47
2016,11,12,8,45,788.5,56.0,4.0,6.5,305.5,623.77,532.0
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,657.34,557.61
2016,11,12,9,15,851.5,61.5,3.95,7.0,392.0,677.99,572.19
2016,11,12,9,30,876.0,64.0,3.8,7.0,433.0,690.19,580.02
2016,11,12,9,45,899.0,64.0,3.65,7.5,469.0,700.68,585.36
2016,11,12,10,0,922.0,64.0,3.5,8.0,505.0,707.83,588.04
2016,11,12,10,15,934.0,65.0,3.35,8.5,533.5,705.21,583.06
2016,11,12,10,30,946.0,66.0,3.2,9.0,562.0,699.04,574.82
2016,11,12,10,45,954.0,67.0,3.1,9.5,583.5,686.69,561.98
2016,11,12,11,0,962.0,68.0,3.0,10.0,605.0,670.83,546.35
2016,11,12,11,15,967.0,68.5,2.9,10.0,619.0,649.13,527.09
2016,11,12,11,30,972.0,69.0,2.8,10.0,633.0,624.11,505.0
2016,11,12,11,45,974.0,69.5,2.75,10.5,638.5,594.24,478.09
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,561.38,448.43
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.5,524.02,415.49
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,484.14,379.77
2016,11,12,12,45,973.0,69.0,2.55,11.5,628.0,440.4,339.52
2016,11,12,13,0,971.0,68.0,2.5,12.0,617.0,394.65,296.9
2016,11,12,13,15,965.0,67.5,2.45,12.0,598.5,346.31,252.18
2016,11,12,13,30,959.0,67.0,2.4,12.0,580.0,296.68,206.13
2016,11,12,13,45,949.5,65.5,2.4,12.0,553.5,244.45,158.8
2016,11,12,14,0,940.0,64.0,2.4,12.0,527.0,191.74,113.6
2016,11,12,14,15,926.5,62.5,2.35,12.0,493.5,138.39,73.9
2016,11,12,14,30,913.0,61.0,2.3,12.0,460.0,85.41,46.2
2016,11,12,14,45,893.5,58.5,2.25,12.0,421.0,52.04,41.17
2016,11,12,15,0,874.0,56.0,2.2,12.0,382.0,50.06,39.5
2016,11,12,15,15,844.5,53.5,2.0,11.5,338.0,47.94,37.74
2016,11,12,15,30,815.0,51.0,1.8,11.0,294.0,41.39,31.94
2016,11,12,15,45,770.5,47.0,1.6,10.5,246.5,38.78,29.6
2016,11,12,16,0,726.0,43.0,1.4,10.0,199.0,36.17,27.15
2016,11,12,16,15,651.0,37.0,1.3,9.0,151.5,31.67,22.89
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,27.15,18.34
2016,11,12,16,45,429.0,22.0,1.1,7.0,63.0,19.51,9.07
2016,11,12,17,0,282.0,13.0,1.0,6.0,22.0,11.82,0.0
2016,11,12,17,15,141.0,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,38.0,177.57,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,76.0,360.58,287.13
2016,11,13,7,45,600.5,32.5,1.55,2.0,122.0,434.23,365.0
2016,11,13,8,0,690.0,39.0,1.7,3.0,168.0,509.8,432.17
2016,11,13,8,15,740.5,43.0,1.6,3.5,215.0,557.95,473.21
2016,11,13,8,30,791.0,47.0,1.5,4.0,262.0,605.0,510.75
2016,11,13,8,45,823.5,50.0,1.45,5.0,307.0,631.31,528.92
2016,11,13,9,0,856.0,53.0,1.4,6.0,352.0,660.95,548.7
2016,11,13,9,15,876.5,55.0,1.3,7.0,391.5,678.46,557.9
2016,11,13,9,30,897.0,57.0,1.2,8.0,431.0,693.0,564.5
2016,11,13,9,45,911.5,59.0,1.1,9.5,465.5,700.2,564.4
2016,11,13,10,0,926.0,61.0,1.0,11.0,500.0,704.01,561.78
2016,11,13,10,15,934.5,62.0,0.95,11.5,527.0,699.1,555.33
2016,11,13,10,30,943.0,63.0,0.9,12.0,554.0,690.74,545.97
2016,11,13,10,45,947.5,64.5,0.9,13.0,573.5,676.9,532.21
2016,11,13,11,0,952.0,66.0,0.9,14.0,593.0,659.67,515.95
2016,11,13,11,15,954.0,66.5,0.9,14.0,605.5,636.56,497.18
2016,11,13,11,30,956.0,67.0,0.9,14.0,618.0,610.32,475.84
2016,11,13,11,45,954.5,68.0,0.95,14.5,622.0,579.7,450.42
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,546.36,422.42
2016,11,13,12,15,656.5,155.5,1.0,15.0,538.5,452.41,349.78
2016,11,13,12,30,360.0,242.0,1.0,15.0,451.0,366.96,284.69
2016,11,13,12,45,492.0,198.0,1.0,15.0,478.0,361.67,277.51
2016,11,13,13,0,624.0,154.0,1.0,15.0,505.0,344.83,258.89
2016,11,13,13,15,771.0,111.5,1.05,15.0,531.0,318.65,230.65
2016,11,13,13,30,918.0,69.0,1.1,15.0,557.0,286.29,195.31
2016,11,13,13,45,906.5,68.0,1.15,15.5,531.0,236.15,150.76
2016,11,13,14,0,895.0,67.0,1.2,16.0,505.0,185.76,108.55
2016,11,13,14,15,879.5,65.5,1.2,15.5,472.0,134.59,71.78
2016,11,13,14,30,864.0,64.0,1.2,15.0,439.0,84.03,46.39
2016,11,13,14,45,841.0,61.5,1.25,15.0,400.5,53.84,42.26
2016,11,13,15,0,818.0,59.0,1.3,15.0,362.0,46.11,35.53
2016,11,13,15,15,786.0,56.0,1.2,14.5,319.0,44.44,34.19
2016,11,13,15,30,754.0,53.0,1.1,14.0,276.0,42.81,32.82
2016,11,13,15,45,702.0,49.0,1.0,13.5,230.0,40.26,30.56
2016,11,13,16,0,650.0,45.0,0.9,13.0,184.0,37.76,28.22
2016,11,13,16,15,571.5,38.5,0.95,12.0,138.5,32.91,23.67
2016,11,13,16,30,493.0,32.0,1.0,11.0,93.0,28.03,18.81
2016,11,13,16,45,246.5,25.0,1.05,10.0,55.5,20.5,9.2
2016,11,13,17,0,0.0,18.0,1.1,9.0,18.0,16.37,0.0
2016,11,13,17,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,4.5,31.5,141.87,0.0
2016,11,14,7,30,373.0,28.0,0.9,5.0,63.0,288.47,223.22
2016,11,14,7,45,463.5,36.5,0.95,6.0,105.0,359.97,297.59
2016,11,14,8,0,554.0,45.0,1.0,7.0,147.0,434.72,362.51
2016,11,14,8,15,610.5,50.5,1.0,7.5,191.0,485.34,405.28
2016,11,14,8,30,667.0,56.0,1.0,8.0,235.0,531.45,442.48
2016,11,14,8,45,333.5,72.0,1.0,8.5,161.5,328.86,277.33
2016,11,14,9,0,0.0,88.0,1.0,9.0,88.0,80.31,63.76
2016,11,14,9,15,0.0,99.5,0.85,9.5,99.5,90.9,73.06
2016,11,14,9,30,0.0,111.0,0.7,10.0,111.0,101.43,81.67
2016,11,14,9,45,58.5,159.5,0.55,11.0,187.0,198.51,163.18
2016,11,14,10,0,117.0,208.0,0.4,12.0,263.0,298.73,242.4
2016,11,14,10,15,64.5,196.0,0.35,12.5,227.0,234.9,189.02
2016,11,14,10,30,12.0,184.0,0.3,13.0,191.0,176.77,141.01
2016,11,14,10,45,6.0,154.0,0.25,14.0,157.5,142.87,113.09
2016,11,14,11,0,0.0,124.0,0.2,15.0,124.0,110.72,86.44
2016,11,14,11,15,41.0,190.5,0.25,15.0,214.0,200.77,159.58
2016,11,14,11,30,82.0,257.0,0.3,15.0,304.0,283.34,223.62
2016,11,14,11,45,46.5,229.0,0.4,15.5,255.5,232.97,183.24
2016,11,14,12,0,11.0,201.0,0.5,16.0,207.0,183.54,144.2
2016,11,14,12,15,126.5,231.5,0.5,16.0,304.5,266.25,209.14
2016,11,14,12,30,242.0,262.0,0.5,16.0,402.0,331.62,257.06
2016,11,14,12,45,139.0,244.5,0.55,16.5,325.0,263.8,204.4
2016,11,14,13,0,36.0,227.0,0.6,17.0,248.0,205.42,160.34
2016,11,14,13,15,24.5,208.0,0.6,17.0,222.5,184.99,144.72
2016,11,14,13,30,13.0,189.0,0.6,17.0,197.0,164.32,128.76
2016,11,14,13,45,11.5,180.5,0.6,17.0,187.0,155.15,121.68
2016,11,14,14,0,10.0,172.0,0.6,17.0,177.0,146.11,114.68
2016,11,14,14,15,88.0,179.5,0.55,17.0,218.0,150.26,115.23
2016,11,14,14,30,166.0,187.0,0.5,17.0,259.0,143.24,109.71
2016,11,14,14,45,451.5,129.5,0.45,17.0,301.0,89.72,72.93
2016,11,14,15,0,737.0,72.0,0.4,17.0,343.0,56.15,44.0
2016,11,14,15,15,702.5,68.0,0.3,16.5,301.5,49.28,38.2
2016,11,14,15,30,668.0,64.0,0.2,16.0,260.0,47.39,36.64
2016,11,14,15,45,624.0,57.5,0.1,16.0,216.5,43.45,33.11
2016,11,14,16,0,580.0,51.0,0.0,16.0,173.0,39.43,29.39
2016,11,14,16,15,499.5,43.0,0.15,15.0,129.5,33.92,24.27
2016,11,14,16,30,419.0,35.0,0.3,14.0,86.0,28.31,18.77
2016,11,14,16,45,284.0,23.5,0.45,13.5,51.0,19.23,7.65
2016,11,14,17,0,149.0,12.0,0.6,13.0,16.0,10.91,0.0
2016,11,14,17,15,74.5,6.0,0.65,12.5,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,100.5,17.5,1.2,4.5,26.5,95.7,0.0
2016,11,15,7,30,201.0,35.0,1.3,5.0,53.0,197.19,149.88
2016,11,15,7,45,295.0,50.0,1.4,5.5,94.5,272.7,226.9
2016,11,15,8,0,389.0,65.0,1.5,6.0,136.0,352.4,297.56
2016,11,15,8,15,451.0,76.0,1.45,6.5,179.5,408.78,345.98
2016,11,15,8,30,513.0,87.0,1.4,7.0,223.0,465.76,392.77
2016,11,15,8,45,568.5,92.5,1.4,7.5,267.0,515.05,431.73
2016,11,15,9,0,624.0,98.0,1.4,8.0,311.0,561.12,466.79
2016,11,15,9,15,654.5,103.5,1.45,8.5,350.0,588.02,486.11
2016,11,15,9,30,685.0,109.0,1.5,9.0,389.0,612.26,502.99
2016,11,15,9,45,732.0,105.5,1.55,10.0,427.0,634.91,517.73
2016,11,15,10,0,779.0,102.0,1.6,11.0,465.0,654.07,529.42
2016,11,15,10,15,793.5,104.5,1.65,12.0,493.0,654.8,526.74
2016,11,15,10,30,808.0,107.0,1.7,13.0,521.0,652.25,521.67
2016,11,15,10,45,827.0,105.5,1.75,14.0,543.5,643.37,511.98
2016,11,15,11,0,846.0,104.0,1.8,15.0,566.0,633.06,501.07
2016,11,15,11,15,851.5,105.0,1.8,15.0,579.5,613.76,484.74
2016,11,15,11,30,857.0,106.0,1.8,15.0,593.0,591.4,465.88
2016,11,15,11,45,865.5,104.0,1.85,15.5,599.5,564.69,442.85
2016,11,15,12,0,874.0,102.0,1.9,16.0,606.0,534.97,417.04
2016,11,15,12,15,873.0,101.5,1.9,16.0,603.0,499.38,386.75
2016,11,15,12,30,872.0,101.0,1.9,16.0,600.0,461.6,354.05
2016,11,15,12,45,825.0,116.0,1.95,16.5,581.0,418.5,316.57
2016,11,15,13,0,778.0,131.0,2.0,17.0,562.0,373.57,277.53
2016,11,15,13,15,769.0,129.0,1.95,17.0,543.5,329.68,238.61
2016,11,15,13,30,760.0,127.0,1.9,17.0,525.0,285.27,199.15
2016,11,15,13,45,758.0,120.5,1.9,17.0,501.5,238.22,158.01
2016,11,15,14,0,756.0,114.0,1.9,17.0,478.0,190.5,118.4
2016,11,15,14,15,736.5,110.0,1.8,16.5,446.0,142.68,84.45
2016,11,15,14,30,717.0,106.0,1.7,16.0,414.0,96.3,60.95
2016,11,15,14,45,700.0,99.0,1.65,16.0,377.5,69.89,56.19
2016,11,15,15,0,683.0,92.0,1.6,16.0,341.0,66.27,53.15
2016,11,15,15,15,645.0,86.0,1.35,15.5,298.5,63.27,50.69
2016,11,15,15,30,607.0,80.0,1.1,15.0,256.0,60.28,48.16
2016,11,15,15,45,560.5,71.0,0.9,14.5,212.5,54.65,43.17
2016,11,15,16,0,514.0,62.0,0.7,14.0,169.0,48.88,37.91
2016,11,15,16,15,430.0,51.5,0.75,13.5,125.5,41.48,30.99
2016,11,15,16,30,346.0,41.0,0.8,13.0,82.0,33.9,23.55
2016,11,15,16,45,220.0,26.0,0.9,12.5,48.0,21.61,8.74
2016,11,15,17,0,94.0,11.0,1.0,12.0,14.0,10.01,0.0
2016,11,15,17,15,47.0,5.5,1.0,11.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,76.29,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,206.7,154.18
2016,11,16,7,45,311.0,48.0,1.6,6.0,93.0,278.79,231.23
2016,11,16,8,0,401.0,62.0,1.8,7.0,133.0,354.73,298.75
2016,11,16,8,15,463.0,72.0,1.65,7.5,176.0,410.77,346.87
2016,11,16,8,30,525.0,82.0,1.5,8.0,219.0,468.22,393.74
2016,11,16,8,45,571.0,88.5,1.4,9.0,261.5,510.59,425.9
2016,11,16,9,0,617.0,95.0,1.3,10.0,304.0,551.1,455.07
2016,11,16,9,15,647.5,100.5,1.35,11.0,342.5,577.88,473.42
2016,11,16,9,30,678.0,106.0,1.4,12.0,381.0,602.06,489.27
2016,11,16,9,45,701.5,109.5,1.5,13.0,414.5,616.48,497.72
2016,11,16,10,0,725.0,113.0,1.6,14.0,448.0,627.87,503.7
2016,11,16,10,15,740.5,115.5,1.7,14.5,475.5,629.71,503.31
2016,11,16,10,30,756.0,118.0,1.8,15.0,503.0,628.38,500.5
2016,11,16,10,45,773.0,117.5,1.9,16.0,525.0,621.58,492.65
2016,11,16,11,0,790.0,117.0,2.0,17.0,547.0,611.45,482.2
2016,11,16,11,15,796.5,118.5,2.0,17.0,560.0,593.9,467.25
2016,11,16,11,30,803.0,120.0,2.0,17.0,573.0,573.39,449.85
2016,11,16,11,45,814.5,117.0,2.05,17.5,580.0,548.46,428.27
2016,11,16,12,0,826.0,114.0,2.1,18.0,587.0,520.84,404.16
2016,11,16,12,15,825.0,113.5,2.15,18.0,584.5,486.86,375.44
2016,11,16,12,30,824.0,113.0,2.2,18.0,582.0,450.82,344.41
2016,11,16,12,45,845.5,102.5,2.25,18.5,576.0,412.23,309.75
2016,11,16,13,0,867.0,92.0,2.3,19.0,570.0,370.22,271.47
2016,11,16,13,15,859.0,90.5,2.25,19.0,551.5,324.33,230.44
2016,11,16,13,30,851.0,89.0,2.2,19.0,533.0,277.61,188.65
2016,11,16,13,45,842.5,86.0,2.2,19.0,508.0,228.92,146.11
2016,11,16,14,0,834.0,83.0,2.2,19.0,483.0,179.94,105.78
2016,11,16,14,15,816.5,81.0,2.1,18.5,451.0,130.88,71.41
2016,11,16,14,30,799.0,79.0,2.0,18.0,419.0,82.87,48.42
2016,11,16,14,45,779.0,75.0,1.95,18.0,382.0,57.77,45.2
2016,11,16,15,0,759.0,71.0,1.9,18.0,345.0,55.68,43.47
2016,11,16,15,15,724.5,67.0,1.65,17.5,303.0,53.5,41.72
2016,11,16,15,30,690.0,63.0,1.4,17.0,261.0,46.91,35.99
2016,11,16,15,45,643.0,56.5,1.15,16.5,217.0,42.9,32.46
2016,11,16,16,0,596.0,50.0,0.9,16.0,173.0,38.82,28.73
2016,11,16,16,15,514.0,42.5,0.95,15.0,129.0,33.7,23.96
2016,11,16,16,30,432.0,35.0,1.0,14.0,85.0,28.52,18.78
2016,11,16,16,45,290.0,23.5,1.1,13.0,50.0,19.4,6.66
2016,11,16,17,0,148.0,12.0,1.2,12.0,15.0,10.91,0.0
2016,11,16,17,15,74.0,6.0,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,115.92,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,284.64,207.01
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,361.59,297.5
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,434.13,362.89
2016,11,17,8,15,637.0,47.5,1.8,8.5,187.0,487.5,408.73
2016,11,17,8,30,696.0,53.0,1.7,9.0,232.0,540.11,451.4
2016,11,17,8,45,732.5,57.0,1.6,10.0,275.0,574.85,476.99
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,607.46,499.49
2016,11,17,9,15,795.0,64.0,1.4,12.0,357.0,629.29,512.64
2016,11,17,9,30,821.0,67.0,1.3,13.0,396.0,648.26,522.97
2016,11,17,9,45,844.0,67.5,1.2,14.0,431.0,659.1,526.82
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,662.03,524.76
2016,11,17,10,15,879.0,69.5,1.0,15.5,493.5,660.51,520.09
2016,11,17,10,30,891.0,71.0,0.9,16.0,521.0,655.65,512.89
2016,11,17,10,45,899.0,72.0,0.8,17.0,541.5,644.32,500.01
2016,11,17,11,0,907.0,73.0,0.7,18.0,562.0,629.67,484.75
2016,11,17,11,15,911.5,73.5,0.65,18.0,575.0,609.16,467.55
2016,11,17,11,30,916.0,74.0,0.6,18.0,588.0,585.56,447.9
2016,11,17,11,45,919.0,74.0,0.55,18.5,593.5,557.63,423.99
2016,11,17,12,0,922.0,74.0,0.5,19.0,599.0,526.85,397.63
2016,11,17,12,15,921.0,74.0,0.5,19.0,596.5,491.52,368.61
2016,11,17,12,30,920.0,74.0,0.5,19.0,594.0,453.86,337.09
2016,11,17,12,45,912.5,74.5,0.55,19.0,582.5,412.05,302.01
2016,11,17,13,0,905.0,75.0,0.6,19.0,571.0,368.74,264.83
2016,11,17,13,15,898.0,74.0,0.6,19.0,553.0,323.0,224.81
2016,11,17,13,30,891.0,73.0,0.6,19.0,535.0,276.19,183.68
2016,11,17,13,45,883.0,70.5,0.6,19.5,510.0,227.11,141.2
2016,11,17,14,0,875.0,68.0,0.6,20.0,485.0,177.52,100.92
2016,11,17,14,15,859.5,66.5,0.55,20.0,453.0,127.74,66.72
2016,11,17,14,30,844.0,65.0,0.5,20.0,421.0,72.19,38.93
2016,11,17,14,45,824.0,61.5,0.5,20.0,383.5,47.51,35.93
2016,11,17,15,0,804.0,58.0,0.5,20.0,346.0,45.51,34.3
2016,11,17,15,15,771.5,55.0,0.5,19.5,304.0,43.82,32.95
2016,11,17,15,30,739.0,52.0,0.5,19.0,262.0,42.17,31.57
2016,11,17,15,45,693.0,47.0,0.5,18.5,218.0,38.76,28.57
2016,11,17,16,0,647.0,42.0,0.5,18.0,174.0,35.32,25.43
2016,11,17,16,15,567.0,36.0,0.65,17.0,129.5,30.84,21.26
2016,11,17,16,30,487.0,30.0,0.8,16.0,85.0,26.37,16.73
2016,11,17,16,45,341.0,20.0,0.95,15.0,49.5,17.74,4.95
2016,11,17,17,0,195.0,10.0,1.1,14.0,14.0,9.1,0.0
2016,11,17,17,15,97.5,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,171.5,12.5,1.1,7.0,26.5,104.71,0.0
2016,11,18,7,30,343.0,25.0,1.1,8.0,53.0,259.5,180.9
2016,11,18,7,45,439.5,34.5,1.1,9.0,94.0,337.28,273.75
2016,11,18,8,0,536.0,44.0,1.1,10.0,135.0,415.17,341.79
2016,11,18,8,15,597.0,50.5,1.1,10.5,179.5,468.98,387.42
2016,11,18,8,30,658.0,57.0,1.1,11.0,224.0,522.64,430.62
2016,11,18,8,45,696.0,61.5,1.1,12.0,266.5,553.72,453.7
2016,11,18,9,0,734.0,66.0,1.1,13.0,309.0,587.63,477.64
2016,11,18,9,15,762.0,69.5,1.0,14.0,348.5,611.27,491.87
2016,11,18,9,30,790.0,73.0,0.9,15.0,388.0,632.09,503.28
2016,11,18,9,45,809.0,75.5,0.85,16.0,422.0,642.69,507.2
2016,11,18,10,0,828.0,78.0,0.8,17.0,456.0,650.07,508.61
2016,11,18,10,15,841.5,80.0,0.85,17.5,483.5,649.95,506.56
2016,11,18,10,30,855.0,82.0,0.9,18.0,511.0,646.46,502.05
2016,11,18,10,45,866.0,82.5,1.0,19.0,532.0,636.34,492.27
2016,11,18,11,0,877.0,83.0,1.1,20.0,553.0,622.87,479.91
2016,11,18,11,15,882.5,84.0,1.05,20.5,566.5,603.38,462.61
2016,11,18,11,30,888.0,85.0,1.0,21.0,580.0,579.2,441.81
2016,11,18,11,45,892.5,84.5,1.0,22.0,586.0,552.22,418.26
2016,11,18,12,0,897.0,84.0,1.0,23.0,592.0,522.4,392.28
2016,11,18,12,15,896.0,83.5,0.95,23.0,589.5,487.34,363.2
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,450.04,331.79
2016,11,18,12,45,893.0,82.0,0.9,23.5,577.0,409.82,297.12
2016,11,18,13,0,891.0,81.0,0.9,24.0,567.0,367.76,260.37
2016,11,18,13,15,884.0,80.0,0.9,24.0,549.0,322.6,221.33
2016,11,18,13,30,877.0,79.0,0.9,24.0,531.0,272.24,178.13
2016,11,18,13,45,868.0,76.5,0.95,24.0,506.0,222.99,136.55
2016,11,18,14,0,859.0,74.0,1.0,24.0,481.0,173.4,97.11
2016,11,18,14,15,842.5,72.0,1.0,24.0,449.0,123.48,63.27
2016,11,18,14,30,826.0,70.0,1.0,24.0,417.0,74.42,41.07
2016,11,18,14,45,804.0,67.0,1.0,24.0,379.5,51.74,38.92
2016,11,18,15,0,782.0,64.0,1.0,24.0,342.0,50.25,37.75
2016,11,18,15,15,748.0,60.5,0.95,23.0,300.0,48.31,36.28
2016,11,18,15,30,714.0,57.0,0.9,22.0,258.0,46.4,34.79
2016,11,18,15,45,662.5,52.0,0.9,21.0,213.5,43.13,32.01
2016,11,18,16,0,611.0,47.0,0.9,20.0,169.0,39.87,29.1
2016,11,18,16,15,527.5,39.5,1.0,19.0,125.5,31.26,21.38
2016,11,18,16,30,444.0,32.0,1.1,18.0,82.0,25.96,16.14
2016,11,18,16,45,294.0,21.0,1.2,17.0,47.0,17.19,3.93
2016,11,18,17,0,144.0,10.0,1.3,16.0,12.0,9.1,0.0
2016,11,18,17,15,72.0,5.0,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,164.5,12.5,1.6,6.5,25.0,100.41,0.0
2016,11,19,7,30,329.0,25.0,1.9,7.0,50.0,248.8,167.45
2016,11,19,7,45,426.5,34.5,2.25,8.0,90.5,328.21,268.61
2016,11,19,8,0,524.0,44.0,2.6,9.0,131.0,406.13,339.25
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.0,458.94,385.71
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,511.61,429.76
2016,11,19,8,45,664.0,65.0,2.6,11.0,258.5,539.14,450.81
2016,11,19,9,0,684.0,73.0,2.6,12.0,298.0,564.48,468.99
2016,11,19,9,15,711.0,77.0,2.9,13.0,335.5,587.18,485.45
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,607.3,499.29
2016,11,19,9,45,554.5,127.0,3.5,15.0,357.0,526.03,431.45
2016,11,19,10,0,371.0,173.0,3.8,16.0,341.0,436.68,356.94
2016,11,19,10,15,586.5,132.5,4.2,16.5,416.0,541.48,441.04
2016,11,19,10,30,802.0,92.0,4.6,17.0,491.0,621.52,503.69
2016,11,19,10,45,804.5,96.0,5.0,17.5,510.0,610.67,493.49
2016,11,19,11,0,807.0,100.0,5.4,18.0,529.0,596.85,481.06
2016,11,19,11,15,816.0,101.0,5.55,18.0,544.0,580.78,466.93
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,561.61,450.03
2016,11,19,11,45,839.5,99.0,5.9,18.0,568.0,538.26,429.59
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,511.64,405.96
2016,11,19,12,15,858.0,96.0,6.1,17.5,577.5,479.92,378.08
2016,11,19,12,30,862.0,96.0,6.1,17.0,578.0,445.67,347.4
2016,11,19,12,45,447.0,156.5,6.2,17.0,406.5,303.85,236.36
2016,11,19,13,0,32.0,217.0,6.3,17.0,235.0,195.55,155.28
2016,11,19,13,15,26.5,206.0,6.25,16.5,220.5,183.4,145.84
2016,11,19,13,30,21.0,195.0,6.2,16.0,206.0,170.43,135.67
2016,11,19,13,45,469.5,130.5,6.2,16.0,352.0,187.91,131.12
2016,11,19,14,0,918.0,66.0,6.2,16.0,498.0,179.15,103.58
2016,11,19,14,15,905.0,64.5,6.15,15.5,466.5,127.61,67.29
2016,11,19,14,30,892.0,63.0,6.1,15.0,435.0,76.37,43.89
2016,11,19,14,45,879.0,59.0,6.1,14.5,398.0,52.3,41.02
2016,11,19,15,0,866.0,55.0,6.1,14.0,361.0,49.23,38.45
2016,11,19,15,15,836.0,52.0,6.0,13.5,318.0,46.7,36.31
2016,11,19,15,30,806.0,49.0,5.9,13.0,275.0,40.1,30.45
2016,11,19,15,45,756.0,45.5,5.8,12.5,228.5,37.84,28.4
2016,11,19,16,0,706.0,42.0,5.7,12.0,182.0,35.65,26.29
2016,11,19,16,15,623.5,36.0,5.45,11.0,135.5,31.12,21.97
2016,11,19,16,30,541.0,30.0,5.2,10.0,89.0,26.62,17.23
2016,11,19,16,45,270.5,15.0,4.95,9.5,44.5,12.84,1.2
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
