Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.5,11.5,1.75,-0.5,27.5,127.03,0.0
2016,11,20,7,30,433.0,23.0,2.1,0.0,55.0,294.91,193.4
2016,11,20,7,45,538.0,30.5,2.5,0.5,99.0,380.68,318.49
2016,11,20,8,0,643.0,38.0,2.9,1.0,143.0,463.72,397.24
2016,11,20,8,15,702.0,43.0,3.05,1.5,190.0,516.88,446.01
2016,11,20,8,30,761.0,48.0,3.2,2.0,237.0,569.22,491.59
2016,11,20,8,45,797.5,51.5,3.4,2.5,281.5,603.73,520.71
2016,11,20,9,0,834.0,55.0,3.6,3.0,326.0,635.97,546.7
2016,11,20,9,15,859.0,57.5,3.6,3.5,366.0,651.42,557.7
2016,11,20,9,30,884.0,60.0,3.6,4.0,406.0,669.27,569.93
2016,11,20,9,45,903.5,61.0,3.65,4.5,441.0,678.48,575.05
2016,11,20,10,0,923.0,62.0,3.7,5.0,476.0,684.39,577.33
2016,11,20,10,15,934.0,63.5,3.7,5.5,504.5,681.9,572.58
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,675.91,564.98
2016,11,20,10,45,953.0,65.5,3.75,6.5,554.0,663.39,552.34
2016,11,20,11,0,961.0,66.0,3.8,7.0,575.0,647.43,536.83
2016,11,20,11,15,965.0,66.5,3.8,7.0,588.0,625.72,517.36
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,600.78,494.99
2016,11,20,11,45,969.5,67.0,3.85,7.5,606.0,570.37,467.12
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,537.13,436.48
2016,11,20,12,15,968.0,67.0,3.9,8.0,607.5,500.08,402.83
2016,11,20,12,30,966.0,67.0,3.9,8.0,604.0,460.64,366.45
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.0,417.52,325.76
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,372.7,283.05
2016,11,20,13,15,946.5,66.5,4.0,9.0,563.0,325.52,238.38
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,277.2,192.77
2016,11,20,13,45,923.0,66.0,4.05,9.5,517.5,226.81,146.66
2016,11,20,14,0,907.0,66.0,4.1,10.0,491.0,176.51,103.97
2016,11,20,14,15,891.0,64.5,4.1,9.5,458.5,125.39,67.69
2016,11,20,14,30,875.0,63.0,4.1,9.0,426.0,74.88,44.56
2016,11,20,14,45,847.0,61.5,4.1,9.0,387.0,47.86,37.94
2016,11,20,15,0,819.0,60.0,4.1,9.0,348.0,47.39,37.59
2016,11,20,15,15,785.5,57.0,3.95,8.5,305.5,45.74,36.2
2016,11,20,15,30,752.0,54.0,3.8,8.0,263.0,44.13,34.8
2016,11,20,15,45,694.5,50.0,3.65,8.0,217.0,41.61,32.4
2016,11,20,16,0,637.0,46.0,3.5,8.0,171.0,39.17,29.94
2016,11,20,16,15,552.5,38.5,3.15,7.0,126.5,33.39,24.4
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,27.55,18.33
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,12.25,0.52
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,11.5,1.5,-1.0,24.0,106.32,0.0
2016,11,21,7,30,358.0,23.0,1.8,0.0,48.0,257.93,157.0
2016,11,21,7,45,468.0,31.5,2.15,0.5,90.0,338.54,282.26
2016,11,21,8,0,578.0,40.0,2.5,1.0,132.0,424.14,363.1
2016,11,21,8,15,641.5,45.0,2.75,1.5,177.5,479.23,413.71
2016,11,21,8,30,705.0,50.0,3.0,2.0,223.0,533.57,461.43
2016,11,21,8,45,746.5,54.0,3.25,2.5,266.5,571.34,493.56
2016,11,21,9,0,788.0,58.0,3.5,3.0,310.0,607.05,522.73
2016,11,21,9,15,815.0,60.5,3.5,3.5,350.0,628.9,538.89
2016,11,21,9,30,842.0,63.0,3.5,4.0,390.0,647.87,552.15
2016,11,21,9,45,865.0,64.0,3.5,4.5,425.0,654.38,555.23
2016,11,21,10,0,888.0,65.0,3.5,5.0,460.0,662.75,559.42
2016,11,21,10,15,900.5,66.5,3.5,5.5,488.0,661.53,555.74
2016,11,21,10,30,913.0,68.0,3.5,6.0,516.0,656.9,549.29
2016,11,21,10,45,924.0,68.0,3.5,7.0,537.5,646.18,537.01
2016,11,21,11,0,935.0,68.0,3.5,8.0,559.0,632.03,521.92
2016,11,21,11,15,940.0,68.5,3.5,8.0,573.0,611.53,503.51
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,587.83,482.24
2016,11,21,11,45,948.5,68.5,3.5,8.5,593.0,559.2,455.83
2016,11,21,12,0,952.0,68.0,3.5,9.0,599.0,527.64,426.62
2016,11,21,12,15,952.0,68.0,3.5,9.5,597.0,492.18,393.72
2016,11,21,12,30,952.0,68.0,3.5,10.0,595.0,454.23,358.17
2016,11,21,12,45,949.5,67.5,3.5,10.5,585.0,412.57,318.96
2016,11,21,13,0,947.0,67.0,3.5,11.0,575.0,368.97,277.52
2016,11,21,13,15,941.0,66.0,3.5,11.0,557.0,322.18,233.6
2016,11,21,13,30,935.0,65.0,3.5,11.0,539.0,274.15,188.65
2016,11,21,13,45,925.5,63.5,3.5,11.0,513.5,224.02,143.21
2016,11,21,14,0,916.0,62.0,3.5,11.0,488.0,173.43,100.56
2016,11,21,14,15,901.5,60.5,3.45,11.0,456.5,122.17,64.38
2016,11,21,14,30,887.0,59.0,3.4,11.0,425.0,71.36,41.55
2016,11,21,14,45,865.5,57.0,3.4,11.0,387.0,50.74,40.23
2016,11,21,15,0,844.0,55.0,3.4,11.0,349.0,49.08,38.82
2016,11,21,15,15,812.5,52.0,3.1,10.5,306.5,41.83,32.38
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,40.07,30.84
2016,11,21,15,45,731.5,45.0,2.55,9.5,218.5,37.4,28.39
2016,11,21,16,0,682.0,41.0,2.3,9.0,173.0,34.77,25.85
2016,11,21,16,15,599.5,34.5,2.1,7.5,128.5,29.75,21.08
2016,11,21,16,30,517.0,28.0,1.9,6.0,84.0,24.7,15.8
2016,11,21,16,45,258.5,14.0,1.7,5.0,42.0,11.94,0.0
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.5,10.5,1.15,-2.0,24.5,119.56,0.0
2016,11,22,7,30,413.0,21.0,1.3,-1.0,49.0,277.04,153.37
2016,11,22,7,45,519.5,28.5,1.45,-0.5,91.5,364.48,301.6
2016,11,22,8,0,626.0,36.0,1.6,0.0,134.0,447.22,380.33
2016,11,22,8,15,687.0,41.0,1.6,0.5,180.0,500.9,428.76
2016,11,22,8,30,748.0,46.0,1.6,1.0,226.0,553.97,473.94
2016,11,22,8,45,787.0,49.0,1.65,1.5,270.0,589.15,502.83
2016,11,22,9,0,826.0,52.0,1.7,2.0,314.0,616.89,524.66
2016,11,22,9,15,851.0,54.5,1.8,2.5,353.5,637.58,540.13
2016,11,22,9,30,876.0,57.0,1.9,3.0,393.0,655.47,552.81
2016,11,22,9,45,643.5,108.5,2.0,4.0,367.5,565.2,476.03
2016,11,22,10,0,411.0,160.0,2.1,5.0,342.0,457.05,384.82
2016,11,22,10,15,673.5,110.5,2.0,5.5,430.0,569.48,476.13
2016,11,22,10,30,936.0,61.0,1.9,6.0,518.0,661.12,545.93
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.0,649.54,531.94
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,634.51,516.18
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,613.53,496.34
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,589.32,473.83
2016,11,22,11,45,963.5,63.5,1.55,9.5,592.5,559.9,447.35
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,527.57,418.18
2016,11,22,12,15,964.0,63.0,1.4,10.5,595.0,490.95,384.91
2016,11,22,12,30,962.0,63.0,1.3,11.0,592.0,451.95,349.21
2016,11,22,12,45,955.0,64.0,1.2,11.5,581.5,409.86,310.52
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,366.11,269.95
2016,11,22,13,15,940.0,64.5,1.0,12.0,552.5,319.31,227.08
2016,11,22,13,30,932.0,64.0,0.9,12.0,534.0,271.43,183.36
2016,11,22,13,45,921.0,62.5,0.85,12.0,508.0,221.3,139.08
2016,11,22,14,0,910.0,61.0,0.8,12.0,482.0,170.85,97.56
2016,11,22,14,15,894.0,59.5,0.7,12.0,450.0,119.9,62.39
2016,11,22,14,30,878.0,58.0,0.6,12.0,418.0,69.56,40.43
2016,11,22,14,45,856.5,55.5,0.55,12.0,380.0,49.58,39.07
2016,11,22,15,0,835.0,53.0,0.5,12.0,342.0,47.54,37.34
2016,11,22,15,15,803.0,50.0,0.4,11.5,300.0,44.99,35.17
2016,11,22,15,30,771.0,47.0,0.3,11.0,258.0,38.38,29.28
2016,11,22,15,45,722.0,43.0,0.25,11.0,213.5,35.66,26.74
2016,11,22,16,0,673.0,39.0,0.2,11.0,169.0,32.97,24.11
2016,11,22,16,15,591.0,33.0,0.3,10.0,125.0,28.36,19.68
2016,11,22,16,30,509.0,27.0,0.4,9.0,81.0,23.75,14.76
2016,11,22,16,45,254.5,13.5,0.55,8.5,40.5,11.49,0.0
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,29.0,11.0,1.05,0.5,13.0,25.37,0.0
2016,11,23,7,30,58.0,22.0,1.1,1.0,26.0,72.89,31.33
2016,11,23,7,45,96.5,39.0,1.2,2.0,51.5,124.52,100.2
2016,11,23,8,0,135.0,56.0,1.3,3.0,77.0,167.95,141.39
2016,11,23,8,15,154.0,74.0,1.25,3.5,105.5,201.26,171.75
2016,11,23,8,30,173.0,92.0,1.2,4.0,134.0,234.0,200.56
2016,11,23,8,45,187.0,108.5,1.15,4.5,161.0,260.84,223.35
2016,11,23,9,0,201.0,125.0,1.1,5.0,188.0,286.94,244.74
2016,11,23,9,15,239.0,138.0,0.95,5.5,222.5,323.49,274.23
2016,11,23,9,30,277.0,151.0,0.8,6.0,257.0,359.22,301.94
2016,11,23,9,45,320.5,159.0,0.7,7.0,292.0,391.44,325.69
2016,11,23,10,0,364.0,167.0,0.6,8.0,327.0,422.13,347.39
2016,11,23,10,15,603.0,123.5,0.85,9.0,408.0,536.69,437.67
2016,11,23,10,30,842.0,80.0,1.1,10.0,489.0,625.57,504.78
2016,11,23,10,45,849.5,82.5,1.4,11.0,509.5,616.01,495.46
2016,11,23,11,0,857.0,85.0,1.7,12.0,530.0,603.21,484.12
2016,11,23,11,15,731.5,119.0,1.75,12.0,505.5,545.01,437.36
2016,11,23,11,30,606.0,153.0,1.8,12.0,481.0,487.27,390.98
2016,11,23,11,45,741.0,120.0,1.9,12.5,525.5,501.86,400.35
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,506.93,400.56
2016,11,23,12,15,875.5,87.0,2.05,13.0,568.0,472.96,370.68
2016,11,23,12,30,875.0,87.0,2.1,13.0,566.0,436.74,338.49
2016,11,23,12,45,747.5,115.5,2.15,13.0,520.0,375.94,288.33
2016,11,23,13,0,620.0,144.0,2.2,13.0,474.0,324.26,245.95
2016,11,23,13,15,535.0,162.5,2.2,13.0,440.5,282.2,210.96
2016,11,23,13,30,450.0,181.0,2.2,13.0,407.0,247.78,183.14
2016,11,23,13,45,392.5,182.0,2.25,13.5,372.5,213.85,155.81
2016,11,23,14,0,335.0,183.0,2.3,14.0,338.0,182.86,132.63
2016,11,23,14,15,249.0,179.0,2.15,13.5,290.0,151.16,112.53
2016,11,23,14,30,163.0,175.0,2.0,13.0,242.0,132.7,104.51
2016,11,23,14,45,157.0,160.0,1.95,13.0,220.0,118.15,99.45
2016,11,23,15,0,151.0,145.0,1.9,13.0,198.0,108.18,90.86
2016,11,23,15,15,145.5,127.5,1.65,12.0,173.0,96.41,80.87
2016,11,23,15,30,140.0,110.0,1.4,11.0,148.0,84.31,70.35
2016,11,23,15,45,128.5,92.0,1.2,10.5,122.0,71.51,58.87
2016,11,23,16,0,117.0,74.0,1.0,10.0,96.0,58.38,46.85
2016,11,23,16,15,97.5,55.5,1.05,9.5,70.5,44.56,33.99
2016,11,23,16,30,78.0,37.0,1.1,9.0,45.0,30.39,20.3
2016,11,23,16,45,39.0,18.5,1.15,8.5,22.5,15.78,0.06
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,18.0,11.0,1.2,6.5,12.5,19.49,0.0
2016,11,24,7,30,36.0,22.0,1.4,7.0,25.0,52.56,15.72
2016,11,24,7,45,90.0,39.5,1.6,7.5,51.5,122.44,95.85
2016,11,24,8,0,144.0,57.0,1.8,8.0,78.0,175.31,145.03
2016,11,24,8,15,172.5,74.5,1.75,8.5,108.5,213.5,179.32
2016,11,24,8,30,201.0,92.0,1.7,9.0,139.0,251.58,212.39
2016,11,24,8,45,233.0,105.0,1.7,9.5,169.5,285.43,241.1
2016,11,24,9,0,265.0,118.0,1.7,10.0,200.0,319.18,268.82
2016,11,24,9,15,254.5,135.5,1.75,10.5,223.0,330.13,276.59
2016,11,24,9,30,244.0,153.0,1.8,11.0,246.0,339.56,282.92
2016,11,24,9,45,149.5,166.5,1.9,12.0,225.5,277.16,229.25
2016,11,24,10,0,55.0,180.0,2.0,13.0,205.0,216.04,176.51
2016,11,24,10,15,434.5,130.5,2.15,13.5,339.0,430.25,354.34
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,607.42,492.06
2016,11,24,10,45,826.5,81.5,2.45,15.0,494.0,599.22,481.61
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,587.76,469.87
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.5,569.35,453.3
2016,11,24,11,30,851.0,83.0,2.8,17.0,542.0,547.95,434.18
2016,11,24,11,45,855.0,83.0,2.95,17.5,548.0,522.1,411.4
2016,11,24,12,0,859.0,83.0,3.1,18.0,554.0,493.52,386.0
2016,11,24,12,15,858.5,83.0,3.1,18.5,552.5,460.33,356.21
2016,11,24,12,30,858.0,83.0,3.1,19.0,551.0,424.92,324.13
2016,11,24,12,45,832.5,90.5,3.15,19.5,537.5,385.36,288.68
2016,11,24,13,0,807.0,98.0,3.2,20.0,524.0,345.68,252.86
2016,11,24,13,15,799.0,97.0,3.15,20.0,507.0,303.58,214.95
2016,11,24,13,30,791.0,96.0,3.1,20.0,490.0,260.74,176.56
2016,11,24,13,45,777.0,94.0,3.1,20.0,466.0,215.44,137.51
2016,11,24,14,0,763.0,92.0,3.1,20.0,442.0,165.67,97.53
2016,11,24,14,15,744.5,89.5,2.95,20.0,411.5,119.9,66.54
2016,11,24,14,30,726.0,87.0,2.8,20.0,381.0,75.32,46.89
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.0,59.5,46.38
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,58.57,45.66
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.5,56.09,43.71
2016,11,24,15,30,588.0,71.0,1.9,18.0,230.0,53.63,41.71
2016,11,24,15,45,518.5,65.5,1.55,17.5,187.5,50.67,39.06
2016,11,24,16,0,449.0,60.0,1.2,17.0,145.0,47.84,36.35
2016,11,24,16,15,361.0,49.0,1.2,16.5,105.0,39.89,28.95
2016,11,24,16,30,273.0,38.0,1.2,16.0,65.0,29.76,19.05
2016,11,24,16,45,136.5,19.0,1.2,15.5,32.5,14.95,0.0
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,75.5,12.0,0.9,7.5,16.0,50.51,0.0
2016,11,25,7,30,151.0,24.0,1.0,8.0,32.0,136.34,34.38
2016,11,25,7,45,257.0,38.0,1.15,9.0,68.5,228.24,179.38
2016,11,25,8,0,363.0,52.0,1.3,10.0,105.0,309.71,254.42
2016,11,25,8,15,434.0,61.5,1.25,10.5,146.0,368.15,305.29
2016,11,25,8,30,505.0,71.0,1.2,11.0,187.0,428.79,355.54
2016,11,25,8,45,554.5,77.5,1.15,11.5,228.5,472.14,389.97
2016,11,25,9,0,604.0,84.0,1.1,12.0,270.0,513.89,421.68
2016,11,25,9,15,637.0,89.0,1.0,13.0,307.5,541.32,439.92
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,566.3,455.46
2016,11,25,9,45,695.0,97.5,0.8,15.0,378.0,581.69,463.13
2016,11,25,10,0,720.0,101.0,0.7,16.0,411.0,594.17,468.26
2016,11,25,10,15,736.0,103.5,0.85,16.5,438.5,596.72,469.3
2016,11,25,10,30,752.0,106.0,1.0,17.0,466.0,596.19,467.91
2016,11,25,10,45,619.5,142.0,1.15,18.0,447.0,537.26,421.22
2016,11,25,11,0,487.0,178.0,1.3,19.0,428.0,475.14,372.26
2016,11,25,11,15,411.0,201.0,1.4,19.0,416.0,438.79,343.83
2016,11,25,11,30,335.0,224.0,1.5,19.0,404.0,397.91,311.69
2016,11,25,11,45,392.5,213.5,1.65,19.5,426.5,402.46,314.09
2016,11,25,12,0,450.0,203.0,1.8,20.0,449.0,407.38,315.81
2016,11,25,12,15,488.5,191.5,1.85,20.0,457.0,393.0,302.73
2016,11,25,12,30,527.0,180.0,1.9,20.0,465.0,374.88,286.19
2016,11,25,12,45,520.0,178.5,2.0,20.5,456.0,345.04,260.19
2016,11,25,13,0,513.0,177.0,2.1,21.0,447.0,314.62,233.47
2016,11,25,13,15,558.5,157.0,2.1,21.0,442.0,283.05,204.45
2016,11,25,13,30,604.0,137.0,2.1,21.0,437.0,248.37,172.38
2016,11,25,13,45,588.5,134.0,2.15,21.0,414.5,209.94,140.09
2016,11,25,14,0,573.0,131.0,2.2,21.0,392.0,172.33,110.53
2016,11,25,14,15,474.0,139.5,2.05,20.5,346.0,136.21,89.46
2016,11,25,14,30,375.0,148.0,1.9,20.0,300.0,110.48,80.85
2016,11,25,14,45,349.5,140.5,1.75,20.0,271.5,102.45,83.37
2016,11,25,15,0,324.0,133.0,1.6,20.0,243.0,97.61,79.34
2016,11,25,15,15,307.0,117.5,1.4,19.5,211.5,87.44,70.78
2016,11,25,15,30,290.0,102.0,1.2,19.0,180.0,76.98,61.81
2016,11,25,15,45,248.0,87.5,1.0,18.5,146.0,66.78,52.88
2016,11,25,16,0,206.0,73.0,0.8,18.0,112.0,56.31,43.51
2016,11,25,16,15,161.0,55.5,0.8,17.5,81.0,43.46,31.86
2016,11,25,16,30,116.0,38.0,0.8,17.0,50.0,30.27,19.32
2016,11,25,16,45,58.0,19.0,0.85,16.5,25.0,15.57,0.0
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,78.45,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,191.92,25.52
2016,11,26,7,45,393.0,31.0,2.6,5.0,75.5,296.26,235.91
2016,11,26,8,0,522.0,41.0,3.0,6.0,116.0,390.44,326.72
2016,11,26,8,15,593.5,48.0,3.2,6.0,161.0,449.84,381.68
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,509.44,434.44
2016,11,26,8,45,713.0,59.0,3.65,6.5,250.5,545.31,465.39
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,584.85,497.79
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,609.76,516.45
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,631.81,532.1
2016,11,26,9,45,850.0,70.0,3.8,8.5,411.0,646.03,541.27
2016,11,26,10,0,879.0,70.0,3.8,9.0,447.0,656.88,547.46
2016,11,26,10,15,892.5,72.0,3.75,9.0,476.0,656.68,545.46
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,649.33,537.86
2016,11,26,10,45,918.5,74.0,3.65,9.5,527.0,639.78,527.39
2016,11,26,11,0,931.0,74.0,3.6,10.0,549.0,626.77,514.04
2016,11,26,11,15,936.5,74.5,3.55,10.5,563.0,606.89,495.11
2016,11,26,11,30,942.0,75.0,3.5,11.0,577.0,583.8,473.44
2016,11,26,11,45,948.0,74.5,3.45,11.5,584.0,556.81,448.38
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,526.74,420.45
2016,11,26,12,15,953.5,73.5,3.4,12.0,589.0,490.84,388.25
2016,11,26,12,30,953.0,73.0,3.4,12.0,587.0,452.51,353.35
2016,11,26,12,45,951.0,72.5,3.4,12.5,577.5,411.36,314.81
2016,11,26,13,0,949.0,72.0,3.4,13.0,568.0,368.2,274.04
2016,11,26,13,15,942.0,71.0,3.4,13.0,550.0,321.42,230.55
2016,11,26,13,30,935.0,70.0,3.4,13.0,532.0,273.46,186.19
2016,11,26,13,45,925.5,68.5,3.4,13.0,507.0,223.68,141.65
2016,11,26,14,0,916.0,67.0,3.4,13.0,482.0,173.4,100.03
2016,11,26,14,15,900.0,65.0,3.35,12.5,450.0,121.94,64.83
2016,11,26,14,30,884.0,63.0,3.3,12.0,418.0,71.07,43.25
2016,11,26,14,45,862.5,60.5,3.3,12.0,380.5,47.5,37.19
2016,11,26,15,0,841.0,58.0,3.3,12.0,343.0,46.22,36.1
2016,11,26,15,15,807.0,54.5,3.0,11.5,300.5,44.08,34.28
2016,11,26,15,30,773.0,51.0,2.7,11.0,258.0,41.95,32.4
2016,11,26,15,45,720.0,46.5,2.45,10.5,212.5,38.89,29.58
2016,11,26,16,0,667.0,42.0,2.2,10.0,167.0,35.86,26.66
2016,11,26,16,15,578.0,35.5,2.0,9.0,122.5,30.87,21.85
2016,11,26,16,30,489.0,29.0,1.8,8.0,78.0,25.9,16.36
2016,11,26,16,45,244.5,14.5,1.6,7.0,39.0,12.53,0.0
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,10.5,1.05,-1.5,16.0,66.71,0.0
2016,11,27,7,30,220.0,21.0,1.2,-1.0,32.0,165.78,0.0
2016,11,27,7,45,349.0,31.5,1.35,-0.5,71.0,270.58,216.49
2016,11,27,8,0,478.0,42.0,1.5,0.0,110.0,364.13,308.54
2016,11,27,8,15,552.0,49.5,1.35,0.5,154.0,424.87,363.23
2016,11,27,8,30,626.0,57.0,1.2,1.0,198.0,485.94,414.99
2016,11,27,8,45,674.5,62.0,1.1,2.0,241.0,527.45,447.76
2016,11,27,9,0,723.0,67.0,1.0,3.0,284.0,567.36,477.37
2016,11,27,9,15,754.5,70.5,0.9,4.0,324.0,588.8,491.09
2016,11,27,9,30,786.0,74.0,0.8,5.0,364.0,611.82,505.11
2016,11,27,9,45,805.5,77.5,0.7,6.0,398.0,624.05,510.1
2016,11,27,10,0,825.0,81.0,0.6,7.0,432.0,633.08,512.34
2016,11,27,10,15,840.5,83.0,0.65,7.5,460.5,634.58,511.56
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,632.7,508.18
2016,11,27,10,45,865.0,87.0,0.75,8.5,510.5,623.44,499.17
2016,11,27,11,0,874.0,89.0,0.8,9.0,532.0,610.87,487.55
2016,11,27,11,15,880.5,89.5,0.85,9.0,546.0,592.04,471.92
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,570.09,453.57
2016,11,27,11,45,887.5,91.5,0.95,9.5,566.0,543.04,430.09
2016,11,27,12,0,888.0,93.0,1.0,10.0,572.0,513.32,404.05
2016,11,27,12,15,887.0,93.0,1.05,10.0,570.0,478.96,374.54
2016,11,27,12,30,886.0,93.0,1.1,10.0,568.0,442.36,342.44
2016,11,27,12,45,880.5,92.5,1.15,10.5,558.0,401.59,305.72
2016,11,27,13,0,875.0,92.0,1.2,11.0,548.0,359.29,267.06
2016,11,27,13,15,867.0,91.0,1.2,11.0,530.5,314.54,226.34
2016,11,27,13,30,859.0,90.0,1.2,11.0,513.0,268.9,184.88
2016,11,27,13,45,840.5,90.0,1.3,11.0,487.0,221.6,143.62
2016,11,27,14,0,822.0,90.0,1.4,11.0,461.0,174.87,105.72
2016,11,27,14,15,803.0,87.5,1.35,11.0,429.5,126.86,72.86
2016,11,27,14,30,784.0,85.0,1.3,11.0,398.0,80.06,52.65
2016,11,27,14,45,750.0,82.5,1.3,11.0,360.0,58.97,47.65
2016,11,27,15,0,716.0,80.0,1.3,11.0,322.0,58.33,47.18
2016,11,27,15,15,676.0,75.0,1.1,10.5,280.5,55.77,45.0
2016,11,27,15,30,636.0,70.0,0.9,10.0,239.0,53.24,42.77
2016,11,27,15,45,571.5,63.5,0.75,9.5,195.0,49.36,39.2
2016,11,27,16,0,507.0,57.0,0.6,9.0,151.0,45.51,35.49
2016,11,27,16,15,407.5,47.0,0.65,8.0,109.0,38.33,28.61
2016,11,27,16,30,308.0,37.0,0.7,7.0,67.0,31.03,20.77
2016,11,27,16,45,154.0,18.5,0.8,6.5,33.5,15.1,0.0
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.0,0.95,1.5,5.0,4.55,0.0
2016,11,28,7,30,0.0,10.0,1.1,2.0,10.0,8.79,0.0
2016,11,28,7,45,0.0,22.5,1.3,2.5,22.5,19.83,10.44
2016,11,28,8,0,0.0,35.0,1.5,3.0,35.0,31.77,21.94
2016,11,28,8,15,0.0,49.5,1.45,3.0,49.5,46.27,35.18
2016,11,28,8,30,0.0,64.0,1.4,3.0,64.0,60.35,47.96
2016,11,28,8,45,0.0,78.0,1.4,3.5,78.0,73.6,59.74
2016,11,28,9,0,0.0,92.0,1.4,4.0,92.0,86.7,71.17
2016,11,28,9,15,17.5,117.5,1.4,4.5,124.0,123.63,103.55
2016,11,28,9,30,35.0,143.0,1.4,5.0,156.0,169.75,143.08
2016,11,28,9,45,33.0,154.5,1.4,5.5,167.5,177.66,149.06
2016,11,28,10,0,31.0,166.0,1.4,6.0,179.0,185.5,155.0
2016,11,28,10,15,47.0,183.0,1.55,6.5,204.0,210.49,175.71
2016,11,28,10,30,63.0,200.0,1.7,7.0,229.0,234.52,195.27
2016,11,28,10,45,199.0,203.5,1.9,7.5,303.0,323.36,269.5
2016,11,28,11,0,335.0,207.0,2.1,8.0,377.0,405.68,335.68
2016,11,28,11,15,229.0,223.5,2.1,8.0,341.0,343.86,283.59
2016,11,28,11,30,123.0,240.0,2.1,8.0,305.0,293.75,241.61
2016,11,28,11,45,164.5,242.5,2.1,8.5,330.0,308.97,253.25
2016,11,28,12,0,206.0,245.0,2.1,9.0,355.0,321.11,261.64
2016,11,28,12,15,370.0,209.5,2.15,9.0,407.5,352.5,284.9
2016,11,28,12,30,534.0,174.0,2.2,9.0,460.0,370.83,295.55
2016,11,28,12,45,305.0,201.0,2.25,9.5,364.0,284.73,226.7
2016,11,28,13,0,76.0,228.0,2.3,10.0,268.0,217.56,175.48
2016,11,28,13,15,73.0,222.0,2.35,10.0,259.0,205.34,165.35
2016,11,28,13,30,70.0,216.0,2.4,10.0,250.0,193.22,155.2
2016,11,28,13,45,177.0,201.5,2.45,10.5,282.0,191.65,148.85
2016,11,28,14,0,284.0,187.0,2.5,11.0,314.0,178.15,132.75
2016,11,28,14,15,148.0,166.0,2.35,11.0,232.0,138.69,107.21
2016,11,28,14,30,12.0,145.0,2.2,11.0,150.0,119.75,96.82
2016,11,28,14,45,9.0,132.5,2.1,11.0,136.0,109.23,92.41
2016,11,28,15,0,6.0,120.0,2.0,11.0,122.0,99.22,83.66
2016,11,28,15,15,3.0,105.0,1.85,10.5,106.0,87.33,73.26
2016,11,28,15,30,0.0,90.0,1.7,10.0,90.0,75.29,62.55
2016,11,28,15,45,0.0,74.0,1.55,9.5,74.0,62.4,50.89
2016,11,28,16,0,0.0,58.0,1.4,9.0,58.0,49.37,38.89
2016,11,28,16,15,0.0,42.0,1.45,8.5,42.0,36.19,26.59
2016,11,28,16,30,0.0,26.0,1.5,8.0,26.0,22.84,13.67
2016,11,28,16,45,0.0,13.0,1.6,8.0,13.0,11.44,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,1.5,6.4,15.0,1.5,1.36,0.0
2016,11,29,7,30,0.0,3.0,6.4,15.0,3.0,2.63,0.0
2016,11,29,7,45,0.0,8.5,6.45,15.5,8.5,7.46,0.02
2016,11,29,8,0,0.0,14.0,6.5,16.0,14.0,12.3,4.5
2016,11,29,8,15,0.0,20.0,6.5,16.0,20.0,17.58,9.15
2016,11,29,8,30,0.0,26.0,6.5,16.0,26.0,22.88,13.78
2016,11,29,8,45,0.0,32.5,6.55,16.5,32.5,28.62,18.71
2016,11,29,9,0,0.0,39.0,6.6,17.0,39.0,34.37,23.58
2016,11,29,9,15,0.0,45.0,6.55,17.0,45.0,39.69,28.08
2016,11,29,9,30,0.0,51.0,6.5,17.0,51.0,45.01,32.55
2016,11,29,9,45,0.0,75.0,6.45,17.5,75.0,66.4,50.42
2016,11,29,10,0,0.0,99.0,6.4,18.0,99.0,89.04,69.12
2016,11,29,10,15,0.0,58.5,6.3,18.0,58.5,51.68,37.8
2016,11,29,10,30,0.0,18.0,6.2,18.0,18.0,15.86,7.69
2016,11,29,10,45,0.0,43.0,6.1,18.5,43.0,37.96,26.16
2016,11,29,11,0,0.0,68.0,6.0,19.0,68.0,60.14,44.5
2016,11,29,11,15,0.0,42.5,5.85,19.0,42.5,37.52,25.66
2016,11,29,11,30,0.0,17.0,5.7,19.0,17.0,14.99,6.86
2016,11,29,11,45,0.0,21.0,5.6,19.0,21.0,18.52,9.81
2016,11,29,12,0,0.0,25.0,5.5,19.0,25.0,22.05,12.75
2016,11,29,12,15,0.0,32.0,5.4,19.0,32.0,28.24,17.91
2016,11,29,12,30,0.0,39.0,5.3,19.0,39.0,34.43,23.06
2016,11,29,12,45,40.0,134.0,5.25,19.0,154.5,132.27,103.07
2016,11,29,13,0,80.0,229.0,5.2,19.0,270.0,219.55,172.49
2016,11,29,13,15,40.0,163.5,5.15,19.0,184.0,150.69,117.5
2016,11,29,13,30,0.0,98.0,5.1,19.0,98.0,86.28,66.14
2016,11,29,13,45,205.5,131.0,5.1,19.5,223.0,141.34,102.54
2016,11,29,14,0,411.0,164.0,5.1,20.0,348.0,174.45,120.39
2016,11,29,14,15,205.5,114.5,4.9,19.5,206.5,102.52,72.31
2016,11,29,14,30,0.0,65.0,4.7,19.0,65.0,57.44,42.58
2016,11,29,14,45,0.0,58.5,4.55,19.0,58.5,51.67,39.76
2016,11,29,15,0,0.0,52.0,4.4,19.0,52.0,45.9,34.76
2016,11,29,15,15,317.5,54.5,4.1,18.5,138.0,37.91,27.84
2016,11,29,15,30,635.0,57.0,3.8,18.0,224.0,42.67,32.06
2016,11,29,15,45,559.5,54.0,3.5,18.0,182.0,41.29,30.72
2016,11,29,16,0,484.0,51.0,3.2,18.0,140.0,40.14,29.43
2016,11,29,16,15,393.0,42.0,3.05,17.5,101.0,33.74,23.42
2016,11,29,16,30,302.0,33.0,2.9,17.0,62.0,27.23,16.56
2016,11,29,16,45,151.0,16.5,2.75,17.0,31.0,13.29,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
