Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,6.82,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,13.79,0.0
2016,11,30,7,45,47.5,32.0,3.0,14.5,38.0,77.09,52.84
2016,11,30,8,0,95.0,49.0,3.2,15.0,61.0,124.36,98.04
2016,11,30,8,15,121.0,66.5,3.2,15.0,88.5,160.03,130.08
2016,11,30,8,30,147.0,84.0,3.2,15.0,116.0,195.51,161.22
2016,11,30,8,45,165.0,101.5,3.25,15.5,144.0,225.72,186.87
2016,11,30,9,0,183.0,119.0,3.3,16.0,172.0,255.32,211.31
2016,11,30,9,15,197.0,133.5,3.45,16.0,198.0,277.73,229.74
2016,11,30,9,30,211.0,148.0,3.6,16.0,224.0,310.5,256.1
2016,11,30,9,45,145.5,163.0,3.75,16.5,217.5,270.1,221.27
2016,11,30,10,0,80.0,178.0,3.9,17.0,211.0,230.47,187.12
2016,11,30,10,15,46.5,173.0,4.05,17.5,192.5,199.46,160.66
2016,11,30,10,30,13.0,168.0,4.2,18.0,174.0,162.83,129.66
2016,11,30,10,45,125.0,194.5,4.35,18.5,256.5,269.74,217.39
2016,11,30,11,0,237.0,221.0,4.5,19.0,339.0,354.85,284.91
2016,11,30,11,15,350.5,205.5,4.55,19.0,385.5,399.82,320.05
2016,11,30,11,30,464.0,190.0,4.6,19.0,432.0,437.77,348.75
2016,11,30,11,45,318.5,217.5,4.65,19.0,384.5,367.23,291.62
2016,11,30,12,0,173.0,245.0,4.7,19.0,337.0,305.48,241.95
2016,11,30,12,15,226.5,238.5,4.75,19.0,358.5,312.54,246.55
2016,11,30,12,30,280.0,232.0,4.8,19.0,380.0,317.64,248.75
2016,11,30,12,45,201.0,233.0,4.85,19.5,338.5,273.11,212.82
2016,11,30,13,0,122.0,234.0,4.9,20.0,297.0,236.46,184.03
2016,11,30,13,15,78.0,214.5,4.8,20.0,254.5,200.84,156.23
2016,11,30,13,30,34.0,195.0,4.7,20.0,212.0,169.59,132.39
2016,11,30,13,45,34.0,186.5,4.65,20.0,202.5,158.62,123.56
2016,11,30,14,0,34.0,178.0,4.6,20.0,193.0,147.63,114.8
2016,11,30,14,15,41.0,169.0,4.45,20.0,186.5,136.72,106.09
2016,11,30,14,30,48.0,160.0,4.3,20.0,180.0,124.91,97.46
2016,11,30,14,45,44.0,146.0,4.2,20.0,162.5,113.27,92.85
2016,11,30,15,0,40.0,132.0,4.1,20.0,145.0,103.17,84.27
2016,11,30,15,15,34.0,115.5,4.0,19.5,126.0,91.26,74.18
2016,11,30,15,30,28.0,99.0,3.9,19.0,107.0,79.08,63.68
2016,11,30,15,45,18.0,81.5,3.85,19.0,86.5,67.76,53.61
2016,11,30,16,0,8.0,64.0,3.8,19.0,66.0,53.71,41.01
2016,11,30,16,15,4.0,46.5,3.8,18.5,47.5,39.52,28.23
2016,11,30,16,30,0.0,29.0,3.8,18.0,29.0,25.15,14.73
2016,11,30,16,45,0.0,14.5,3.85,18.0,14.5,12.77,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,138.5,8.0,1.45,6.5,13.5,77.94,0.0
2016,12,1,7,30,277.0,16.0,1.6,7.0,27.0,162.19,0.0
2016,12,1,7,45,413.0,25.0,1.75,7.5,65.5,286.52,209.96
2016,12,1,8,0,549.0,34.0,1.9,8.0,104.0,384.08,314.26
2016,12,1,8,15,621.5,39.5,2.1,8.5,148.5,443.27,368.91
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,502.16,420.14
2016,12,1,8,45,740.0,49.0,2.5,9.5,236.5,542.05,454.02
2016,12,1,9,0,786.0,53.0,2.7,10.0,280.0,580.09,484.9
2016,12,1,9,15,815.0,55.5,2.8,10.5,319.5,603.19,502.47
2016,12,1,9,30,844.0,58.0,2.9,11.0,359.0,623.51,517.14
2016,12,1,9,45,866.0,59.5,3.0,11.5,394.0,630.42,521.02
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,639.05,525.8
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,639.04,524.38
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,635.66,520.19
2016,12,1,10,45,924.5,64.5,3.25,12.5,507.5,625.31,509.52
2016,12,1,11,0,934.0,65.0,3.3,13.0,529.0,611.6,496.08
2016,12,1,11,15,939.0,66.0,3.35,13.0,543.0,592.56,479.15
2016,12,1,11,30,944.0,67.0,3.4,13.0,557.0,570.32,459.39
2016,12,1,11,45,946.0,67.0,3.5,13.5,563.0,542.42,434.1
2016,12,1,12,0,948.0,67.0,3.6,14.0,569.0,511.68,406.08
2016,12,1,12,15,947.0,67.0,3.65,14.0,567.5,476.91,374.92
2016,12,1,12,30,946.0,67.0,3.7,14.0,566.0,439.74,341.09
2016,12,1,12,45,941.0,67.0,3.75,14.5,556.5,398.89,303.04
2016,12,1,13,0,936.0,67.0,3.8,15.0,547.0,356.27,263.0
2016,12,1,13,15,929.0,66.5,3.8,15.0,529.5,311.1,221.05
2016,12,1,13,30,922.0,66.0,3.8,15.0,512.0,264.73,178.28
2016,12,1,13,45,911.5,64.5,3.8,15.0,487.5,215.93,134.95
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,166.73,94.64
2016,12,1,14,15,885.0,61.0,3.7,15.0,432.0,116.53,60.62
2016,12,1,14,30,869.0,59.0,3.6,15.0,401.0,66.92,40.07
2016,12,1,14,45,847.5,56.5,3.5,15.0,364.5,50.24,39.17
2016,12,1,15,0,826.0,54.0,3.4,15.0,328.0,43.07,32.86
2016,12,1,15,15,792.0,51.0,3.05,14.0,287.0,41.25,31.39
2016,12,1,15,30,758.0,48.0,2.7,13.0,246.0,39.45,29.88
2016,12,1,15,45,707.0,43.5,2.35,12.5,202.0,36.32,27.01
2016,12,1,16,0,656.0,39.0,2.0,12.0,158.0,33.19,24.02
2016,12,1,16,15,566.5,33.0,1.85,11.0,115.0,28.58,19.58
2016,12,1,16,30,477.0,27.0,1.7,10.0,72.0,24.0,14.38
2016,12,1,16,45,238.5,13.5,1.55,9.0,36.0,11.63,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,128.5,7.5,1.05,0.5,12.0,6.82,0.0
2016,12,2,7,30,257.0,15.0,1.2,1.0,24.0,150.05,0.0
2016,12,2,7,45,390.0,24.0,1.4,2.0,61.5,270.9,197.55
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,366.81,304.56
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.5,426.4,360.29
2016,12,2,8,30,670.0,45.0,1.8,4.0,186.0,485.98,412.59
2016,12,2,8,45,715.0,49.5,1.9,5.0,228.5,525.56,445.63
2016,12,2,9,0,760.0,54.0,2.0,6.0,271.0,563.36,475.56
2016,12,2,9,15,790.0,57.0,2.1,6.5,310.5,587.61,494.31
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,609.15,510.21
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,620.47,516.61
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,624.26,516.97
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,625.09,516.32
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,622.63,512.91
2016,12,2,10,45,899.5,68.5,2.55,9.5,497.0,613.8,503.45
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,601.64,491.24
2016,12,2,11,15,915.0,70.5,2.7,10.0,533.0,583.14,474.96
2016,12,2,11,30,921.0,71.0,2.8,10.0,547.0,561.5,455.83
2016,12,2,11,45,923.0,71.5,2.9,10.5,553.5,534.77,431.44
2016,12,2,12,0,925.0,72.0,3.0,11.0,560.0,505.24,404.32
2016,12,2,12,15,924.5,72.0,3.05,11.0,559.0,471.46,373.84
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,435.29,340.7
2016,12,2,12,45,925.5,70.0,3.2,11.5,549.5,395.73,303.52
2016,12,2,13,0,927.0,68.0,3.3,12.0,541.0,354.01,263.9
2016,12,2,13,15,920.5,67.0,3.3,12.0,524.0,308.99,221.77
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,262.77,178.78
2016,12,2,13,45,903.5,64.5,3.35,12.0,483.0,214.43,135.5
2016,12,2,14,0,893.0,63.0,3.4,12.0,459.0,165.7,95.19
2016,12,2,14,15,877.5,61.5,3.35,12.0,428.5,116.4,61.49
2016,12,2,14,30,862.0,60.0,3.3,12.0,398.0,67.6,41.17
2016,12,2,14,45,840.5,57.5,3.25,12.0,362.0,50.93,40.28
2016,12,2,15,0,819.0,55.0,3.2,12.0,326.0,43.86,33.98
2016,12,2,15,15,785.5,52.0,2.85,11.5,285.0,42.06,32.46
2016,12,2,15,30,752.0,49.0,2.5,11.0,244.0,40.3,30.9
2016,12,2,15,45,699.0,44.5,2.15,10.5,200.5,37.19,28.03
2016,12,2,16,0,646.0,40.0,1.8,10.0,157.0,34.1,25.05
2016,12,2,16,15,558.0,33.5,1.7,9.0,114.0,29.06,20.17
2016,12,2,16,30,470.0,27.0,1.6,8.0,71.0,24.0,14.5
2016,12,2,16,45,235.0,13.5,1.5,7.0,35.5,11.64,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.0,1.0,0.5,11.0,0.0,0.0
2016,12,3,7,30,0.0,22.0,1.0,1.0,22.0,20.01,0.0
2016,12,3,7,45,245.0,29.0,1.0,1.5,59.0,200.73,142.08
2016,12,3,8,0,490.0,36.0,1.0,2.0,96.0,357.24,295.64
2016,12,3,8,15,566.5,42.5,1.25,2.5,139.0,417.2,351.78
2016,12,3,8,30,643.0,49.0,1.5,3.0,182.0,472.4,401.36
2016,12,3,8,45,545.5,69.0,1.8,4.0,199.0,446.5,381.08
2016,12,3,9,0,448.0,89.0,2.1,5.0,216.0,406.69,348.08
2016,12,3,9,15,473.5,96.5,2.05,5.5,248.0,430.42,367.31
2016,12,3,9,30,499.0,104.0,2.0,6.0,280.0,452.58,384.12
2016,12,3,9,45,669.0,87.5,2.0,6.5,347.0,543.01,456.53
2016,12,3,10,0,839.0,71.0,2.0,7.0,414.0,621.69,516.84
2016,12,3,10,15,853.5,73.0,1.9,7.0,442.0,622.91,515.03
2016,12,3,10,30,868.0,75.0,1.8,7.0,470.0,620.79,511.07
2016,12,3,10,45,677.5,121.5,1.7,7.0,439.0,543.07,446.84
2016,12,3,11,0,487.0,168.0,1.6,7.0,408.0,459.85,378.6
2016,12,3,11,15,453.0,182.0,1.5,7.0,410.0,439.52,360.95
2016,12,3,11,30,419.0,196.0,1.4,7.0,412.0,418.68,342.47
2016,12,3,11,45,661.0,137.5,1.35,7.5,482.5,470.14,380.82
2016,12,3,12,0,903.0,79.0,1.3,8.0,553.0,501.3,400.15
2016,12,3,12,15,490.0,155.0,1.3,8.0,412.5,357.75,286.67
2016,12,3,12,30,77.0,231.0,1.3,8.0,272.0,232.84,189.1
2016,12,3,12,45,65.0,223.0,1.3,8.0,257.5,215.86,175.55
2016,12,3,13,0,53.0,215.0,1.3,8.0,243.0,199.95,162.48
2016,12,3,13,15,142.5,213.0,1.3,8.0,282.5,215.95,172.59
2016,12,3,13,30,232.0,211.0,1.3,8.0,322.0,223.4,174.4
2016,12,3,13,45,226.5,200.5,1.3,8.5,305.0,199.36,153.58
2016,12,3,14,0,221.0,190.0,1.3,9.0,288.0,175.65,134.07
2016,12,3,14,15,260.0,172.0,1.3,8.5,279.5,146.59,110.54
2016,12,3,14,30,299.0,154.0,1.3,8.0,271.0,117.17,91.71
2016,12,3,14,45,287.5,141.5,1.3,8.0,246.0,102.74,87.6
2016,12,3,15,0,276.0,129.0,1.3,8.0,221.0,94.75,80.57
2016,12,3,15,15,265.0,113.5,1.15,7.5,192.5,84.57,71.58
2016,12,3,15,30,254.0,98.0,1.0,7.0,164.0,74.08,62.16
2016,12,3,15,45,231.0,82.5,0.9,7.0,134.5,63.24,52.12
2016,12,3,16,0,208.0,67.0,0.8,7.0,105.0,52.08,41.62
2016,12,3,16,15,175.5,50.0,0.75,6.5,76.0,39.51,29.75
2016,12,3,16,30,143.0,33.0,0.7,6.0,47.0,25.66,16.04
2016,12,3,16,45,71.5,16.5,0.7,5.5,23.5,13.62,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.37,0.0
2016,12,4,7,45,0.0,21.0,1.05,2.0,21.0,18.77,7.72
2016,12,4,8,0,0.0,35.0,1.2,2.0,35.0,33.55,23.2
2016,12,4,8,15,0.0,52.0,1.2,2.0,52.0,51.29,39.5
2016,12,4,8,30,0.0,69.0,1.2,2.0,69.0,68.21,54.91
2016,12,4,8,45,2.0,84.5,1.25,2.5,85.0,84.04,69.1
2016,12,4,9,0,4.0,100.0,1.3,3.0,101.0,99.72,82.91
2016,12,4,9,15,8.5,114.0,1.3,3.0,117.0,115.13,96.46
2016,12,4,9,30,13.0,128.0,1.3,3.0,133.0,130.51,109.8
2016,12,4,9,45,12.0,137.5,1.3,3.5,142.5,137.47,115.36
2016,12,4,10,0,11.0,147.0,1.3,4.0,152.0,144.54,120.96
2016,12,4,10,15,14.5,158.5,1.25,4.0,165.0,156.46,130.96
2016,12,4,10,30,18.0,170.0,1.2,4.0,178.0,168.2,140.69
2016,12,4,10,45,16.0,174.5,1.2,4.5,182.0,169.56,141.26
2016,12,4,11,0,14.0,179.0,1.2,5.0,186.0,171.06,142.01
2016,12,4,11,15,10.0,176.5,1.15,5.0,181.5,164.98,136.62
2016,12,4,11,30,6.0,174.0,1.1,5.0,177.0,159.31,131.65
2016,12,4,11,45,57.0,205.5,1.05,5.5,235.5,216.15,178.93
2016,12,4,12,0,108.0,237.0,1.0,6.0,294.0,264.1,217.15
2016,12,4,12,15,56.5,205.0,0.95,6.0,235.0,207.06,169.85
2016,12,4,12,30,5.0,173.0,0.9,6.0,176.0,153.88,126.13
2016,12,4,12,45,2.5,147.0,0.85,6.0,148.5,129.78,106.09
2016,12,4,13,0,0.0,121.0,0.8,6.0,121.0,106.27,86.33
2016,12,4,13,15,0.0,86.5,0.85,5.5,86.5,76.55,61.14
2016,12,4,13,30,0.0,52.0,0.9,5.0,52.0,45.93,34.76
2016,12,4,13,45,0.0,47.5,1.0,5.0,47.5,41.93,31.35
2016,12,4,14,0,0.0,43.0,1.1,5.0,43.0,37.94,27.89
2016,12,4,14,15,3.0,90.5,1.15,5.0,92.0,79.43,64.17
2016,12,4,14,30,6.0,138.0,1.2,5.0,141.0,114.43,94.55
2016,12,4,14,45,3.5,126.5,1.3,5.0,128.0,104.75,90.4
2016,12,4,15,0,1.0,115.0,1.4,5.0,115.0,95.45,82.12
2016,12,4,15,15,0.5,99.5,1.35,4.5,99.5,83.2,71.16
2016,12,4,15,30,0.0,84.0,1.3,4.0,84.0,70.79,59.87
2016,12,4,15,45,0.0,68.5,1.3,4.0,68.5,58.23,48.14
2016,12,4,16,0,0.0,53.0,1.3,4.0,53.0,45.52,36.13
2016,12,4,16,15,0.0,38.0,1.2,4.0,38.0,33.04,24.22
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,20.27,11.6
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,10.12,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,15.46,0.0
2016,12,5,7,45,204.0,26.5,0.55,4.5,50.5,172.71,111.2
2016,12,5,8,0,408.0,36.0,0.6,5.0,84.0,308.36,250.77
2016,12,5,8,15,488.0,43.5,0.55,5.0,124.5,369.97,307.05
2016,12,5,8,30,568.0,51.0,0.5,5.0,165.0,432.6,360.6
2016,12,5,8,45,621.0,56.0,0.5,5.5,206.5,475.7,396.0
2016,12,5,9,0,674.0,61.0,0.5,6.0,248.0,517.61,428.84
2016,12,5,9,15,707.5,64.5,0.75,6.5,286.5,540.32,448.0
2016,12,5,9,30,741.0,68.0,1.0,7.0,325.0,564.65,467.63
2016,12,5,9,45,769.0,70.0,1.25,8.0,359.0,581.0,479.52
2016,12,5,10,0,797.0,72.0,1.5,9.0,393.0,594.31,488.53
2016,12,5,10,15,812.5,73.5,1.7,9.5,421.0,596.08,488.79
2016,12,5,10,30,828.0,75.0,1.9,10.0,449.0,594.65,486.35
2016,12,5,10,45,838.0,76.5,2.1,10.5,470.0,586.68,478.57
2016,12,5,11,0,848.0,78.0,2.3,11.0,491.0,575.52,468.03
2016,12,5,11,15,853.5,79.0,2.25,11.0,504.5,558.14,452.22
2016,12,5,11,30,859.0,80.0,2.2,11.0,518.0,537.79,433.82
2016,12,5,11,45,861.0,80.5,2.2,11.5,524.5,512.25,410.47
2016,12,5,12,0,863.0,81.0,2.2,12.0,531.0,484.07,384.65
2016,12,5,12,15,862.0,80.5,2.15,12.0,529.5,451.09,355.12
2016,12,5,12,30,861.0,80.0,2.1,12.0,528.0,415.93,323.24
2016,12,5,12,45,856.0,80.0,2.1,12.0,519.0,377.8,288.46
2016,12,5,13,0,851.0,80.0,2.1,12.0,510.0,338.1,251.78
2016,12,5,13,15,757.0,97.5,2.1,11.5,471.0,285.57,207.53
2016,12,5,13,30,663.0,115.0,2.1,11.0,432.0,241.51,171.14
2016,12,5,13,45,524.0,140.0,2.1,11.0,383.0,201.05,141.09
2016,12,5,14,0,385.0,165.0,2.1,11.0,334.0,172.48,123.52
2016,12,5,14,15,576.0,118.5,1.95,11.0,352.0,129.71,83.85
2016,12,5,14,30,767.0,72.0,1.8,11.0,370.0,69.72,43.86
2016,12,5,14,45,736.5,69.5,1.65,11.0,334.5,54.26,43.46
2016,12,5,15,0,706.0,67.0,1.5,11.0,299.0,53.2,42.58
2016,12,5,15,15,667.5,63.0,1.3,10.5,260.0,46.47,36.6
2016,12,5,15,30,629.0,59.0,1.1,10.0,221.0,44.41,34.78
2016,12,5,15,45,567.5,53.5,0.9,9.5,180.0,41.05,31.67
2016,12,5,16,0,506.0,48.0,0.7,9.0,139.0,37.72,28.44
2016,12,5,16,15,416.0,39.0,0.75,8.5,100.0,31.19,22.14
2016,12,5,16,30,326.0,30.0,0.8,8.0,61.0,24.53,14.92
2016,12,5,16,45,163.0,15.0,0.85,8.0,30.5,11.99,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.0,3.7,5.0,1.0,0.87,0.0
2016,12,6,8,0,0.0,2.0,3.7,5.0,2.0,1.75,0.0
2016,12,6,8,15,0.0,3.0,3.7,5.0,3.0,2.63,0.0
2016,12,6,8,30,0.0,4.0,3.7,5.0,4.0,3.51,0.0
2016,12,6,8,45,0.0,5.5,3.75,5.0,5.5,4.83,0.0
2016,12,6,9,0,0.0,7.0,3.8,5.0,7.0,6.15,0.0
2016,12,6,9,15,0.0,8.0,3.85,5.0,8.0,7.03,0.6
2016,12,6,9,30,0.0,9.0,3.9,5.0,9.0,7.91,1.38
2016,12,6,9,45,0.0,50.0,3.95,5.0,50.0,44.12,33.45
2016,12,6,10,0,0.0,91.0,4.0,5.0,91.0,81.57,66.23
2016,12,6,10,15,0.0,58.5,4.0,5.0,58.5,51.67,39.92
2016,12,6,10,30,0.0,26.0,4.0,5.0,26.0,22.91,14.58
2016,12,6,10,45,0.0,32.5,4.05,5.5,32.5,28.66,19.58
2016,12,6,11,0,0.0,39.0,4.1,6.0,39.0,34.41,24.53
2016,12,6,11,15,0.0,29.5,4.05,6.0,29.5,26.02,17.16
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,17.63,9.81
2016,12,6,11,45,0.0,29.0,4.0,6.0,29.0,25.58,16.76
2016,12,6,12,0,0.0,38.0,4.0,6.0,38.0,33.54,23.7
2016,12,6,12,15,0.0,29.5,4.0,6.0,29.5,26.03,17.13
2016,12,6,12,30,0.0,21.0,4.0,6.0,21.0,18.52,10.57
2016,12,6,12,45,0.0,18.0,4.0,6.5,18.0,15.87,8.23
2016,12,6,13,0,0.0,15.0,4.0,7.0,15.0,13.22,5.9
2016,12,6,13,15,0.0,44.0,3.5,7.0,44.0,38.84,28.28
2016,12,6,13,30,0.0,73.0,3.0,7.0,73.0,64.57,50.66
2016,12,6,13,45,0.0,84.0,2.55,7.5,84.0,74.25,58.98
2016,12,6,14,0,0.0,95.0,2.1,8.0,95.0,83.23,66.67
2016,12,6,14,15,337.0,94.5,1.8,7.5,225.0,93.52,62.99
2016,12,6,14,30,674.0,94.0,1.5,7.0,355.0,79.82,54.39
2016,12,6,14,45,650.0,89.0,1.25,7.0,322.0,63.83,52.86
2016,12,6,15,0,626.0,84.0,1.0,7.0,289.0,61.43,50.77
2016,12,6,15,15,588.5,78.5,1.1,7.0,252.0,58.59,48.19
2016,12,6,15,30,551.0,73.0,1.2,7.0,215.0,55.77,45.56
2016,12,6,15,45,482.5,67.0,1.35,7.0,175.0,52.44,42.34
2016,12,6,16,0,414.0,61.0,1.5,7.0,135.0,46.68,36.74
2016,12,6,16,15,324.5,49.0,1.35,6.5,97.0,37.93,28.31
2016,12,6,16,30,235.0,37.0,1.2,6.0,59.0,29.0,18.81
2016,12,6,16,45,117.5,18.5,1.1,5.5,29.5,14.58,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.0,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,12.0,1.2,3.0,16.0,91.05,0.0
2016,12,7,7,45,306.5,23.0,1.3,3.5,50.5,222.04,128.64
2016,12,7,8,0,459.0,34.0,1.4,4.0,85.0,333.46,271.56
2016,12,7,8,15,540.5,41.0,1.45,4.5,127.5,395.85,331.16
2016,12,7,8,30,622.0,48.0,1.5,5.0,170.0,453.48,382.25
2016,12,7,8,45,679.0,51.5,1.6,5.5,213.0,499.09,421.35
2016,12,7,9,0,736.0,55.0,1.7,6.0,256.0,542.94,457.31
2016,12,7,9,15,768.0,58.5,1.8,6.5,295.0,569.1,477.82
2016,12,7,9,30,800.0,62.0,1.9,7.0,334.0,592.63,495.48
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.0,606.52,504.15
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,617.26,509.96
2016,12,7,10,15,866.5,65.5,2.0,9.0,432.5,614.21,505.66
2016,12,7,10,30,881.0,67.0,1.9,9.0,461.0,612.22,501.92
2016,12,7,10,45,890.5,68.5,1.85,9.5,482.5,603.94,492.5
2016,12,7,11,0,900.0,70.0,1.8,10.0,504.0,592.39,480.43
2016,12,7,11,15,906.0,70.5,1.6,10.5,518.5,574.55,462.53
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,553.6,442.04
2016,12,7,11,45,914.0,71.5,1.25,11.5,539.5,527.62,417.72
2016,12,7,12,0,916.0,72.0,1.1,12.0,546.0,498.85,390.95
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.0,465.64,360.74
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,430.09,328.17
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.0,391.01,292.07
2016,12,7,13,0,907.0,71.0,0.4,13.0,526.0,350.11,254.15
2016,12,7,13,15,899.0,70.0,0.4,13.0,509.5,305.91,214.62
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,260.67,174.21
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.5,213.46,133.44
2016,12,7,14,0,867.0,66.0,0.5,13.0,446.0,166.0,95.24
2016,12,7,14,15,850.0,64.5,0.6,13.0,415.5,112.64,58.41
2016,12,7,14,30,833.0,63.0,0.7,13.0,385.0,65.08,38.02
2016,12,7,14,45,806.5,60.5,0.8,13.0,349.0,47.45,37.05
2016,12,7,15,0,780.0,58.0,0.9,13.0,313.0,46.15,35.95
2016,12,7,15,15,744.5,55.0,0.8,12.5,273.5,44.43,34.5
2016,12,7,15,30,709.0,52.0,0.7,12.0,234.0,42.77,33.04
2016,12,7,15,45,651.0,47.5,0.65,11.5,191.5,39.75,30.25
2016,12,7,16,0,593.0,43.0,0.6,11.0,149.0,36.79,27.37
2016,12,7,16,15,503.0,35.5,0.6,10.5,108.0,28.3,19.4
2016,12,7,16,30,413.0,28.0,0.6,10.0,67.0,22.83,13.38
2016,12,7,16,45,206.5,14.0,0.65,10.0,33.5,11.13,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,7.28,0.0
2016,12,8,7,45,43.0,24.0,1.95,3.5,28.5,59.07,27.83
2016,12,8,8,0,86.0,40.0,2.1,4.0,49.0,117.52,93.75
2016,12,8,8,15,108.5,57.5,2.35,4.5,75.0,140.79,117.32
2016,12,8,8,30,131.0,75.0,2.6,5.0,101.0,174.04,147.69
2016,12,8,8,45,146.5,92.5,2.85,5.5,127.5,202.61,173.2
2016,12,8,9,0,162.0,110.0,3.1,6.0,154.0,230.57,197.51
2016,12,8,9,15,176.0,124.5,3.2,6.0,178.5,252.92,216.8
2016,12,8,9,30,190.0,139.0,3.3,6.0,203.0,274.67,235.17
2016,12,8,9,45,158.0,155.0,3.45,6.5,212.0,268.64,228.64
2016,12,8,10,0,126.0,171.0,3.6,7.0,221.0,261.89,221.52
2016,12,8,10,15,125.0,184.5,3.6,7.0,237.0,270.84,228.44
2016,12,8,10,30,124.0,198.0,3.6,7.0,253.0,279.08,234.65
2016,12,8,10,45,108.5,205.0,3.65,7.5,255.0,262.89,219.99
2016,12,8,11,0,93.0,212.0,3.7,8.0,257.0,255.88,213.09
2016,12,8,11,15,175.0,216.5,3.75,8.0,304.0,306.57,255.29
2016,12,8,11,30,257.0,221.0,3.8,8.0,351.0,351.52,291.59
2016,12,8,11,45,338.5,209.0,3.9,8.5,382.5,368.25,303.67
2016,12,8,12,0,420.0,197.0,4.0,9.0,414.0,384.49,314.55
2016,12,8,12,15,448.5,190.0,4.05,9.0,421.5,371.17,301.54
2016,12,8,12,30,477.0,183.0,4.1,9.0,429.0,354.87,285.62
2016,12,8,12,45,461.5,183.5,4.15,9.0,418.0,326.39,259.92
2016,12,8,13,0,446.0,184.0,4.2,9.0,407.0,298.0,234.18
2016,12,8,13,15,366.5,192.0,4.2,9.0,372.0,259.0,201.69
2016,12,8,13,30,287.0,200.0,4.2,9.0,337.0,226.35,175.53
2016,12,8,13,45,281.0,190.5,4.25,9.0,319.5,199.82,152.53
2016,12,8,14,0,275.0,181.0,4.3,9.0,302.0,173.64,130.83
2016,12,8,14,15,347.0,157.5,4.2,8.5,299.0,144.3,105.74
2016,12,8,14,30,419.0,134.0,4.1,8.0,296.0,103.19,77.68
2016,12,8,14,45,409.5,123.0,4.1,8.0,269.5,86.66,73.31
2016,12,8,15,0,400.0,112.0,4.1,8.0,243.0,80.08,67.45
2016,12,8,15,15,387.5,99.0,3.9,7.5,212.5,71.86,60.14
2016,12,8,15,30,375.0,86.0,3.7,7.0,182.0,63.41,52.49
2016,12,8,15,45,347.0,73.0,3.5,6.5,149.5,54.64,44.39
2016,12,8,16,0,319.0,60.0,3.3,6.0,117.0,45.61,35.88
2016,12,8,16,15,272.5,46.0,3.05,5.5,85.0,35.46,26.19
2016,12,8,16,30,226.0,32.0,2.8,5.0,53.0,25.01,15.52
2016,12,8,16,45,113.0,16.0,2.55,4.5,26.5,12.58,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,102.5,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,205.0,11.0,1.6,-3.0,15.0,115.97,0.0
2016,12,9,7,45,365.0,21.0,1.9,-2.5,51.5,241.54,120.17
2016,12,9,8,0,525.0,31.0,2.2,-2.0,88.0,357.36,296.03
2016,12,9,8,15,607.0,38.0,2.45,-1.5,132.0,422.68,362.26
2016,12,9,8,30,689.0,45.0,2.7,-1.0,176.0,488.23,422.35
2016,12,9,8,45,738.0,49.5,2.95,-0.5,220.5,530.63,460.69
2016,12,9,9,0,787.0,54.0,3.2,0.0,265.0,571.15,495.69
2016,12,9,9,15,819.5,57.0,3.2,0.0,306.0,597.39,517.63
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,620.84,536.38
2016,12,9,9,45,874.5,62.5,3.2,0.5,383.0,634.37,545.44
2016,12,9,10,0,897.0,65.0,3.2,1.0,419.0,640.36,548.11
2016,12,9,10,15,912.0,66.5,3.15,1.0,448.5,641.66,547.38
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,639.57,543.7
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,630.77,533.51
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,618.54,520.39
2016,12,9,11,15,954.0,71.0,2.95,2.0,539.5,600.38,503.21
2016,12,9,11,30,960.0,72.0,2.9,2.0,555.0,578.95,483.07
2016,12,9,11,45,963.5,72.0,2.85,2.5,562.0,552.03,457.31
2016,12,9,12,0,967.0,72.0,2.8,3.0,569.0,522.11,428.7
2016,12,9,12,15,966.5,72.0,2.75,3.0,568.5,487.59,396.55
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,450.56,361.61
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.5,409.71,322.32
2016,12,9,13,0,962.0,70.0,2.7,4.0,551.0,366.81,280.69
2016,12,9,13,15,955.0,69.0,2.65,4.0,534.0,320.7,236.53
2016,12,9,13,30,948.0,68.0,2.6,4.0,517.0,273.32,191.42
2016,12,9,13,45,938.5,66.0,2.6,4.0,493.0,223.63,145.71
2016,12,9,14,0,929.0,64.0,2.6,4.0,469.0,173.36,102.82
2016,12,9,14,15,912.5,62.5,2.55,3.5,438.0,122.58,66.84
2016,12,9,14,30,896.0,61.0,2.5,3.0,407.0,72.31,44.21
2016,12,9,14,45,873.5,58.0,2.45,3.0,370.0,51.5,42.3
2016,12,9,15,0,851.0,55.0,2.4,3.0,333.0,44.13,35.53
2016,12,9,15,15,816.5,52.0,2.1,2.5,291.5,42.3,33.92
2016,12,9,15,30,782.0,49.0,1.8,2.0,250.0,40.51,32.27
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.5,37.36,29.27
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,34.23,26.16
2016,12,9,16,15,588.5,33.5,1.25,0.5,117.5,29.15,21.04
2016,12,9,16,30,501.0,27.0,1.2,0.0,74.0,24.05,15.13
2016,12,9,16,45,250.5,13.5,1.15,-0.5,37.0,11.64,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.0,15.5,1.2,-3.5,41.5,174.89,75.76
2016,12,10,8,0,490.0,31.0,1.4,-3.0,83.0,336.57,277.83
2016,12,10,8,15,573.0,38.0,1.45,-2.5,126.0,401.91,343.33
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,467.51,402.47
2016,12,10,8,45,705.0,50.0,1.55,-1.5,212.0,510.11,439.96
2016,12,10,9,0,754.0,55.0,1.6,-1.0,255.0,550.96,474.2
2016,12,10,9,15,787.0,58.0,1.6,-0.5,295.0,577.41,495.01
2016,12,10,9,30,820.0,61.0,1.6,0.0,335.0,601.16,512.72
2016,12,10,9,45,846.5,62.5,1.65,0.0,371.0,616.12,524.0
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,627.87,532.36
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,625.79,529.0
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,624.65,526.08
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,616.63,517.51
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,605.22,506.02
2016,12,10,11,15,932.5,69.5,2.15,2.0,526.0,586.84,489.33
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,565.29,469.76
2016,12,10,11,45,943.5,69.5,2.25,2.5,548.5,539.6,445.62
2016,12,10,12,0,949.0,69.0,2.3,3.0,556.0,510.88,418.51
2016,12,10,12,15,948.5,69.0,2.25,3.0,555.5,477.13,387.16
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,440.92,353.09
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.5,400.57,314.49
2016,12,10,13,0,942.0,67.0,2.2,4.0,538.0,358.3,273.66
2016,12,10,13,15,935.5,66.5,2.15,4.0,521.5,313.77,231.03
2016,12,10,13,30,929.0,66.0,2.1,4.0,505.0,267.95,187.41
2016,12,10,13,45,920.0,64.0,2.05,4.0,481.5,219.35,142.73
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,170.15,100.73
2016,12,10,14,15,895.0,60.5,1.85,4.0,428.0,120.42,65.27
2016,12,10,14,30,879.0,59.0,1.7,4.0,398.0,71.16,42.8
2016,12,10,14,45,858.0,56.0,1.6,4.0,362.0,49.93,40.7
