Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,15,0,837.0,53.0,1.5,4.0,326.0,47.5,38.52
2016,12,10,15,15,803.5,50.0,1.3,3.5,285.5,40.57,32.2
2016,12,10,15,30,770.0,47.0,1.1,3.0,245.0,38.73,30.52
2016,12,10,15,45,718.0,43.0,0.9,2.5,201.5,35.98,27.9
2016,12,10,16,0,666.0,39.0,0.7,2.0,158.0,33.27,25.2
2016,12,10,16,15,580.0,32.5,0.7,1.5,115.5,28.16,20.09
2016,12,10,16,30,494.0,26.0,0.7,1.0,73.0,23.02,14.22
2016,12,10,16,45,247.0,13.0,0.7,1.0,36.5,11.15,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.0,14.5,0.95,-2.5,38.5,162.66,58.42
2016,12,11,8,0,466.0,29.0,1.1,-2.0,77.0,321.02,262.48
2016,12,11,8,15,550.0,36.0,1.15,-1.5,119.0,385.84,327.63
2016,12,11,8,30,634.0,43.0,1.2,-1.0,161.0,451.43,386.44
2016,12,11,8,45,685.0,47.5,1.25,-0.5,203.5,494.25,423.94
2016,12,11,9,0,736.0,52.0,1.3,0.0,246.0,535.51,458.39
2016,12,11,9,15,769.0,55.0,1.55,1.0,285.5,561.83,479.81
2016,12,11,9,30,802.0,58.0,1.8,2.0,325.0,585.59,498.21
2016,12,11,9,45,824.5,60.5,2.1,3.0,359.5,599.34,508.12
2016,12,11,10,0,847.0,63.0,2.4,4.0,394.0,610.01,515.01
2016,12,11,10,15,683.5,100.0,2.45,4.0,380.0,544.86,460.15
2016,12,11,10,30,520.0,137.0,2.5,4.0,366.0,470.04,397.49
2016,12,11,10,45,555.5,135.5,2.55,4.5,390.5,477.55,402.37
2016,12,11,11,0,591.0,134.0,2.6,5.0,415.0,486.8,407.74
2016,12,11,11,15,597.0,137.0,2.65,5.0,428.0,476.42,397.67
2016,12,11,11,30,603.0,140.0,2.7,5.0,441.0,463.67,385.57
2016,12,11,11,45,310.5,166.5,2.75,5.5,321.5,314.43,261.6
2016,12,11,12,0,18.0,193.0,2.8,6.0,202.0,179.93,148.73
2016,12,11,12,15,171.0,203.5,2.85,6.0,291.0,258.25,213.57
2016,12,11,12,30,324.0,214.0,2.9,6.0,380.0,319.91,261.31
2016,12,11,12,45,236.5,220.0,2.95,6.5,340.0,275.52,223.81
2016,12,11,13,0,149.0,226.0,3.0,7.0,300.0,239.33,194.3
2016,12,11,13,15,89.0,206.5,2.95,7.0,250.5,198.03,160.96
2016,12,11,13,30,29.0,187.0,2.9,7.0,201.0,162.74,133.25
2016,12,11,13,45,14.5,160.0,2.9,7.0,167.0,138.61,113.53
2016,12,11,14,0,0.0,133.0,2.9,7.0,133.0,113.72,93.11
2016,12,11,14,15,0.0,87.0,2.7,6.5,87.0,76.33,61.16
2016,12,11,14,30,0.0,41.0,2.5,6.0,41.0,36.16,26.26
2016,12,11,14,45,0.0,37.0,2.35,6.0,37.0,32.61,24.48
2016,12,11,15,0,0.0,33.0,2.2,6.0,33.0,29.07,21.25
2016,12,11,15,15,0.0,29.0,1.95,5.0,29.0,25.53,18.08
2016,12,11,15,30,0.0,25.0,1.7,4.0,25.0,22.0,14.85
2016,12,11,15,45,0.0,20.0,1.45,3.5,20.0,17.58,10.72
2016,12,11,16,0,0.0,15.0,1.2,3.0,15.0,13.18,6.54
2016,12,11,16,15,0.0,11.0,1.25,2.5,11.0,9.65,3.15
2016,12,11,16,30,0.0,7.0,1.3,2.0,7.0,6.14,0.0
2016,12,11,16,45,0.0,3.5,1.4,2.0,3.5,3.07,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,12,8,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,8,15,0.0,1.0,3.1,6.0,1.0,0.88,0.0
2016,12,12,8,30,0.0,2.0,3.0,6.0,2.0,1.75,0.0
2016,12,12,8,45,0.0,2.5,2.9,6.0,2.5,2.19,0.0
2016,12,12,9,0,0.0,3.0,2.8,6.0,3.0,2.63,0.0
2016,12,12,9,15,0.0,3.5,2.75,6.0,3.5,3.07,0.0
2016,12,12,9,30,0.0,4.0,2.7,6.0,4.0,3.51,0.0
2016,12,12,9,45,0.0,16.5,2.65,6.5,16.5,14.51,7.19
2016,12,12,10,0,0.0,29.0,2.6,7.0,29.0,25.55,16.86
2016,12,12,10,15,4.0,92.0,2.6,7.5,94.0,84.71,68.36
2016,12,12,10,30,8.0,155.0,2.6,8.0,159.0,147.82,122.02
2016,12,12,10,45,12.0,165.0,2.65,8.5,171.0,158.45,130.52
2016,12,12,11,0,16.0,175.0,2.7,9.0,183.0,168.82,138.82
2016,12,12,11,15,33.0,192.5,2.75,9.5,209.0,199.09,163.78
2016,12,12,11,30,50.0,210.0,2.8,10.0,235.0,221.56,181.85
2016,12,12,11,45,110.0,221.5,2.85,10.5,277.5,257.74,211.04
2016,12,12,12,0,170.0,233.0,2.9,11.0,320.0,293.81,239.19
2016,12,12,12,15,267.0,220.0,2.95,11.5,356.5,317.45,256.26
2016,12,12,12,30,364.0,207.0,3.0,12.0,393.0,329.73,262.99
2016,12,12,12,45,394.0,197.0,3.15,12.5,395.5,313.36,246.79
2016,12,12,13,0,424.0,187.0,3.3,13.0,398.0,294.94,228.45
2016,12,12,13,15,467.5,171.0,3.25,13.0,397.5,270.34,204.48
2016,12,12,13,30,511.0,155.0,3.2,13.0,397.0,241.54,176.61
2016,12,12,13,45,558.0,135.5,3.15,13.5,388.0,206.31,143.2
2016,12,12,14,0,605.0,116.0,3.1,14.0,379.0,167.2,108.25
2016,12,12,14,15,604.0,107.5,2.9,14.0,355.5,126.5,78.57
2016,12,12,14,30,603.0,99.0,2.7,14.0,332.0,85.49,56.89
2016,12,12,14,45,577.0,96.0,2.55,14.0,302.5,69.02,56.02
2016,12,12,15,0,551.0,93.0,2.4,14.0,273.0,68.44,55.58
2016,12,12,15,15,528.5,84.0,2.05,13.0,239.0,62.91,50.89
2016,12,12,15,30,506.0,75.0,1.7,12.0,205.0,57.27,45.99
2016,12,12,15,45,469.0,65.0,1.4,11.5,169.0,50.56,39.89
2016,12,12,16,0,432.0,55.0,1.1,11.0,133.0,43.66,33.48
2016,12,12,16,15,365.0,43.5,1.15,10.0,97.0,35.1,25.44
2016,12,12,16,30,298.0,32.0,1.2,9.0,61.0,26.27,16.44
2016,12,12,16,45,149.0,16.0,1.25,8.5,30.5,12.81,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.0,1.65,3.5,7.0,6.14,0.0
2016,12,13,8,0,0.0,14.0,1.8,4.0,14.0,12.3,4.48
2016,12,13,8,15,0.0,22.5,1.8,4.5,22.5,19.8,11.52
2016,12,13,8,30,0.0,31.0,1.8,5.0,31.0,27.31,18.35
2016,12,13,8,45,0.0,39.0,1.8,5.5,39.0,34.39,24.73
2016,12,13,9,0,0.0,47.0,1.8,6.0,47.0,41.47,31.03
2016,12,13,9,15,0.0,55.0,1.8,6.5,55.0,48.57,37.24
2016,12,13,9,30,0.0,63.0,1.8,7.0,63.0,55.67,43.36
2016,12,13,9,45,0.0,72.0,1.8,7.5,72.0,63.83,50.33
2016,12,13,10,0,0.0,81.0,1.8,8.0,81.0,72.14,57.34
2016,12,13,10,15,0.0,106.0,1.85,8.5,106.0,95.78,77.44
2016,12,13,10,30,0.0,131.0,1.9,9.0,131.0,119.36,97.21
2016,12,13,10,45,0.0,139.5,2.0,9.5,139.5,126.7,103.05
2016,12,13,11,0,0.0,148.0,2.1,10.0,148.0,133.96,108.83
2016,12,13,11,15,16.0,173.5,2.0,10.0,181.5,165.84,135.52
2016,12,13,11,30,32.0,199.0,1.9,10.0,215.0,201.71,165.06
2016,12,13,11,45,85.5,216.0,1.8,10.0,259.5,240.66,196.77
2016,12,13,12,0,139.0,233.0,1.7,10.0,304.0,279.71,227.64
2016,12,13,12,15,99.0,226.0,1.6,9.5,276.5,244.44,198.7
2016,12,13,12,30,59.0,219.0,1.5,9.0,249.0,216.24,175.96
2016,12,13,12,45,150.5,219.0,1.45,9.0,294.5,244.76,197.41
2016,12,13,13,0,242.0,219.0,1.4,9.0,340.0,263.8,209.52
2016,12,13,13,15,246.5,211.5,1.4,9.0,331.5,243.65,191.36
2016,12,13,13,30,251.0,204.0,1.4,9.0,323.0,222.82,172.79
2016,12,13,13,45,159.5,194.0,1.4,9.0,268.5,184.54,144.19
2016,12,13,14,0,68.0,184.0,1.4,9.0,214.0,156.59,125.14
2016,12,13,14,15,64.0,173.0,1.35,8.5,199.5,141.61,113.62
2016,12,13,14,30,60.0,162.0,1.3,8.0,185.0,126.97,103.03
2016,12,13,14,45,55.0,147.5,1.3,8.0,167.0,113.92,97.56
2016,12,13,15,0,50.0,133.0,1.3,8.0,149.0,103.57,88.45
2016,12,13,15,15,44.0,116.5,1.15,7.5,129.5,91.73,78.01
2016,12,13,15,30,38.0,100.0,1.0,7.0,110.0,79.62,67.15
2016,12,13,15,45,27.5,83.0,0.85,7.0,89.5,66.91,55.43
2016,12,13,16,0,17.0,66.0,0.7,7.0,69.0,53.92,43.3
2016,12,13,16,15,8.5,48.0,0.65,7.0,49.5,40.64,30.74
2016,12,13,16,30,0.0,30.0,0.6,7.0,30.0,25.95,16.4
2016,12,13,16,45,0.0,15.0,0.55,7.0,15.0,13.21,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,209.0,15.5,1.75,1.5,35.5,151.9,11.92
2016,12,14,8,0,418.0,31.0,1.9,2.0,71.0,302.53,240.75
2016,12,14,8,15,509.0,38.5,1.95,2.5,112.5,369.46,310.42
2016,12,14,8,30,600.0,46.0,2.0,3.0,154.0,438.11,372.18
2016,12,14,8,45,657.5,51.0,2.15,3.5,197.0,479.2,409.08
2016,12,14,9,0,715.0,56.0,2.3,4.0,240.0,525.04,447.96
2016,12,14,9,15,570.5,81.0,2.4,4.5,242.5,471.08,402.58
2016,12,14,9,30,426.0,106.0,2.5,5.0,245.0,404.22,345.9
2016,12,14,9,45,309.5,134.5,2.6,5.5,241.0,349.15,298.18
2016,12,14,10,0,193.0,163.0,2.7,6.0,237.0,294.5,250.08
2016,12,14,10,15,265.5,167.0,2.6,6.0,277.5,347.11,294.16
2016,12,14,10,30,338.0,171.0,2.5,6.0,318.0,387.36,326.79
2016,12,14,10,45,370.5,174.5,2.45,6.5,343.0,400.9,336.18
2016,12,14,11,0,403.0,178.0,2.4,7.0,368.0,420.59,350.21
2016,12,14,11,15,408.0,183.5,2.25,7.0,381.0,415.57,344.39
2016,12,14,11,30,413.0,189.0,2.1,7.0,394.0,408.76,337.12
2016,12,14,11,45,438.5,186.5,2.0,7.5,407.0,402.82,329.98
2016,12,14,12,0,464.0,184.0,1.9,8.0,420.0,394.16,320.32
2016,12,14,12,15,389.5,199.5,1.75,8.0,398.0,352.03,284.68
2016,12,14,12,30,315.0,215.0,1.6,8.0,376.0,318.14,256.16
2016,12,14,12,45,248.0,219.5,1.5,8.0,345.5,281.44,225.86
2016,12,14,13,0,181.0,224.0,1.4,8.0,315.0,248.4,199.09
2016,12,14,13,15,189.0,216.5,1.3,8.0,308.5,232.67,184.88
2016,12,14,13,30,197.0,209.0,1.2,8.0,302.0,216.0,169.76
2016,12,14,13,45,162.0,200.0,1.1,8.0,274.0,189.52,148.57
2016,12,14,14,0,127.0,191.0,1.0,8.0,246.0,166.17,130.71
2016,12,14,14,15,76.0,169.5,0.9,7.5,202.0,140.47,112.38
2016,12,14,14,30,25.0,148.0,0.8,7.0,158.0,122.18,99.81
2016,12,14,14,45,21.5,135.5,0.7,7.0,143.5,111.0,95.19
2016,12,14,15,0,18.0,123.0,0.6,7.0,129.0,101.06,86.41
2016,12,14,15,15,14.0,108.5,0.45,7.0,113.0,89.6,76.14
2016,12,14,15,30,10.0,94.0,0.3,7.0,97.0,77.99,65.62
2016,12,14,15,45,5.0,78.0,0.2,7.0,79.5,65.19,53.87
2016,12,14,16,0,0.0,62.0,0.1,7.0,62.0,52.24,41.84
2016,12,14,16,15,0.0,45.0,0.25,6.5,45.0,38.43,28.89
2016,12,14,16,30,0.0,28.0,0.4,6.0,28.0,24.42,15.25
2016,12,14,16,45,0.0,14.0,0.55,5.5,14.0,12.33,0.0
2016,12,14,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.5,3.8,-1.5,38.0,173.5,0.0
2016,12,15,8,0,525.0,27.0,4.3,-1.0,76.0,349.1,281.04
2016,12,15,8,15,612.5,33.0,4.45,-0.5,120.0,415.66,355.88
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,482.86,419.14
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.5,525.77,460.03
2016,12,15,9,0,800.0,48.0,5.1,0.0,253.0,567.09,497.74
2016,12,15,9,15,832.5,51.0,5.1,0.0,294.0,593.66,520.91
2016,12,15,9,30,865.0,54.0,5.1,0.0,335.0,612.86,537.02
2016,12,15,9,45,890.5,55.0,5.15,0.5,371.5,627.01,547.3
2016,12,15,10,0,916.0,56.0,5.2,1.0,408.0,638.1,554.5
2016,12,15,10,15,930.5,57.5,5.15,1.0,438.0,639.74,554.12
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,637.96,550.68
2016,12,15,10,45,840.0,76.0,5.05,1.0,453.5,583.72,503.11
2016,12,15,11,0,735.0,93.0,5.0,1.0,439.0,525.97,452.71
2016,12,15,11,15,550.5,145.5,4.95,1.0,409.0,455.77,390.93
2016,12,15,11,30,366.0,198.0,4.9,1.0,379.0,386.72,330.33
2016,12,15,11,45,511.0,163.0,4.9,1.5,420.0,416.74,353.82
2016,12,15,12,0,656.0,128.0,4.9,2.0,461.0,434.63,365.4
2016,12,15,12,15,567.5,154.0,4.85,2.0,442.5,391.64,326.85
2016,12,15,12,30,479.0,180.0,4.8,2.0,424.0,355.32,294.42
2016,12,15,12,45,725.5,121.0,4.8,2.0,484.0,370.61,299.91
2016,12,15,13,0,972.0,62.0,4.8,2.0,544.0,366.6,285.56
2016,12,15,13,15,964.5,61.0,4.7,2.0,527.5,320.57,240.32
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,273.28,194.24
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.5,224.22,148.07
2016,12,15,14,0,934.0,58.0,4.6,2.0,464.0,174.69,104.65
2016,12,15,14,15,918.0,56.5,4.5,1.5,433.5,124.13,67.22
2016,12,15,14,30,902.0,55.0,4.4,1.0,403.0,74.02,42.33
2016,12,15,14,45,876.5,54.0,4.35,1.0,367.0,48.58,39.88
2016,12,15,15,0,851.0,53.0,4.3,1.0,331.0,47.58,39.01
2016,12,15,15,15,818.0,50.0,4.1,0.5,290.5,45.0,36.69
2016,12,15,15,30,785.0,47.0,3.9,0.0,250.0,38.75,30.85
2016,12,15,15,45,727.0,43.5,3.7,0.0,206.0,36.39,28.51
2016,12,15,16,0,669.0,40.0,3.5,0.0,162.0,34.11,26.13
2016,12,15,16,15,581.5,34.0,3.2,-0.5,119.0,29.49,21.46
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,24.89,16.16
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,12.02,0.0
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,93.5,16.0,1.55,-5.0,25.0,86.56,0.0
2016,12,16,8,0,187.0,32.0,1.6,-5.0,50.0,174.79,139.79
2016,12,16,8,15,229.5,47.5,1.6,-4.5,81.0,218.54,187.92
2016,12,16,8,30,272.0,63.0,1.6,-4.0,112.0,262.93,229.86
2016,12,16,8,45,299.0,77.0,1.6,-4.0,143.0,296.17,260.83
2016,12,16,9,0,326.0,91.0,1.6,-4.0,174.0,328.76,290.11
2016,12,16,9,15,352.5,101.0,1.55,-3.5,204.0,355.3,312.67
2016,12,16,9,30,379.0,111.0,1.5,-3.0,234.0,380.69,333.42
2016,12,16,9,45,407.5,120.0,1.45,-2.5,265.0,404.67,352.34
2016,12,16,10,0,436.0,129.0,1.4,-2.0,296.0,426.84,369.18
2016,12,16,10,15,218.5,137.5,1.3,-1.5,221.5,285.78,247.05
2016,12,16,10,30,1.0,146.0,1.2,-1.0,147.0,134.92,113.81
2016,12,16,10,45,0.5,130.5,1.2,-1.0,131.0,118.44,99.71
2016,12,16,11,0,0.0,115.0,1.2,-1.0,115.0,102.97,86.07
2016,12,16,11,15,0.0,125.0,1.2,-0.5,125.0,111.88,93.64
2016,12,16,11,30,0.0,135.0,1.2,0.0,135.0,120.66,101.01
2016,12,16,11,45,5.0,157.5,1.25,0.0,160.0,143.1,120.38
2016,12,16,12,0,10.0,180.0,1.3,0.0,185.0,164.78,138.9
2016,12,16,12,15,5.0,168.5,1.3,0.0,171.0,151.19,127.1
2016,12,16,12,30,0.0,157.0,1.3,0.0,157.0,138.26,116.03
2016,12,16,12,45,0.5,158.0,1.35,0.0,158.5,138.62,116.43
2016,12,16,13,0,1.0,159.0,1.4,0.0,160.0,138.85,116.69
2016,12,16,13,15,0.5,108.0,1.45,0.0,108.5,95.08,78.71
2016,12,16,13,30,0.0,57.0,1.5,0.0,57.0,50.36,39.4
2016,12,16,13,45,0.0,50.0,1.55,0.0,50.0,44.15,33.96
2016,12,16,14,0,0.0,43.0,1.6,0.0,43.0,37.94,28.47
2016,12,16,14,15,0.0,32.5,1.65,0.0,32.5,28.64,20.18
2016,12,16,14,30,0.0,22.0,1.7,0.0,22.0,19.37,11.86
2016,12,16,14,45,0.0,20.0,1.75,0.0,20.0,17.6,10.99
2016,12,16,15,0,0.0,18.0,1.8,0.0,18.0,15.83,9.33
2016,12,16,15,15,0.0,16.0,1.65,0.0,16.0,14.06,7.67
2016,12,16,15,30,0.0,14.0,1.5,0.0,14.0,12.3,5.99
2016,12,16,15,45,0.0,11.5,1.4,-0.5,11.5,10.1,3.89
2016,12,16,16,0,0.0,9.0,1.3,-1.0,9.0,7.9,1.76
2016,12,16,16,15,0.0,6.5,1.2,-1.0,6.5,5.7,0.0
2016,12,16,16,30,0.0,4.0,1.1,-1.0,4.0,3.5,0.0
2016,12,16,16,45,0.0,2.0,1.05,-1.5,2.0,1.75,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.5,18.0,3.4,-1.0,27.0,92.47,0.0
2016,12,17,8,0,197.0,36.0,3.5,-1.0,54.0,187.2,147.0
2016,12,17,8,15,282.5,49.0,3.6,-0.5,90.0,250.96,213.98
2016,12,17,8,30,368.0,62.0,3.7,0.0,126.0,317.85,275.88
2016,12,17,8,45,430.5,70.5,3.8,0.0,164.5,366.6,320.92
2016,12,17,9,0,493.0,79.0,3.9,0.0,203.0,418.3,367.04
2016,12,17,9,15,534.0,85.0,3.95,0.0,239.5,451.85,396.36
2016,12,17,9,30,575.0,91.0,4.0,0.0,276.0,483.35,423.11
2016,12,17,9,45,625.5,90.0,4.05,0.0,311.5,510.85,446.06
2016,12,17,10,0,676.0,89.0,4.1,0.0,347.0,535.44,466.04
2016,12,17,10,15,695.5,92.0,4.1,0.0,375.0,542.56,470.66
2016,12,17,10,30,715.0,95.0,4.1,0.0,403.0,546.77,472.69
2016,12,17,10,45,726.0,98.0,4.1,0.5,424.0,542.96,467.01
2016,12,17,11,0,737.0,101.0,4.1,1.0,445.0,536.23,458.77
2016,12,17,11,15,375.0,140.5,4.1,1.0,315.5,355.96,305.26
2016,12,17,11,30,13.0,180.0,4.1,1.0,186.0,169.04,142.71
2016,12,17,11,45,52.5,203.5,4.1,1.5,230.0,213.14,180.67
2016,12,17,12,0,92.0,227.0,4.1,2.0,274.0,248.97,210.38
2016,12,17,12,15,90.5,228.0,4.1,2.0,274.0,243.2,204.89
2016,12,17,12,30,89.0,229.0,4.1,2.0,274.0,237.22,199.32
2016,12,17,12,45,74.5,221.0,4.1,2.5,258.5,218.85,183.12
2016,12,17,13,0,60.0,213.0,4.1,3.0,243.0,201.72,168.18
2016,12,17,13,15,38.0,194.0,4.05,3.0,213.0,175.19,145.91
2016,12,17,13,30,16.0,175.0,4.0,3.0,183.0,153.15,127.75
2016,12,17,13,45,351.5,139.0,3.95,3.5,292.5,174.92,131.44
2016,12,17,14,0,687.0,103.0,3.9,4.0,402.0,171.76,112.57
2016,12,17,14,15,667.0,100.0,3.8,4.0,374.5,130.15,81.39
2016,12,17,14,30,647.0,97.0,3.7,4.0,347.0,89.87,59.72
2016,12,17,14,45,625.0,91.0,3.6,4.0,315.0,65.21,54.74
2016,12,17,15,0,603.0,85.0,3.5,4.0,283.0,62.01,51.88
2016,12,17,15,15,563.5,79.5,3.15,3.5,246.5,59.13,49.34
2016,12,17,15,30,524.0,74.0,2.8,3.0,210.0,56.3,46.75
2016,12,17,15,45,461.0,67.0,2.5,3.0,171.5,52.09,42.69
2016,12,17,16,0,398.0,60.0,2.2,3.0,133.0,45.76,36.54
2016,12,17,16,15,314.0,48.5,2.05,2.5,96.5,37.41,28.42
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,28.89,19.54
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,14.52,0.0
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.0,4.5,11.5,15.0,13.39,0.0
2016,12,18,8,0,0.0,30.0,4.6,12.0,30.0,31.07,18.27
2016,12,18,8,15,16.5,46.5,4.6,12.0,49.5,63.71,47.85
2016,12,18,8,30,33.0,63.0,4.6,12.0,69.0,90.8,72.08
2016,12,18,8,45,41.0,80.5,4.6,12.5,89.5,114.0,92.49
2016,12,18,9,0,49.0,98.0,4.6,13.0,110.0,136.69,112.08
2016,12,18,9,15,55.0,113.5,4.65,13.5,129.5,155.04,127.62
2016,12,18,9,30,61.0,129.0,4.7,14.0,149.0,173.11,142.61
2016,12,18,9,45,58.0,142.5,4.8,15.0,163.0,182.82,149.89
2016,12,18,10,0,55.0,156.0,4.9,16.0,177.0,192.27,156.81
2016,12,18,10,15,56.0,168.0,4.8,16.5,191.0,202.17,164.3
2016,12,18,10,30,57.0,180.0,4.7,17.0,205.0,211.76,171.43
2016,12,18,10,45,28.5,136.0,4.6,17.5,148.5,145.61,116.22
2016,12,18,11,0,0.0,92.0,4.5,18.0,92.0,81.71,62.7
2016,12,18,11,15,0.0,50.0,4.35,18.0,50.0,44.16,31.4
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,7.05,0.27
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,7.05,0.27
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.05,0.26
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,12.34,4.73
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,17.63,9.21
2016,12,18,12,45,0.0,14.0,4.15,16.5,14.0,12.34,4.77
2016,12,18,13,0,0.0,8.0,4.2,16.0,8.0,7.05,0.31
2016,12,18,13,15,0.0,74.5,4.05,15.0,74.5,65.91,50.17
2016,12,18,13,30,0.0,141.0,3.9,14.0,141.0,122.07,97.54
2016,12,18,13,45,0.0,120.0,3.8,13.5,120.0,104.22,82.83
2016,12,18,14,0,0.0,99.0,3.7,13.0,99.0,86.55,68.21
2016,12,18,14,15,0.0,92.5,3.4,12.5,92.5,80.85,63.62
2016,12,18,14,30,0.0,86.0,3.1,12.0,86.0,75.16,59.01
2016,12,18,14,45,0.0,78.0,2.85,11.5,78.0,68.34,55.97
2016,12,18,15,0,0.0,70.0,2.6,11.0,70.0,61.54,50.05
2016,12,18,15,15,0.0,61.0,2.2,10.5,61.0,53.88,43.28
2016,12,18,15,30,0.0,52.0,1.8,10.0,52.0,45.91,36.12
2016,12,18,15,45,0.0,42.5,1.4,10.0,42.5,37.49,28.39
2016,12,18,16,0,0.0,33.0,1.0,10.0,33.0,29.08,20.6
2016,12,18,16,15,0.0,23.5,1.0,9.5,23.5,20.68,12.8
2016,12,18,16,30,0.0,14.0,1.0,9.0,14.0,12.3,4.88
2016,12,18,16,45,0.0,7.0,1.0,8.5,7.0,6.14,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,3.5,15.0,3.55,0.0,15.5,15.38,0.0
2016,12,19,8,0,7.0,30.0,3.6,0.0,31.0,35.25,22.54
2016,12,19,8,15,28.5,48.5,3.7,0.0,53.5,74.47,59.6
2016,12,19,8,30,50.0,67.0,3.8,0.0,76.0,107.52,90.32
2016,12,19,8,45,70.0,85.5,3.9,0.5,101.0,139.13,119.27
2016,12,19,9,0,90.0,104.0,4.0,1.0,126.0,180.39,156.16
2016,12,19,9,15,109.5,117.5,3.95,1.0,149.5,204.26,177.56
2016,12,19,9,30,129.0,131.0,3.9,1.0,173.0,228.05,198.51
2016,12,19,9,45,116.0,146.0,3.85,1.0,186.5,233.15,202.29
2016,12,19,10,0,103.0,161.0,3.8,1.0,200.0,237.62,205.43
2016,12,19,10,15,140.0,173.5,3.75,1.0,231.0,269.04,232.53
2016,12,19,10,30,177.0,186.0,3.7,1.0,262.0,299.12,257.97
2016,12,19,10,45,195.0,195.0,3.65,1.5,283.0,312.59,268.29
2016,12,19,11,0,213.0,204.0,3.6,2.0,304.0,324.72,277.31
2016,12,19,11,15,172.0,213.0,3.5,2.0,295.5,303.13,257.8
2016,12,19,11,30,131.0,222.0,3.4,2.0,287.0,282.54,239.41
2016,12,19,11,45,82.0,212.5,3.35,2.5,253.5,236.48,199.42
2016,12,19,12,0,33.0,203.0,3.3,3.0,220.0,199.86,167.7
2016,12,19,12,15,85.5,216.5,3.2,3.0,260.5,231.15,193.78
2016,12,19,12,30,138.0,230.0,3.1,3.0,301.0,260.35,217.14
2016,12,19,12,45,152.5,227.0,3.05,3.5,304.0,253.68,209.98
2016,12,19,13,0,167.0,224.0,3.0,4.0,307.0,245.54,201.48
2016,12,19,13,15,142.5,217.0,2.9,4.0,286.5,221.92,181.31
2016,12,19,13,30,118.0,210.0,2.8,4.0,266.0,200.24,163.13
2016,12,19,13,45,439.0,151.5,2.75,4.5,345.0,202.25,150.12
2016,12,19,14,0,760.0,93.0,2.7,5.0,424.0,175.99,112.15
2016,12,19,14,15,742.5,90.5,2.6,5.0,396.5,131.58,78.67
2016,12,19,14,30,725.0,88.0,2.5,5.0,369.0,88.08,54.95
2016,12,19,14,45,703.0,83.5,2.45,5.0,336.0,59.77,49.54
2016,12,19,15,0,681.0,79.0,2.4,5.0,303.0,57.59,47.62
2016,12,19,15,15,645.0,74.0,2.15,4.5,265.5,54.95,45.31
2016,12,19,15,30,609.0,69.0,1.9,4.0,228.0,52.34,42.94
2016,12,19,15,45,560.5,61.5,1.65,3.5,188.5,47.55,38.46
2016,12,19,16,0,512.0,54.0,1.4,3.0,149.0,42.7,33.77
2016,12,19,16,15,426.0,44.5,1.3,2.5,109.5,35.84,27.05
2016,12,19,16,30,340.0,35.0,1.2,2.0,70.0,28.84,19.67
2016,12,19,16,45,170.0,17.5,1.15,1.5,35.0,13.98,0.92
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,229.5,13.5,2.15,-2.5,33.0,152.4,0.0
2016,12,20,8,0,459.0,27.0,2.4,-2.0,66.0,309.42,238.79
2016,12,20,8,15,554.0,34.0,2.35,-1.5,109.0,380.55,322.68
2016,12,20,8,30,649.0,41.0,2.3,-1.0,152.0,452.63,389.21
2016,12,20,8,45,704.5,46.0,2.3,-0.5,196.0,499.31,431.25
2016,12,20,9,0,760.0,51.0,2.3,0.0,240.0,544.53,469.91
2016,12,20,9,15,795.5,54.5,2.1,0.0,281.0,573.8,493.7
2016,12,20,9,30,831.0,58.0,1.9,0.0,322.0,600.48,514.06
2016,12,20,9,45,854.0,61.0,1.75,0.5,358.5,615.92,523.74
2016,12,20,10,0,877.0,64.0,1.6,1.0,395.0,628.18,530.28
2016,12,20,10,15,893.5,65.5,1.45,1.5,425.5,627.34,526.19
2016,12,20,10,30,910.0,67.0,1.3,2.0,456.0,627.45,522.49
2016,12,20,10,45,920.5,68.5,1.15,2.5,480.0,620.61,513.07
2016,12,20,11,0,931.0,70.0,1.0,3.0,504.0,610.37,500.85
2016,12,20,11,15,938.0,71.0,0.8,3.5,520.5,594.26,483.39
2016,12,20,11,30,945.0,72.0,0.6,4.0,537.0,574.86,463.16
2016,12,20,11,45,948.5,72.5,0.4,4.5,545.5,549.97,438.49
2016,12,20,12,0,952.0,73.0,0.2,5.0,554.0,522.08,411.4
2016,12,20,12,15,952.5,73.0,0.35,5.0,555.0,489.5,384.41
2016,12,20,12,30,953.0,73.0,0.5,5.0,556.0,454.34,354.4
2016,12,20,12,45,947.0,74.0,0.65,5.5,548.5,415.3,319.64
2016,12,20,13,0,941.0,75.0,0.8,6.0,541.0,374.42,282.32
2016,12,20,13,15,935.5,74.0,0.9,6.0,526.5,330.27,241.78
2016,12,20,13,30,930.0,73.0,1.0,6.0,512.0,284.7,199.65
2016,12,20,13,45,922.0,71.0,1.15,6.0,490.0,236.6,156.1
2016,12,20,14,0,914.0,69.0,1.3,6.0,468.0,187.75,114.13
2016,12,20,14,15,640.0,106.5,1.35,6.0,377.0,136.42,86.28
2016,12,20,14,30,366.0,144.0,1.4,6.0,286.0,115.96,86.69
2016,12,20,14,45,605.5,102.0,1.5,6.0,312.5,73.78,62.06
2016,12,20,15,0,845.0,60.0,1.6,6.0,339.0,48.04,38.68
2016,12,20,15,15,812.5,56.5,1.4,5.0,298.5,45.89,36.9
2016,12,20,15,30,780.0,53.0,1.2,4.0,258.0,43.76,35.06
2016,12,20,15,45,731.0,48.0,1.05,3.5,214.5,40.26,31.77
2016,12,20,16,0,682.0,43.0,0.9,3.0,171.0,36.76,28.36
2016,12,20,16,15,598.5,36.5,0.95,2.0,127.0,31.74,23.42
2016,12,20,16,30,515.0,30.0,1.0,1.0,83.0,26.72,17.96
2016,12,20,16,45,257.5,15.0,1.05,0.5,41.5,12.86,0.96
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
